Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.3340167775,3.87181105668,0.0,0.0,4.58992532963,8.1892,110.982424896,100.136663382,3.33988,7.5058815141
 01/01  02:00:00,14.6413681937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.6621660513,0.0,0.0,0.0,1.52997510988,7.4902,3.93194547134,0.0,3.33988,0.592065471337
 01/01  04:00:00,14.6752343102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8255731252,0.0,0.0,0.0,1.52997510988,7.4902,3.93195138522,0.0,3.33988,0.592071385219
 01/01  06:00:00,22.4696645571,3.87181105668,0.00933179523903,0.0,4.58992532963,8.1892,123.549215246,115.179515246,8.3497,0.02
 01/01  07:00:00,38.427449031,3.87181105668,0.0114880825557,0.0,9.17985065927,19.4245,129.592180031,108.277498442,16.6994,4.61528158901
 01/01  08:00:00,41.6517818419,3.87181105668,0.00584683630371,0.0,9.17985065927,26.9147,119.949325972,89.7101855904,25.0491,5.19004038195
 01/01  09:00:00,41.6640141692,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.494803428,79.4804882963,33.3988,4.61551513183
 01/01  10:00:00,34.1751254902,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.040720905,80.3761680706,25.0491,4.61545283482
 01/01  11:00:00,41.6777595452,3.87181105668,0.00503000137957,0.0,9.17985065927,26.9147,128.252477458,71.4017905973,41.7485,15.1021868607
 01/01  12:00:00,42.4554731939,3.87181105668,0.0,0.0,9.17985065927,26.9147,119.344100514,62.4950740678,41.7485,15.1005264463
 01/01  13:00:00,41.7430337623,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.098208803,56.1823671386,41.7485,12.1673416641
 01/01  14:00:00,34.218273648,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.710932169,57.1475268056,33.3988,12.1646053637
 01/01  15:00:00,34.2183304815,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.5795720003,61.2816208808,25.0491,9.24885111947
 01/01  16:00:00,34.2001366452,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.243990679,66.5971865484,33.3988,9.24800413037
 01/01  17:00:00,44.791674818,3.87181105668,0.00342869805952,0.0,9.17985065927,26.9147,131.441339563,72.0944080378,50.0982,9.24873152489
 01/01  18:00:00,45.8554620493,3.87181105668,0.0,0.0,9.17985065927,26.9147,135.776679522,73.5119406922,50.0982,12.1665388299
 01/01  19:00:00,45.8589172324,3.87181105668,0.0,0.0,9.17985065927,26.9147,137.297311547,72.0977546355,50.0982,15.1013569119
 01/01  20:00:00,38.5013103651,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.670468737,73.1698935647,33.3988,15.1017751723
 01/01  21:00:00,38.4820037845,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.357036403,74.7927860139,33.3988,12.1654503887
 01/01  22:00:00,38.4126280759,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.097138134,83.9450475362,25.0491,15.1029905976
 01/01  23:00:00,38.304159444,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.044651824,90.1780867371,16.6994,12.1671650871
 01/01  24:00:00,39.1140263748,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.834687307,92.1384330415,8.3497,6.34655426502
 01/02  01:00:00,22.3552841439,3.87181105668,0.0,0.0,4.58992532963,8.1892,112.530117965,102.843536879,3.33988,6.34670108559
 01/02  02:00:00,14.6380201858,0.0,0.0,0.0,1.52997510988,7.4902,3.93194475786,0.0,3.33988,0.592064757861
 01/02  03:00:00,14.6588899579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  04:00:00,14.6714508339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8225662915,0.0,0.0,0.0,1.52997510988,7.4902,3.93195067288,0.0,3.33988,0.592070672878
 01/02  06:00:00,22.4663402702,3.87181105668,0.00516436924683,0.0,4.58992532963,8.1892,120.297713839,111.928013839,8.3497,0.02
 01/02  07:00:00,38.4275680537,3.87181105668,0.011225864553,0.0,9.17985065927,19.4245,128.068823802,106.180025922,16.6994,5.18939788062
 01/02  08:00:00,41.6618955397,3.87181105668,0.0134142148814,0.0,9.17985065927,26.9147,135.237342172,92.1330207864,25.0491,18.0552213857
 01/02  09:00:00,41.6705147001,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.418037486,81.7334757664,33.3988,16.2857617197
 01/02  10:00:00,34.188020967,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.652769135,73.6817497961,25.0491,13.9219193392
 01/02  11:00:00,41.6832118114,3.87181105668,0.00189199540184,0.0,9.17985065927,26.9147,123.640834252,69.7258740754,41.7485,12.1664601769
 01/02  12:00:00,42.4582417699,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.692469408,58.0232082521,41.7485,13.9207611556
 01/02  13:00:00,41.7556941446,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.37806317,46.4634056051,41.7485,12.1661575654
 01/02  14:00:00,34.2329186655,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.6622974561,47.8461755641,33.3988,10.4173218921
 01/02  15:00:00,34.2313899897,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.2778304795,53.9792132534,25.0491,9.24951722608
 01/02  16:00:00,34.2135725382,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.229775985,61.5827355972,33.3988,9.24824038816
 01/02  17:00:00,44.808543373,3.87181105668,0.00365455378686,0.0,9.17985065927,26.9147,124.019563444,64.671542611,50.0982,9.24982083292
 01/02  18:00:00,45.8666011592,3.87181105668,0.0,0.0,9.17985065927,26.9147,126.36717412,64.1019155227,50.0982,12.1670585976
 01/02  19:00:00,45.8700981161,3.87181105668,0.00158058035291,0.0,9.17985065927,26.9147,129.036557726,62.0710940647,50.0982,16.8672636612
 01/02  20:00:00,38.5108307981,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.298716652,67.8465547905,33.3988,18.0533618619
 01/02  21:00:00,38.4918382491,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.059620128,69.5595782002,33.3988,15.101241928
 01/02  22:00:00,38.4203927348,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.040862091,76.1249395457,25.0491,16.8668225452
 01/02  23:00:00,38.3091766952,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.337611797,79.7185900091,16.6994,13.9196217874
 01/02  24:00:00,39.1169510626,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.788284464,85.93205413,8.3497,7.50653033406
 01/03  01:00:00,22.3578298709,3.87181105668,0.0,0.0,4.58992532963,8.1892,105.299510695,95.6130301976,3.33988,6.3466004972
 01/03  02:00:00,14.6474105646,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6707745003,0.0,0.0,0.0,1.52997510988,7.4902,3.9319249556,0.0,3.33988,0.592044955599
 01/03  04:00:00,14.6837329017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.3495502481,0.0,0.0,0.0,1.52997510988,7.4902,3.93193090216,0.0,3.33988,0.592050902156
 01/03  06:00:00,22.9824770225,3.87181105668,0.00109786630636,0.0,4.58992532963,8.1892,106.738903998,98.3692039981,8.3497,0.02
 01/03  07:00:00,38.6606052478,3.87181105668,0.0118616569684,0.0,9.17985065927,19.4245,114.282265164,92.9676451465,16.6994,4.61522001718
 01/03  08:00:00,41.6683543135,3.87181105668,0.0125060919175,0.0,9.17985065927,26.9147,125.52514725,81.840363058,25.0491,18.6356841922
 01/03  09:00:00,41.6769518641,3.87181105668,0.0,0.0,9.17985065927,26.9147,125.951647856,76.268532357,33.3988,16.2843154986
 01/03  10:00:00,34.1919950093,3.87181105668,0.0,0.0,9.17985065927,19.4245,111.344933621,72.3721846506,25.0491,13.9236489702
 01/03  11:00:00,41.6890202809,3.87181105668,0.00265733965655,0.0,9.17985065927,26.9147,123.993941016,70.078937116,41.7485,12.1665039004
 01/03  12:00:00,42.4618333299,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.237097022,58.5666648427,41.7485,13.9219321795
 01/03  13:00:00,41.7508648214,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.622270035,49.7075800752,41.7485,12.1661899597
 01/03  14:00:00,34.2241360501,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.2819812235,53.4662885984,33.3988,10.4168926251
 01/03  15:00:00,34.2237742699,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.4856153621,60.1874478918,25.0491,9.24906747027
 01/03  16:00:00,34.203562135,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.377432675,67.7296745159,33.3988,9.24895815892
 01/03  17:00:00,44.7960631138,3.87181105668,0.00353469590022,0.0,9.17985065927,26.9147,132.106722857,72.7582545844,50.0982,9.2502682731
 01/03  18:00:00,45.8614533507,3.87181105668,0.0,0.0,9.17985065927,26.9147,141.001344741,78.7359929008,50.0982,12.1671518402
 01/03  19:00:00,45.866780034,3.87181105668,0.0,0.0,9.17985065927,26.9147,149.35360425,82.3882190401,50.0982,16.8671852097
 01/03  20:00:00,38.370626077,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.813142628,68.3613139695,33.3988,18.0530286587
 01/03  21:00:00,38.3736262005,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.253823774,57.1734923192,33.3988,15.6815314547
 01/03  22:00:00,38.3309849883,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.638571973,63.3055875472,25.0491,16.2838844261
 01/03  23:00:00,38.3223691653,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.5496933479,66.9260093743,16.6994,13.9242839735
 01/03  24:00:00,39.1204487962,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.1297381723,73.2724947038,8.3497,7.50754346853
 01/04  01:00:00,22.3669214356,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.682123247,79.9959353,3.33988,6.34630794708
 01/04  02:00:00,14.6517826039,0.0,0.0,0.0,1.52997510988,7.4902,3.93197260295,0.0,3.33988,0.592092602948
 01/04  03:00:00,14.6732773313,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  04:00:00,14.6865283907,0.0,0.0,0.0,1.52997510988,7.4902,3.93192674627,0.0,3.33988,0.592046746267
 01/04  05:00:00,14.8371819531,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  06:00:00,22.4696583627,3.87181105668,0.000976220391212,0.0,4.58992532963,8.1892,104.701411049,95.7596324763,8.3497,0.592078572566
 01/04  07:00:00,38.4320951509,3.87181105668,0.0119017381852,0.0,9.17985065927,19.4245,115.811884015,94.4990126646,16.6994,4.61347134991
 01/04  08:00:00,41.670292829,3.87181105668,0.0145035391891,0.0,9.17985065927,26.9147,122.127938898,79.0243588593,25.0491,18.0544800382
 01/04  09:00:00,41.6765846505,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.270387296,74.0028626106,33.3988,16.8687246853
 01/04  10:00:00,34.1916035132,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.409271991,74.4375363542,25.0491,13.9226356369
 01/04  11:00:00,41.6814646715,3.87181105668,0.00256341126358,0.0,9.17985065927,26.9147,130.431483795,76.5155195215,41.7485,12.1674642732
 01/04  12:00:00,42.4482414025,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.411341078,69.3218944453,41.7485,13.3409466326
 01/04  13:00:00,41.7260105766,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.549526144,62.0546954553,41.7485,12.7463306887
 01/04  14:00:00,34.1996496705,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.020435564,62.2042700852,33.3988,10.4173654789
 01/04  15:00:00,34.1986648012,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.958201263,66.6597066875,25.0491,9.24939457554
 01/04  16:00:00,34.1860629353,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.909362984,74.26092311,33.3988,9.24963987448
 01/04  17:00:00,44.7891003912,3.87181105668,0.00322223971344,0.0,9.17985065927,26.9147,142.063067397,82.7158414713,50.0982,9.24902592549
 01/04  18:00:00,45.8568626398,3.87181105668,0.0,0.0,9.17985065927,26.9147,152.976066121,90.7095724655,50.0982,12.1682936556
 01/04  19:00:00,45.8631523786,3.87181105668,0.000962533828322,0.0,9.17985065927,26.9147,153.53034409,86.5634561669,50.0982,16.8686879229
 01/04  20:00:00,38.5023105097,3.87181105668,0.0,0.0,9.17985065927,19.4245,140.62844895,89.1766414049,33.3988,18.0530075452
 01/04  21:00:00,38.4835760307,3.87181105668,0.0,0.0,9.17985065927,19.4245,142.711625089,93.6299233421,33.3988,15.6829017468
 01/04  22:00:00,38.4125971265,3.87181105668,0.0,0.0,9.17985065927,19.4245,137.792767243,96.4590644015,25.0491,16.284602841
 01/04  23:00:00,38.3033811196,3.87181105668,0.0,0.0,9.17985065927,19.4245,132.811678912,102.186937824,16.6994,13.9253410881
 01/04  24:00:00,39.1124605538,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.713481656,106.279519664,8.3497,8.08426199162
 01/05  01:00:00,22.3561498967,3.87181105668,0.000889312011422,0.0,4.58992532963,8.1892,103.194881941,94.0827875783,3.33988,5.77221436233
 01/05  02:00:00,14.6688364122,0.0,0.0,0.0,1.52997510988,7.4902,3.93196888585,0.0,3.33988,0.592088885853
 01/05  03:00:00,14.6967899127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.7068142174,0.0,0.0,0.0,1.52997510988,7.4902,3.93193341489,0.0,3.33988,0.592053414895
 01/05  05:00:00,14.8556105186,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.4820970496,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.7972771835,80.8555178373,8.3497,0.592059346188
 01/05  07:00:00,38.4390593791,3.87181105668,0.0125267622784,0.0,9.17985065927,19.4245,99.6450603429,78.3316410809,16.6994,4.61401926195
 01/05  08:00:00,41.6741637876,3.87181105668,0.0162821313933,0.0,9.17985065927,26.9147,114.437585102,71.3346241835,25.0491,18.0538609187
 01/05  09:00:00,41.6909785815,3.87181105668,0.00192592221986,0.0,9.17985065927,26.9147,114.251363797,63.9839883064,33.3988,16.8685754909
 01/05  10:00:00,34.2204051424,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.3758756377,58.4032804614,25.0491,13.9234951763
 01/05  11:00:00,41.7203917062,3.87181105668,0.00282341061809,0.0,9.17985065927,26.9147,110.207215671,56.2894962507,41.7485,12.1692194205
 01/05  12:00:00,42.4729288173,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.740708177,48.0708743293,41.7485,13.9213338475
 01/05  13:00:00,41.7664943245,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.1063825903,44.1911034623,41.7485,12.166779128
 01/05  14:00:00,34.2442607517,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.8124479408,46.4193845966,33.3988,10.9942633443
 01/05  15:00:00,34.2463465747,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.5702324453,51.276082201,25.0491,9.24505024429
 01/05  16:00:00,34.2215144601,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.70832276,61.0625075401,33.3988,9.2470152198
 01/05  17:00:00,44.814265809,3.87181105668,0.00512950957475,0.0,9.17985065927,26.9147,124.603518283,65.2587737135,50.0982,9.24654456992
 01/05  18:00:00,45.8664853314,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.989718345,69.7240686513,50.0982,12.1674496933
 01/05  19:00:00,45.8717285566,3.87181105668,0.0,0.0,9.17985065927,26.9147,137.730748026,70.7635450912,50.0982,16.8690029348
 01/05  20:00:00,38.5132506829,3.87181105668,0.0,0.0,9.17985065927,19.4245,127.940366546,76.4859600693,33.3988,18.0556064763
 01/05  21:00:00,38.4941277026,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.368759583,80.8665969754,33.3988,15.1033626077
 01/05  22:00:00,38.4211391407,3.87181105668,0.0,0.0,9.17985065927,19.4245,130.871918071,88.9571827242,25.0491,16.8656353463
 01/05  23:00:00,38.3080568193,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.48635776,89.8640519231,16.6994,13.9229058372
 01/05  24:00:00,39.1167176727,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.027805933,89.1710287526,8.3497,7.50707718069
 01/06  01:00:00,22.3576532762,3.87181105668,0.0,0.0,4.58992532963,8.1892,105.34484286,95.6588592946,3.33988,6.34610356508
 01/06  02:00:00,14.648975522,0.0,0.0,0.0,1.52997510988,7.4902,3.93195427989,0.0,3.33988,0.592074279888
 01/06  03:00:00,14.6715771012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  04:00:00,14.6833685018,0.0,0.0,0.0,1.52997510988,7.4902,3.93196017977,0.0,3.33988,0.592080179769
 01/06  05:00:00,15.3479360162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  06:00:00,22.9822581403,3.87181105668,0.00238596169044,0.0,4.58992532963,8.1892,119.939451887,111.569751887,8.3497,0.02
 01/06  07:00:00,38.6580337899,3.87181105668,0.0113603679771,0.0,9.17985065927,19.4245,127.869497445,105.982154228,16.6994,5.18794321707
 01/06  08:00:00,41.6690839914,3.87181105668,0.0143070830127,0.0,9.17985065927,26.9147,135.345925753,92.2409894198,25.0491,18.0558363333
 01/06  09:00:00,41.6833308236,3.87181105668,0.00101363441306,0.0,9.17985065927,26.9147,130.440559629,80.1732211897,33.3988,16.8685384391
 01/06  10:00:00,34.2260990341,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.732106925,62.7595422162,25.0491,13.9234647085
 01/06  11:00:00,41.7495120136,3.87181105668,0.00332796606733,0.0,9.17985065927,26.9147,105.661378677,51.7444836864,41.7485,12.1683949907
 01/06  12:00:00,42.504675391,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.1120090386,38.4406450923,41.7485,13.9228639463
 01/06  13:00:00,41.8248840672,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.9080034718,29.9910371434,41.7485,12.1684663285
 01/06  14:00:00,34.2936621253,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.4936909792,36.0994783738,33.3988,10.9954126054
 01/06  15:00:00,34.2839724823,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.2737005114,46.9785121479,25.0491,9.24608836357
 01/06  16:00:00,34.2680723487,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.8887647459,53.2433381835,33.3988,9.24662656236
 01/06  17:00:00,44.8712892169,3.87181105668,0.0116472484959,0.0,9.17985065927,26.9147,113.036129048,53.6907734076,50.0982,9.24715564055
 01/06  18:00:00,45.9407094651,3.87181105668,0.00465496644254,0.0,9.17985065927,26.9147,106.774276226,44.5079547827,50.0982,12.1681214433
 01/06  19:00:00,45.9562781863,3.87181105668,0.00506084612503,0.0,9.17985065927,26.9147,101.525791899,34.5602903764,50.0982,16.8673015231
 01/06  20:00:00,38.4566562986,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.1860015243,35.7355470014,33.3988,18.0516545229
 01/06  21:00:00,38.4557243783,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.0772061857,32.9953818016,33.3988,15.683024384
 01/06  22:00:00,38.4155405405,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.9559067528,41.0376770622,25.0491,16.8691296906
 01/06  23:00:00,38.4187895694,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.8085059589,40.7657396016,16.6994,13.3433663573
 01/06  24:00:00,39.2052768701,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.6725679252,38.2379519175,8.3497,8.08491600772
 01/07  01:00:00,22.4940312691,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.4229000942,43.737010044,3.33988,6.34601005019
 01/07  02:00:00,14.7904741282,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.8093095281,0.0,0.0,0.0,1.52997510988,7.4902,3.931974706,0.0,3.33988,0.592094705998
 01/07  04:00:00,14.8173658692,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.9364917237,0.0,0.0,0.0,1.52997510988,7.4902,3.93196336957,0.0,3.33988,0.592083369567
 01/07  06:00:00,22.542714428,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.758786809,69.389086809,8.3497,0.02
 01/07  07:00:00,38.5099693975,3.87181105668,0.0171383634937,0.0,9.17985065927,19.4245,84.747101972,63.4327075979,16.6994,4.61499437411
 01/07  08:00:00,41.7390091651,3.87181105668,0.0145044677037,0.0,9.17985065927,26.9147,82.1305911658,51.8909709374,25.0491,5.19052022848
 01/07  09:00:00,41.7380459938,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.020535246,51.0084311616,33.3988,4.61330408441
 01/07  10:00:00,34.2631189858,3.87181105668,0.00617677930386,0.0,9.17985065927,19.4245,94.35025719,54.1971436265,25.0491,15.1040135635
 01/07  11:00:00,41.7515930869,3.87181105668,0.0121582936644,0.0,9.17985065927,26.9147,115.099891368,59.4266052551,41.7485,13.9247861128
 01/07  12:00:00,42.4869898901,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.354831262,55.5037250223,41.7485,15.1026062397
 01/07  13:00:00,41.7818658975,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.506310457,54.0735650316,41.7485,15.684245425
 01/07  14:00:00,34.260111372,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.739450139,55.4211229159,33.3988,13.9195272236
 01/07  15:00:00,34.2600025421,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.8051656975,58.5902340686,25.0491,12.1658316289
 01/07  16:00:00,34.2471825758,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.390486655,59.8233628668,33.3988,12.1683237886
 01/07  17:00:00,44.8517475888,3.87181105668,0.0125409110786,0.0,9.17985065927,26.9147,122.177789965,61.0833447184,50.0982,10.9962452464
 01/07  18:00:00,45.9015823021,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.808258052,62.5426169955,50.0982,12.1674410561
 01/07  19:00:00,45.9118507472,3.87181105668,0.00454645620716,0.0,9.17985065927,26.9147,120.912235862,53.9445700794,50.0982,16.8694657827
 01/07  20:00:00,38.5545279319,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.144802,50.8782550669,33.3988,16.8677469335
 01/07  21:00:00,38.5283773725,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.087505556,57.5855534797,33.3988,15.103152076
 01/07  22:00:00,38.4520055394,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.307776106,60.3898718114,25.0491,16.8688042948
 01/07  23:00:00,38.3406447761,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.3548439665,63.4868787819,16.6994,12.1685651846
 01/07  24:00:00,39.1427067471,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.1977853497,67.596386012,8.3497,9.25169933773
 01/08  01:00:00,22.3779952991,3.87181105668,0.0,0.0,4.58992532963,8.1892,92.2724258584,80.8493706533,3.33988,8.08317520517
 01/08  02:00:00,14.6683147725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  03:00:00,14.6914230445,0.0,0.0,0.0,1.52997510988,7.4902,3.93193635426,0.0,3.33988,0.592056354258
 01/08  04:00:00,14.703610743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  05:00:00,14.8535753747,0.0,0.0,0.0,1.52997510988,7.4902,3.93194228265,0.0,3.33988,0.59206228265
 01/08  06:00:00,22.485475093,3.87181105668,0.00474513005579,0.0,4.58992532963,8.1892,102.658449951,94.2887499511,8.3497,0.02
 01/08  07:00:00,38.4424483862,3.87181105668,0.0127837308377,0.0,9.17985065927,19.4245,114.091222765,92.2016214051,16.6994,5.19020135974
 01/08  08:00:00,41.6720386173,3.87181105668,0.0110485502843,0.0,9.17985065927,26.9147,111.907366295,82.2450393916,25.0491,4.61322690348
 01/08  09:00:00,41.6739251952,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.714223859,83.7010011825,33.3988,4.61442267619
 01/08  10:00:00,34.182232088,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.629861506,89.9651042607,25.0491,4.61565724554
 01/08  11:00:00,41.6796925657,3.87181105668,0.00601605502876,0.0,9.17985065927,26.9147,143.464618277,86.0318260703,41.7485,15.6842922072
 01/08  12:00:00,42.4522812915,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.785478859,79.9328707234,41.7485,15.1041081356
 01/08  13:00:00,41.7289898073,3.87181105668,0.0,0.0,9.17985065927,26.9147,125.072977868,70.577857724,41.7485,12.7466201441
 01/08  14:00:00,34.2005836749,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.317736301,69.7521081134,33.3988,12.1668281874
 01/08  15:00:00,34.2001097125,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.282124528,70.9848632242,25.0491,9.24816130361
 01/08  16:00:00,34.1915732848,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.386900275,74.7388706278,33.3988,9.24922964735
 01/08  17:00:00,44.7981354172,3.87181105668,0.00335629207274,0.0,9.17985065927,26.9147,142.38640621,83.0389872849,50.0982,9.24921892477
 01/08  18:00:00,45.8614889023,3.87181105668,0.0,0.0,9.17985065927,26.9147,148.40039173,86.1343472678,50.0982,12.1678444624
 01/08  19:00:00,45.8642154108,3.87181105668,0.0,0.0,9.17985065927,26.9147,153.212908768,87.430506818,50.0982,15.6842019504
 01/08  20:00:00,38.5051010221,3.87181105668,0.0,0.0,9.17985065927,19.4245,133.335548072,84.8321006602,33.3988,15.1046474119
 01/08  21:00:00,38.4875871996,3.87181105668,0.0,0.0,9.17985065927,19.4245,134.864904937,88.7203184122,33.3988,12.7457865244
 01/08  22:00:00,38.4182099761,3.87181105668,0.0,0.0,9.17985065927,19.4245,127.975288694,87.823689307,25.0491,15.1024993867
 01/08  23:00:00,38.3122378505,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.242829479,83.3767805264,16.6994,12.1666489522
 01/08  24:00:00,39.1244139277,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.3752969895,75.6784077444,8.3497,6.34718924505
 01/09  01:00:00,22.3724604345,3.87181105668,0.0,0.0,4.58992532963,8.1892,91.0066122385,81.3199056139,3.33988,6.34682662462
 01/09  02:00:00,14.6718130186,0.0,0.0,0.0,1.52997510988,7.4902,3.93195300967,0.0,3.33988,0.592073009666
 01/09  03:00:00,14.6981575892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.7009401695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  05:00:00,14.847796945,0.0,0.0,0.0,1.52997510988,7.4902,3.93195893172,0.0,3.33988,0.59207893172
 01/09  06:00:00,22.4777168371,3.87181105668,0.0,0.0,4.58992532963,8.1892,93.7201181882,85.3504181882,8.3497,0.02
 01/09  07:00:00,38.4553433936,3.87181105668,0.0139670123926,0.0,9.17985065927,19.4245,96.7023172451,74.8140167384,16.6994,5.18890050663
 01/09  08:00:00,41.7092055059,3.87181105668,0.0167391448901,0.0,9.17985065927,26.9147,103.632264886,60.5259922598,25.0491,18.0571726262
 01/09  09:00:00,41.7248418961,3.87181105668,0.0,0.0,9.17985065927,26.9147,105.446052165,55.1777644446,33.3988,16.8694877203
 01/09  10:00:00,34.2468541973,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.7010357511,54.7261202164,25.0491,13.9258155347
 01/09  11:00:00,41.7508363839,3.87181105668,0.00980807726518,0.0,9.17985065927,26.9147,108.357717275,54.4400430229,41.7485,12.1691742517
 01/09  12:00:00,42.4976086162,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.8353126891,43.1589355388,41.7485,13.9278771503
 01/09  13:00:00,41.820382168,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.0708812527,31.5748489789,41.7485,12.7475322738
 01/09  14:00:00,34.2860764675,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.5500830422,38.7339542759,33.3988,10.4173287663
 01/09  15:00:00,34.2710022733,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.5700990004,51.2689740989,25.0491,9.25202490154
 01/09  16:00:00,34.2527319262,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.664700466,57.4420363443,33.3988,9.82386412189
 01/09  17:00:00,44.8649465451,3.87181105668,0.0141229675577,0.0,9.17985065927,26.9147,114.542438734,55.1977752337,50.0982,9.24646350071
 01/09  18:00:00,45.9272872399,3.87181105668,0.00417391375973,0.0,9.17985065927,26.9147,112.030066746,49.7636010078,50.0982,12.1682657379
 01/09  19:00:00,45.943017524,3.87181105668,0.00515297652529,0.0,9.17985065927,26.9147,107.362351252,40.3957941994,50.0982,16.8683570524
 01/09  20:00:00,38.5960344107,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.4021402364,37.3658684364,33.3988,18.6374718
 01/09  21:00:00,38.5827984965,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.2004490094,35.6966127102,33.3988,15.1050362993
 01/09  22:00:00,38.5090094034,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.0026109539,42.0849723794,25.0491,16.8685385745
 01/09  23:00:00,38.3816603141,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.5082533426,50.884768977,16.6994,13.9240843656
 01/09  24:00:00,39.1589567552,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.999002373,57.5650506432,8.3497,8.08425172973
 01/10  01:00:00,22.4098083282,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.0905352155,67.9786633338,3.33988,5.77199188167
 01/10  02:00:00,14.7027800222,0.0,0.0,0.0,1.52997510988,7.4902,3.93197192915,0.0,3.33988,0.592091929151
 01/10  03:00:00,14.7279539383,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  04:00:00,14.7409253621,0.0,0.0,0.0,1.52997510988,7.4902,3.93196923525,0.0,3.33988,0.592089235246
 01/10  05:00:00,15.4117620617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  06:00:00,23.0550898597,3.87181105668,0.0,0.0,4.58992532963,8.1892,73.7091110326,64.7673159229,8.3497,0.592095109631
 01/10  07:00:00,38.7281023952,3.87181105668,0.0156935236359,0.0,9.17985065927,19.4245,85.0357112775,63.7217370338,16.6994,4.61457424369
 01/10  08:00:00,41.7365565149,3.87181105668,0.0209912495365,0.0,9.17985065927,26.9147,100.323118796,56.6362110705,25.0491,18.6378077251
 01/10  09:00:00,41.7464848024,3.87181105668,0.00236976542789,0.0,9.17985065927,26.9147,101.242205902,50.9739032659,33.3988,16.8695026361
 01/10  10:00:00,34.2714333495,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.8143126747,46.8451149078,25.0491,13.9200977669
 01/10  11:00:00,41.777212575,3.87181105668,0.0105672253243,0.0,9.17985065927,26.9147,98.92931492,45.0123592727,41.7485,12.1684556473
 01/10  12:00:00,42.5110952599,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.401489635,33.729841578,41.7485,13.923148057
 01/10  13:00:00,41.8534219724,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.1270698682,17.2118234814,41.7485,12.1667463867
 01/10  14:00:00,34.328259969,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.0890458033,20.6950818545,33.3988,10.9951639488
 01/10  15:00:00,34.318217935,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.0528124224,29.7541877373,25.0491,9.24952468504
 01/10  16:00:00,34.3033972061,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.4608008063,34.8121163738,33.3988,9.24988443246
 01/10  17:00:00,44.9104895285,3.87181105668,0.00837484117225,0.0,9.17985065927,26.9147,92.1088397397,32.7590459058,50.0982,9.25159383389
 01/10  18:00:00,45.9657340612,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.9266708624,30.0794170423,50.0982,12.7490538201
 01/10  19:00:00,45.9716573131,3.87181105668,0.00463192100359,0.0,9.17985065927,26.9147,92.0681539235,25.1010626222,50.0982,16.8688913013
 01/10  20:00:00,38.4646432945,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.5733933679,29.1213074764,33.3988,18.0532858916
 01/10  21:00:00,38.4523146616,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.7633752308,30.6777896289,33.3988,15.6867856018
 01/10  22:00:00,38.4039323705,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.7212652201,39.8012288023,25.0491,16.8709364178
 01/10  23:00:00,38.3899100888,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.5800404084,44.9570991989,16.6994,13.9235412095
 01/10  24:00:00,39.1631908577,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.0470598369,51.1893325394,8.3497,7.50802729749
 01/11  01:00:00,22.4127091978,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.6244927146,65.9371127543,3.33988,6.34749996023
 01/11  02:00:00,14.7058620729,0.0,0.0,0.0,1.52997510988,7.4902,3.93197398958,0.0,3.33988,0.592093989577
 01/11  03:00:00,14.7383576059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  04:00:00,14.7488529294,0.0,0.0,0.0,1.52997510988,7.4902,3.93196268981,0.0,3.33988,0.592082689807
 01/11  05:00:00,14.8958928428,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  06:00:00,22.5322469089,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.6275564809,68.6857679063,8.3497,0.59208857457
 01/11  07:00:00,38.5043772744,3.87181105668,0.0163676822792,0.0,9.17985065927,19.4245,83.7339879972,62.4200206976,16.6994,4.61456729959
 01/11  08:00:00,41.7483940837,3.87181105668,0.0218853646193,0.0,9.17985065927,26.9147,97.694899756,54.0072704827,25.0491,18.6385292733
 01/11  09:00:00,41.7587570088,3.87181105668,0.00253567114944,0.0,9.17985065927,26.9147,97.9906560523,47.7212921889,33.3988,16.8705638634
 01/11  10:00:00,34.2848479501,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.7916090331,42.8210156614,25.0491,13.9214933717
 01/11  11:00:00,41.7802665816,3.87181105668,0.0125929245567,0.0,9.17985065927,26.9147,100.403334072,46.4850725212,41.7485,12.169761551
 01/11  12:00:00,42.4999302942,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.9479490018,44.2742019442,41.7485,13.9252470576
 01/11  13:00:00,41.8022203367,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.2065142269,42.2883984609,41.7485,12.169615766
 01/11  14:00:00,34.26620273,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.3553424267,49.9615931402,33.3988,10.9949492865
 01/11  15:00:00,34.2463489166,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.7344391248,63.4338516539,25.0491,9.25148747083
 01/11  16:00:00,34.2200837803,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.456381143,71.2307031104,33.3988,9.82687803278
 01/11  17:00:00,44.8303358439,3.87181105668,0.0130880028259,0.0,9.17985065927,26.9147,127.546381662,68.201577902,50.0982,9.24660375999
 01/11  18:00:00,45.8916106697,3.87181105668,0.00381699894664,0.0,9.17985065927,26.9147,124.985238957,62.717959821,50.0982,12.1690791356
 01/11  19:00:00,45.9065780351,3.87181105668,0.00469412811555,0.0,9.17985065927,26.9147,121.030332625,54.0614766344,50.0982,16.8706559906
 01/11  20:00:00,38.5515649267,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.623992071,53.5837983061,33.3988,18.6413937647
 01/11  21:00:00,38.5342984469,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.593929471,53.0913596263,33.3988,15.1037698444
 01/11  22:00:00,38.4674097388,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.066795251,56.7437217615,25.0491,17.2739734895
 01/11  23:00:00,38.3546134703,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.5422821331,61.3177990714,16.6994,13.5250830617
 01/11  24:00:00,39.146832942,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.8442109474,66.4100949948,8.3497,8.08441595269
 01/12  01:00:00,22.3923515467,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.8007991555,74.1146202365,3.33988,6.346298919
 01/12  02:00:00,14.6866685441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.705067079,0.0,0.0,0.0,1.52997510988,7.4902,3.93195748689,0.0,3.33988,0.592077486888
 01/12  04:00:00,14.7198417704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8680541822,0.0,0.0,0.0,1.52997510988,7.4902,3.93196338168,0.0,3.33988,0.592083381676
 01/12  06:00:00,22.4918698337,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.0691979144,80.6994979144,8.3497,0.02
 01/12  07:00:00,38.4522177167,3.87181105668,0.00924501801833,0.0,9.17985065927,19.4245,98.2393229092,76.3502443715,16.6994,5.18967853763
 01/12  08:00:00,41.7002406528,3.87181105668,0.0144426760433,0.0,9.17985065927,26.9147,108.241264373,65.1336215665,25.0491,18.0585428068
 01/12  09:00:00,41.7155757392,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.941780296,58.6726968726,33.3988,16.8702834239
 01/12  10:00:00,34.2420260815,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.4024510246,54.4273475532,25.0491,13.9260034715
 01/12  11:00:00,41.7478057417,3.87181105668,0.00321960175567,0.0,9.17985065927,26.9147,103.818135127,49.3200720513,41.7485,12.7495630757
 01/12  12:00:00,42.4967018587,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.6753306487,36.0045986173,41.7485,13.9222320314
 01/12  13:00:00,41.8059792978,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.7922577162,29.8764235206,41.7485,12.1673341956
 01/12  14:00:00,34.2822470641,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.0202304299,32.6256150966,33.3988,10.9958153334
 01/12  15:00:00,34.2788380775,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.6592174288,40.360241905,25.0491,9.24987552382
 01/12  16:00:00,34.2569696688,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.2676640637,49.6189963925,33.3988,9.24986767122
 01/12  17:00:00,44.8501586226,3.87181105668,0.00579403022891,0.0,9.17985065927,26.9147,114.768514355,54.8449402331,50.0982,9.82537412191
 01/12  18:00:00,45.9010814783,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.89115968,55.6233019633,50.0982,12.1696577171
 01/12  19:00:00,45.8957395966,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.992310721,55.0237196002,50.0982,16.8703911203
 01/12  20:00:00,38.5273300857,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.738810312,62.698962107,33.3988,18.6410482055
 01/12  21:00:00,38.507126439,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.448274211,64.9463998095,33.3988,15.1030744014
 01/12  22:00:00,38.4573782461,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.703850652,58.2018458119,25.0491,17.4529048403
 01/12  23:00:00,38.3737083622,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.4386425987,53.8199709275,16.6994,13.9192716712
 01/12  24:00:00,39.1608004486,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.216799295,57.3594844091,8.3497,7.50761488591
 01/13  01:00:00,22.4227979247,3.87181105668,0.0,0.0,4.58992532963,8.1892,74.7788340372,65.0918759367,3.33988,6.34707810051
 01/13  02:00:00,14.724310161,0.0,0.0,0.0,1.52997510988,7.4902,3.93197371817,0.0,3.33988,0.592093718175
 01/13  03:00:00,14.7544127342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.7746790566,0.0,0.0,0.0,1.52997510988,7.4902,3.93192786721,0.0,3.33988,0.592047867212
 01/13  05:00:00,15.4435221881,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.079259865,3.87181105668,0.0,0.0,4.58992532963,8.1892,67.1143097237,58.7446097237,8.3497,0.02
 01/13  07:00:00,38.7693977964,3.87181105668,0.0191281944497,0.0,9.17985065927,19.4245,76.2659073509,54.3774970737,16.6994,5.18901027722
 01/13  08:00:00,41.7904269499,3.87181105668,0.0260294031576,0.0,9.17985065927,26.9147,87.0221704074,43.3374392472,25.0491,18.6356311602
 01/13  09:00:00,41.7990744891,3.87181105668,0.00611548438073,0.0,9.17985065927,26.9147,88.5413144066,38.2724233037,33.3988,16.8700911029
 01/13  10:00:00,34.31489951,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.5963451292,37.6261590477,25.0491,13.9210860815
 01/13  11:00:00,41.7809029644,3.87181105668,0.00887061634457,0.0,9.17985065927,26.9147,104.862523019,50.9445130478,41.7485,12.1695099711
 01/13  12:00:00,42.482935102,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.57252191,58.8977353221,41.7485,13.9262865875
 01/13  13:00:00,41.7611039031,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.501580617,57.0065823262,41.7485,12.7464982909
 01/13  14:00:00,34.2362069924,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.877097584,60.0604443355,33.3988,10.4178532483
 01/13  15:00:00,34.2462822783,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.4484459003,60.5727861237,25.0491,9.82655977665
 01/13  16:00:00,34.2379323552,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.882542827,61.2363198463,33.3988,9.24742298112
 01/13  17:00:00,44.8379249881,3.87181105668,0.00987113177604,0.0,9.17985065927,26.9147,118.527288314,59.17982416,50.0982,9.24926415445
 01/13  18:00:00,45.8883422274,3.87181105668,0.0,0.0,9.17985065927,26.9147,119.292635912,56.4458215036,50.0982,12.7486144081
 01/13  19:00:00,45.8939357211,3.87181105668,0.00372502186861,0.0,9.17985065927,26.9147,118.360724931,51.39210358,50.0982,16.8704213507
 01/13  20:00:00,38.3910253519,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.137225392,52.6853194034,33.3988,18.0531059881
 01/13  21:00:00,38.3817500612,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.75848586,52.6716246321,33.3988,15.6880612277
 01/13  22:00:00,38.3420226276,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.039425741,59.1198259535,25.0491,16.870499788
 01/13  23:00:00,38.3336080083,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.2846822582,62.6580407033,16.6994,13.9272415549
 01/13  24:00:00,39.1311222636,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.5965221963,66.1619099731,8.3497,8.08491222324
 01/14  01:00:00,22.3747570601,3.87181105668,0.0,0.0,4.58992532963,8.1892,86.33242646,76.6456757857,3.33988,6.34687067425
 01/14  02:00:00,14.6636155556,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.6878452555,0.0,0.0,0.0,1.52997510988,7.4902,3.93194273791,0.0,3.33988,0.592062737914
 01/14  04:00:00,14.7013061545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.8465965684,0.0,0.0,0.0,1.52997510988,7.4902,3.93194865614,0.0,3.33988,0.592068656145
 01/14  06:00:00,22.4764444599,3.87181105668,0.00425023263566,0.0,4.58992532963,8.1892,94.2515777683,85.8818777683,8.3497,0.02
 01/14  07:00:00,38.4358124441,3.87181105668,0.0122782118894,0.0,9.17985065927,19.4245,105.882548128,84.4669176153,16.6994,4.7162305127
 01/14  08:00:00,41.6693764921,3.87181105668,0.0110678634843,0.0,9.17985065927,26.9147,99.0833032957,68.946551129,25.0491,5.08765216678
 01/14  09:00:00,41.6813348688,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.020552029,63.0066506348,33.3988,4.6151013941
 01/14  10:00:00,34.2078343542,3.87181105668,0.00111941390726,0.0,9.17985065927,19.4245,103.460843503,62.725968882,25.0491,15.6857746206
 01/14  11:00:00,41.7115306598,3.87181105668,0.00280223494682,0.0,9.17985065927,26.9147,116.172174873,60.4969129131,41.7485,13.9267619604
 01/14  12:00:00,42.477203119,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.777312636,47.3419131142,41.7485,15.6868995218
 01/14  13:00:00,41.7826678422,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.2964034757,42.4438608233,41.7485,15.1040426524
 01/14  14:00:00,34.2562818509,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.9295018482,43.6032586383,33.3988,13.9274432099
 01/14  15:00:00,34.2551707343,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.0955789635,46.298956319,25.0491,12.7475226444
 01/14  16:00:00,34.2391099441,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.9289021879,50.3603777934,33.3988,12.1697243946
 01/14  17:00:00,44.8293949891,3.87181105668,0.00289026990854,0.0,9.17985065927,26.9147,118.201508222,57.107045133,50.0982,10.9962630892
 01/14  18:00:00,45.8828758563,3.87181105668,0.0,0.0,9.17985065927,26.9147,125.801716795,63.5340243618,50.0982,12.1694924329
 01/14  19:00:00,45.8758349459,3.87181105668,0.0,0.0,9.17985065927,26.9147,132.501485453,64.950193877,50.0982,17.4530915756
 01/14  20:00:00,38.5186912918,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.275478676,67.0078996719,33.3988,16.868779004
 01/14  21:00:00,38.5009548115,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.750895336,68.6676185785,33.3988,15.6844767573
 01/14  22:00:00,38.4314768261,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.670598738,65.7506050004,25.0491,16.8708937376
 01/14  23:00:00,38.3366248283,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.0705389729,61.2015282645,16.6994,12.1696107083
 01/14  24:00:00,39.1483988619,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.4382507663,59.836796478,8.3497,9.25175428835
 01/15  01:00:00,22.4070753937,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.634912268,69.2105371963,3.33988,8.08449507164
 01/15  02:00:00,14.7128199023,0.0,0.0,0.0,1.52997510988,7.4902,3.93197112526,0.0,3.33988,0.592091125259
 01/15  03:00:00,14.7427520449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  04:00:00,14.756865314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.9152238685,0.0,0.0,0.0,1.52997510988,7.4902,3.93195119013,0.0,3.33988,0.592071190129
 01/15  06:00:00,22.5600582004,3.87181105668,0.0,0.0,4.58992532963,8.1892,69.7460611125,61.3763611125,8.3497,0.02
 01/15  07:00:00,38.5380379964,3.87181105668,0.0190442514047,0.0,9.17985065927,19.4245,77.4772578566,55.5887293604,16.6994,5.18912849619
 01/15  08:00:00,41.7697750769,3.87181105668,0.0164254117284,0.0,9.17985065927,26.9147,73.5912944817,43.9278435111,25.0491,4.61435097063
 01/15  09:00:00,41.7742346168,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.2239056132,39.6351132314,33.3988,5.18999238178
 01/15  10:00:00,34.2941102284,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.0047670546,45.3420727663,25.0491,4.61359428829
 01/15  11:00:00,41.8143230164,3.87181105668,0.0243768860275,0.0,9.17985065927,26.9147,98.6312074562,41.1963750707,41.7485,15.6863323856
 01/15  12:00:00,42.5263420303,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.0076224813,37.1550790994,41.7485,15.1040433819
 01/15  13:00:00,41.8219190755,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.6473605464,43.1506657059,41.7485,12.7481948405
 01/15  14:00:00,34.2731739295,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.3962624403,50.8276524197,33.3988,12.1698100206
 01/15  15:00:00,34.2654917711,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.2121694462,57.8468463561,25.0491,9.31622309008
 01/15  16:00:00,34.2390743568,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.592462686,64.4331098145,33.3988,9.7605528717
 01/15  17:00:00,44.8430653727,3.87181105668,0.010888457446,0.0,9.17985065927,26.9147,122.990724929,63.6437668578,50.0982,9.24875807097
 01/15  18:00:00,45.9013723901,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.242952202,61.3958158298,50.0982,12.748936372
 01/15  19:00:00,45.9063752587,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.179652938,56.9781916449,50.0982,15.1032612928
 01/15  20:00:00,38.5513647559,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.312610982,56.2291913931,33.3988,15.6846195892
 01/15  21:00:00,38.5335821412,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.626917105,55.059554163,33.3988,12.1685629422
 01/15  22:00:00,38.4608526316,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.238387967,62.5017343959,25.0491,15.6875535707
 01/15  23:00:00,38.3480839689,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.2177597785,66.0748496318,16.6994,12.4435101468
 01/15  24:00:00,39.1454313889,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.4363764663,66.4363208709,8.3497,6.65035559538
 01/16  01:00:00,22.4007356078,3.87181105668,0.0,0.0,4.58992532963,8.1892,82.1913027298,71.3434178305,3.33988,7.50800489928
 01/16  02:00:00,14.7026530379,0.0,0.0,0.0,1.52997510988,7.4902,3.93193814299,0.0,3.33988,0.592058142985
 01/16  03:00:00,14.7328546171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.7432865753,0.0,0.0,0.0,1.52997510988,7.4902,3.93196991708,0.0,3.33988,0.59208991708
 01/16  05:00:00,14.8901448583,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.5111891267,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.7366292543,75.3669292543,8.3497,0.02
 01/16  07:00:00,38.4685768823,3.87181105668,0.0140369038726,0.0,9.17985065927,19.4245,94.1685971017,72.2808952104,16.6994,5.18830189125
 01/16  08:00:00,41.6978970732,3.87181105668,0.0119786757866,0.0,9.17985065927,26.9147,90.2868212519,60.6229011212,25.0491,4.61482013066
 01/16  09:00:00,41.7069556949,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.7951360688,56.2064658208,33.3988,5.18987024801
 01/16  10:00:00,34.2278184601,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.2920873656,58.6269854877,25.0491,4.61600187789
 01/16  11:00:00,41.7356127685,3.87181105668,0.0150883287855,0.0,9.17985065927,26.9147,112.825019033,55.3891717084,41.7485,15.6873473248
 01/16  12:00:00,42.4756752789,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.789735537,51.9337045879,41.7485,15.1075309495
 01/16  13:00:00,41.7784085719,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.6887048305,44.1921731206,41.7485,12.74803171
 01/16  14:00:00,34.2564540721,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.0450670324,43.4767591238,33.3988,12.1695079087
 01/16  15:00:00,34.2482998953,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.0457524667,50.1694848805,25.0491,9.82716758623
 01/16  16:00:00,34.2275165274,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.5735238527,56.92464665,33.3988,9.25007720269
 01/16  17:00:00,43.7655492885,3.87181105668,0.00385421542029,0.0,9.17985065927,26.9147,119.276308049,59.9269136156,50.0982,9.25119443319
 01/16  18:00:00,45.8714296953,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.73418612,67.8861339529,50.0982,12.7498521672
 01/16  19:00:00,45.8704035029,3.87181105668,0.0,0.0,9.17985065927,26.9147,139.82735375,74.0422110268,50.0982,15.6869427229
 01/16  20:00:00,38.5114249254,3.87181105668,0.0,0.0,9.17985065927,19.4245,125.269927696,76.7662701528,33.3988,15.1048575431
 01/16  21:00:00,38.4916420601,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.953436997,75.805744444,33.3988,12.7488925525
 01/16  22:00:00,38.4195624686,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.555740023,83.3999651675,25.0491,15.1066748553
 01/16  23:00:00,38.3096952537,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.860083259,84.4121920997,16.6994,12.7484911592
 01/16  24:00:00,39.1192640891,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.2173581528,80.5199140262,8.3497,6.34774412651
 01/17  01:00:00,22.3590967388,3.87181105668,0.0,0.0,4.58992532963,8.1892,101.85019787,92.1640085805,3.33988,6.3463092899
 01/17  02:00:00,14.6543643634,0.0,0.0,0.0,1.52997510988,7.4902,3.93193136278,0.0,3.33988,0.592051362782
 01/17  03:00:00,14.6781735861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  04:00:00,14.6903335967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3562893276,0.0,0.0,0.0,1.52997510988,7.4902,3.93193729912,0.0,3.33988,0.592057299125
