Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,22.9900353911,3.87181105668,0.000876198495338,0.0,4.58992532963,8.1892,99.5978977298,91.2281977298,8.3497,0.02
 01/17  07:00:00,38.6708670307,3.87181105668,0.0134135128651,0.0,9.17985065927,19.4245,103.53739014,81.648877451,16.6994,5.18911268886
 01/17  08:00:00,41.6912684637,3.87181105668,0.0164582927654,0.0,9.17985065927,26.9147,112.640420996,68.9537999724,25.0491,18.637521024
 01/17  09:00:00,41.7012378174,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.609703399,66.3382578463,33.3988,16.8726455528
 01/17  10:00:00,34.2266970736,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.769705744,64.7950316821,25.0491,13.9255740618
 01/17  11:00:00,41.7347313989,3.87181105668,0.00986557386788,0.0,9.17985065927,26.9147,117.480422676,62.9834544906,41.7485,12.7484681853
 01/17  12:00:00,42.4907339532,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.632789485,51.9624710087,41.7485,13.9218184767
 01/17  13:00:00,41.7939635183,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.4921783651,43.5756032844,41.7485,12.1680750807
 01/17  14:00:00,34.2766096597,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.4202566886,44.0257935682,33.3988,10.9956631204
 01/17  15:00:00,34.2755582287,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.8465772064,50.9678058264,25.0491,9.82967137997
 01/17  16:00:00,34.2693598701,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.0399186879,51.3939442513,33.3988,9.24717443663
 01/17  17:00:00,43.8163499011,3.87181105668,0.0103135676997,0.0,9.17985065927,26.9147,108.196614088,48.8481611077,50.0982,9.25025298027
 01/17  18:00:00,45.9122116081,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.023768197,53.177586617,50.0982,12.7479815801
 01/17  19:00:00,45.9065798029,3.87181105668,0.00196065834441,0.0,9.17985065927,26.9147,118.363688219,51.392788273,50.0982,16.8726999464
 01/17  20:00:00,38.4104471775,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.055367368,50.0144957553,33.3988,18.6420716126
 01/17  21:00:00,38.3904251057,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.851145039,53.7657076792,33.3988,15.68663736
 01/17  22:00:00,38.3413220402,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.384202409,63.464658609,25.0491,16.8704437997
 01/17  23:00:00,38.3381702316,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.945889576,64.3208196039,16.6994,13.925669972
 01/17  24:00:00,39.1313891576,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.2925035093,68.8583472069,8.3497,8.08445630241
 01/18  01:00:00,22.3632409189,3.87181105668,0.0,0.0,4.58992532963,8.1892,90.6387759341,80.9520926226,3.33988,6.34680331145
 01/18  02:00:00,14.6537652133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.6773368226,0.0,0.0,0.0,1.52997510988,7.4902,3.93193510585,0.0,3.33988,0.592055105846
 01/18  04:00:00,14.6897036193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.8402384209,0.0,0.0,0.0,1.52997510988,7.4902,3.93194103623,0.0,3.33988,0.592061036225
 01/18  06:00:00,22.4706932181,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.15350528,93.7838052802,8.3497,0.02
 01/18  07:00:00,38.4343186094,3.87181105668,0.012055829686,0.0,9.17985065927,19.4245,110.407988644,88.5183658875,16.6994,5.19022275657
 01/18  08:00:00,41.6697280272,3.87181105668,0.0124207277827,0.0,9.17985065927,26.9147,123.0751881,79.9686625991,25.0491,18.0574255011
 01/18  09:00:00,41.6793194968,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.602775189,72.748825208,33.3988,17.4551499811
 01/18  10:00:00,34.2023326495,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.540820748,67.5647918355,25.0491,13.9269289121
 01/18  11:00:00,41.6979571854,3.87181105668,0.00958072134587,0.0,9.17985065927,26.9147,123.101563321,68.6047259221,41.7485,12.7483373987
 01/18  12:00:00,42.4610150069,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.238268206,58.5646278191,41.7485,13.9251403865
 01/18  13:00:00,41.7537717892,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.478691571,49.5600959369,41.7485,12.1700956346
 01/18  14:00:00,34.225122251,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.5532219237,53.1566778927,33.3988,10.997744031
 01/18  15:00:00,34.2238371714,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.717212555,59.8390222317,25.0491,9.82909032329
 01/18  16:00:00,34.21018973,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.389270452,64.7421808353,33.3988,9.24828961633
 01/18  17:00:00,43.7507526597,3.87181105668,0.00767249965071,0.0,9.17985065927,26.9147,124.776379316,65.4276518031,50.0982,9.25052751274
 01/18  18:00:00,45.8631583616,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.07869515,67.2318704802,50.0982,12.7486246693
 01/18  19:00:00,45.8704637235,3.87181105668,0.00164982375087,0.0,9.17985065927,26.9147,130.948142805,63.9766594354,50.0982,16.8732833699
 01/18  20:00:00,38.5112812415,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.404533732,65.3616735542,33.3988,18.6440601777
 01/18  21:00:00,38.4915911153,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.472808306,65.3860157499,33.3988,15.6879925557
 01/18  22:00:00,38.4196410511,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.473338185,74.5511847241,25.0491,16.8730534612
 01/18  23:00:00,38.3080541632,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.351510693,79.7240272694,16.6994,13.9280834232
 01/18  24:00:00,39.1173378464,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.6775636554,83.2435735936,8.3497,8.08429006178
 01/19  01:00:00,22.3581752902,3.87181105668,0.0,0.0,4.58992532963,8.1892,103.639634222,93.9530428998,3.33988,6.34671132211
 01/19  02:00:00,14.6448466631,0.0,0.0,0.0,1.52997510988,7.4902,3.93193975432,0.0,3.33988,0.592059754319
 01/19  03:00:00,14.6671370522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6800705766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  05:00:00,14.8308703378,0.0,0.0,0.0,1.52997510988,7.4902,3.9319456773,0.0,3.33988,0.592065677297
 01/19  06:00:00,22.4667739407,3.87181105668,0.00120400181307,0.0,4.58992532963,8.1892,113.733515669,105.363815669,8.3497,0.02
 01/19  07:00:00,38.4299103281,3.87181105668,0.0113595830082,0.0,9.17985065927,19.4245,123.404776534,101.516130095,16.6994,5.1892464386
 01/19  08:00:00,41.6639056352,3.87181105668,0.0117955657176,0.0,9.17985065927,26.9147,134.154608706,90.4661795816,25.0491,18.6393291246
 01/19  09:00:00,41.6722955833,3.87181105668,0.0,0.0,9.17985065927,26.9147,135.612955706,85.340145327,33.3988,16.8740103786
 01/19  10:00:00,34.1870516372,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.071497394,82.094159269,25.0491,13.9282381253
 01/19  11:00:00,41.6796362867,3.87181105668,0.00721365827,0.0,9.17985065927,26.9147,137.362273729,82.8637001369,41.7485,12.7500735918
 01/19  12:00:00,42.4442406205,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.123876427,73.4497925297,41.7485,13.9255838975
 01/19  13:00:00,41.7221783359,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.101568856,67.6026354909,41.7485,12.7504333647
 01/19  14:00:00,34.1979092887,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.825469651,72.4292885681,33.3988,10.997381083
 01/19  15:00:00,34.1966463656,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.535874658,76.2386338835,25.0491,9.24814077485
 01/19  16:00:00,34.1836649225,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.824810236,79.1751864114,33.3988,9.25082382496
 01/19  17:00:00,43.7359200051,3.87181105668,0.0105348763302,0.0,9.17985065927,26.9147,136.832840566,76.9062295797,50.0982,9.82841098663
 01/19  18:00:00,45.8622875333,3.87181105668,0.00307736030049,0.0,9.17985065927,26.9147,136.51122275,74.2428124823,50.0982,12.1702102673
 01/19  19:00:00,45.8761457401,3.87181105668,0.00396091659675,0.0,9.17985065927,26.9147,136.800183393,69.2478806924,50.0982,17.4541027002
 01/19  20:00:00,38.5203608877,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.522051152,70.4858892646,33.3988,18.6373618875
 01/19  21:00:00,38.5031679708,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.483062048,67.9777851478,33.3988,15.1064769004
 01/19  22:00:00,38.4334227528,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.953712269,73.4489771375,25.0491,17.4556351311
 01/19  23:00:00,38.3226680277,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.784995747,76.1613769625,16.6994,13.9242187841
 01/19  24:00:00,39.1293346462,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.205552498,79.7703936971,8.3497,8.08545880091
 01/20  01:00:00,22.3696677948,3.87181105668,0.0,0.0,4.58992532963,8.1892,97.871014626,88.1833179149,3.33988,6.34781671109
 01/20  02:00:00,14.6607318415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  03:00:00,14.6849855203,0.0,0.0,0.0,1.52997510988,7.4902,3.9319522099,0.0,3.33988,0.592072209896
 01/20  04:00:00,14.6985372608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  05:00:00,15.3640601313,0.0,0.0,0.0,1.52997510988,7.4902,3.93195811307,0.0,3.33988,0.592078113067
 01/20  06:00:00,22.9985693696,3.87181105668,0.0,0.0,4.58992532963,8.1892,94.0382603973,85.6685603973,8.3497,0.02
 01/20  07:00:00,38.6783594036,3.87181105668,0.0141939782483,0.0,9.17985065927,19.4245,101.607051021,80.291858705,16.6994,4.61579231577
 01/20  08:00:00,41.6880621813,3.87181105668,0.0178297707588,0.0,9.17985065927,26.9147,117.978811544,74.2791435319,25.0491,18.6505680122
 01/20  09:00:00,41.6884541675,3.87181105668,0.00182093926626,0.0,9.17985065927,26.9147,127.317523811,76.4638337452,33.3988,17.454890066
 01/20  10:00:00,34.2005234484,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.926257625,75.9496554786,25.0491,13.9275021468
 01/20  11:00:00,41.692598301,3.87181105668,0.00968482695046,0.0,9.17985065927,26.9147,131.719797476,77.2210004327,41.7485,12.7502970435
 01/20  12:00:00,42.4526347389,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.484082506,67.8122343563,41.7485,13.9233481501
 01/20  13:00:00,41.7413474673,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.042950818,56.5458104044,41.7485,12.748640414
 01/20  14:00:00,34.2238036927,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.870257914,57.8509304572,33.3988,10.6205274568
 01/20  15:00:00,34.2221505522,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.4877209145,63.8153937324,25.0491,9.62322718212
 01/20  16:00:00,34.2080115906,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.993706886,68.344905709,33.3988,9.25000117672
 01/20  17:00:00,43.7465913988,3.87181105668,0.00379375672613,0.0,9.17985065927,26.9147,134.743509911,74.8169280044,50.0982,9.82838190683
 01/20  18:00:00,45.8702743478,3.87181105668,0.0,0.0,9.17985065927,26.9147,139.540010408,77.2711336511,50.0982,12.1706767569
 01/20  19:00:00,45.8743374192,3.87181105668,0.0,0.0,9.17985065927,26.9147,148.04040282,80.4874263529,50.0982,17.454776467
 01/20  20:00:00,38.3716691909,3.87181105668,0.0,0.0,9.17985065927,19.4245,130.733805778,78.6974008829,33.3988,18.6376048955
 01/20  21:00:00,38.3626914555,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.81909657,71.3137814545,33.3988,15.1065151152
 01/20  22:00:00,38.3215145398,3.87181105668,0.0,0.0,9.17985065927,19.4245,126.756283242,84.251754078,25.0491,17.4554291639
 01/20  23:00:00,38.3109009672,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.26359489,92.6388002583,16.6994,13.9253946318
 01/20  24:00:00,39.1172434632,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.309429286,98.8751375546,8.3497,8.08459173181
 01/21  01:00:00,22.3543470564,3.87181105668,0.0,0.0,4.58992532963,8.1892,121.065599018,111.378619496,3.33988,6.34709952283
 01/21  02:00:00,14.6430423067,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6654936939,0.0,0.0,0.0,1.52997510988,7.4902,3.93195983873,0.0,3.33988,0.592079838733
 01/21  04:00:00,14.6769876592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8267652639,0.0,0.0,0.0,1.52997510988,7.4902,3.93196572979,0.0,3.33988,0.592085729787
 01/21  06:00:00,22.4704657025,3.87181105668,0.0104366968498,0.0,4.58992532963,8.1892,129.617230543,121.247530543,8.3497,0.02
 01/21  07:00:00,38.4259987842,3.87181105668,0.011149452763,0.0,9.17985065927,19.4245,137.776191875,115.886222399,16.6994,5.19056947576
 01/21  08:00:00,41.6568877861,3.87181105668,0.00991372888782,0.0,9.17985065927,26.9147,131.127800604,101.464624476,25.0491,4.61407612767
 01/21  09:00:00,41.6701290654,3.87181105668,0.000760080184921,0.0,9.17985065927,26.9147,121.254029763,82.6648483055,33.3988,5.19038145742
 01/21  10:00:00,34.2122468938,3.87181105668,0.0014174846772,0.0,9.17985065927,19.4245,108.513701651,68.3568443699,25.0491,15.1077572812
 01/21  11:00:00,41.727472623,3.87181105668,0.00329171732286,0.0,9.17985065927,26.9147,119.573271062,63.3186651056,41.7485,14.5061059568
 01/21  12:00:00,42.4846870882,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.652197364,56.7959663162,41.7485,15.1077310478
 01/21  13:00:00,41.7813717665,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.042939198,55.6064792433,41.7485,15.6879599543
 01/21  14:00:00,34.2631933236,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.224256053,54.3150527906,33.3988,14.5104032622
 01/21  15:00:00,34.269388232,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.1050228106,55.8867106574,25.0491,12.1692121532
 01/21  16:00:00,34.2572209339,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.214314873,57.0663608305,33.3988,12.7491540428
 01/21  17:00:00,43.8037306035,3.87181105668,0.013159694079,0.0,9.17985065927,26.9147,119.081699103,57.9861443342,50.0982,10.9973547687
 01/21  18:00:00,45.9180035901,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.666370096,56.3988252913,50.0982,12.1693448044
 01/21  19:00:00,45.9258456276,3.87181105668,0.00464188930455,0.0,9.17985065927,26.9147,116.355842548,48.8030047473,50.0982,17.4546378011
 01/21  20:00:00,38.557009035,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.284357996,50.0132804311,33.3988,16.8722775644
 01/21  21:00:00,38.535362016,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.751842249,55.6635345628,33.3988,15.6895076861
 01/21  22:00:00,38.4606425001,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.2760335315,56.7732885194,25.0491,17.4536450121
 01/21  23:00:00,38.3507832249,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.856748199,58.987371566,16.6994,12.1699766331
 01/21  24:00:00,39.145960039,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.5152623179,63.3373881232,8.3497,9.8281741947
 01/22  01:00:00,22.3841979626,3.87181105668,0.0,0.0,4.58992532963,8.1892,87.8029436729,76.953958345,3.33988,7.50910532789
 01/22  02:00:00,14.6811713892,0.0,0.0,0.0,1.52997510988,7.4902,3.93196549847,0.0,3.33988,0.592085498468
 01/22  03:00:00,14.7024559933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  04:00:00,14.7112539685,0.0,0.0,0.0,1.52997510988,7.4902,3.93197140733,0.0,3.33988,0.592091407328
 01/22  05:00:00,14.8556216725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  06:00:00,22.4908109641,3.87181105668,0.00522965832938,0.0,4.58992532963,8.1892,92.4741120073,83.5323664644,8.3497,0.59204554293
 01/22  07:00:00,38.4481842776,3.87181105668,0.00910401401377,0.0,9.17985065927,19.4245,98.970514491,77.6564445904,16.6994,4.61466990054
 01/22  08:00:00,41.6819717233,3.87181105668,0.0113683256411,0.0,9.17985065927,26.9147,96.0890898733,65.8495450858,25.0491,5.19044478752
 01/22  09:00:00,41.6957703716,3.87181105668,0.00169405134506,0.0,9.17985065927,26.9147,98.6626591676,60.6484527324,33.3988,4.61540643518
 01/22  10:00:00,34.218555841,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.7885050287,63.1237558582,25.0491,4.61564917054
 01/22  11:00:00,41.7273864126,3.87181105668,0.0058749167708,0.0,9.17985065927,26.9147,114.205832747,56.7689043464,41.7485,15.6884284004
 01/22  12:00:00,42.4850767454,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.991877242,49.5542938005,41.7485,15.689083441
 01/22  13:00:00,41.7934451936,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.3643557828,40.8665304253,41.7485,12.7493253575
 01/22  14:00:00,34.2720885427,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.3859098892,40.8168953382,33.3988,12.170214551
 01/22  15:00:00,34.271636061,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.1983427419,44.3226157891,25.0491,9.82662695286
 01/22  16:00:00,34.2555034871,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.6433647635,46.9939475534,33.3988,9.25061721008
 01/22  17:00:00,43.7898759938,3.87181105668,0.00400757067657,0.0,9.17985065927,26.9147,110.48451541,50.5586733616,50.0982,9.82764204798
 01/22  18:00:00,45.9011731086,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.813813431,54.545829912,50.0982,12.1697835187
 01/22  19:00:00,45.8954021269,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.426720442,54.6390714817,50.0982,15.6894489602
 01/22  20:00:00,38.5277496367,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.420863406,58.3341602556,33.3988,15.68790315
 01/22  21:00:00,38.4972906493,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.418217132,64.2701036422,33.3988,12.7493134899
 01/22  22:00:00,38.422948634,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.799333071,75.0618012384,25.0491,15.6884318325
 01/22  23:00:00,38.3106628831,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.581873429,86.7121714523,16.6994,12.1703019768
 01/22  24:00:00,39.117979754,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.578030054,91.8812277186,8.3497,6.34710233534
 01/23  01:00:00,22.3569428363,3.87181105668,0.0,0.0,4.58992532963,8.1892,109.609309826,99.9218917485,3.33988,6.34753807699
 01/23  02:00:00,14.6491383241,0.0,0.0,0.0,1.52997510988,7.4902,3.93197411607,0.0,3.33988,0.592094116073
 01/23  03:00:00,14.6724592258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.6854845601,0.0,0.0,0.0,1.52997510988,7.4902,3.93192829779,0.0,3.33988,0.592048297795
 01/23  05:00:00,14.8369089975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  06:00:00,22.4912022113,3.87181105668,0.00466042174179,0.0,4.58992532963,8.1892,93.1662635825,84.2244748562,8.3497,0.592088726314
 01/23  07:00:00,38.4912147977,3.87181105668,0.00946511596873,0.0,9.17985065927,19.4245,86.2975129903,64.9826814122,16.6994,4.61543157807
 01/23  08:00:00,41.7504364023,3.87181105668,0.0191561401079,0.0,9.17985065927,26.9147,95.7678558896,52.0725599146,25.0491,18.646195975
 01/23  09:00:00,41.7602247701,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.8530654735,45.9985404232,33.3988,17.4557250503
 01/23  10:00:00,34.2771991883,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.4105628176,45.4356277424,25.0491,13.9258350752
 01/23  11:00:00,41.7803649294,3.87181105668,0.0130854243356,0.0,9.17985065927,26.9147,99.9996201235,45.5025655279,41.7485,12.7485545956
 01/23  12:00:00,42.5144695802,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.9290868801,34.2550844679,41.7485,13.9255024122
 01/23  13:00:00,41.8421403961,3.87181105668,0.0,0.0,9.17985065927,26.9147,79.852576142,25.3541003456,41.7485,12.7499757963
 01/23  14:00:00,34.3145595168,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.3371293594,28.9402199585,33.3988,10.9981094009
 01/23  15:00:00,34.3138975811,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.7683511697,35.4693860261,25.0491,9.24986514358
 01/23  16:00:00,34.3020901129,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.0088624113,39.7800124119,33.3988,9.83004999947
 01/23  17:00:00,43.854773194,3.87181105668,0.0132526952962,0.0,9.17985065927,26.9147,99.771404775,40.4246076531,50.0982,9.24859712192
 01/23  18:00:00,45.9687244581,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.5742770336,36.7256880186,50.0982,12.750389015
 01/23  19:00:00,45.9802592483,3.87181105668,0.00552947711199,0.0,9.17985065927,26.9147,97.3936609093,30.4217940993,50.0982,16.87366681
 01/23  20:00:00,38.6276342299,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.612189521,28.5655045521,33.3988,18.6478849689
 01/23  21:00:00,38.6168075462,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.9877708632,26.8993352946,33.3988,15.6896355687
 01/23  22:00:00,38.5434695827,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.7960060229,33.2922867433,25.0491,17.4546192795
 01/23  23:00:00,38.4331294621,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.4001491891,36.7767028678,16.6994,13.9240463213
 01/23  24:00:00,39.2004637339,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.6923528275,40.2569309819,8.3497,8.08572184561
 01/24  01:00:00,22.475770913,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.875110668,49.1883708042,3.33988,6.34685986386
 01/24  02:00:00,14.7681013008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  03:00:00,14.7908059979,0.0,0.0,0.0,1.52997510988,7.4902,3.93193788574,0.0,3.33988,0.592057885735
 01/24  04:00:00,14.796768824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  05:00:00,15.4488969688,0.0,0.0,0.0,1.52997510988,7.4902,3.93194381169,0.0,3.33988,0.592063811688
 01/24  06:00:00,23.0607840161,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.2454628525,67.8757628525,8.3497,0.02
 01/24  07:00:00,38.7290058827,3.87181105668,0.0162969898227,0.0,9.17985065927,19.4245,88.8393585239,66.949479278,16.6994,5.19047924584
 01/24  08:00:00,41.7465604343,3.87181105668,0.0221938358851,0.0,9.17985065927,26.9147,99.4636627539,55.7753891371,25.0491,18.6391736167
 01/24  09:00:00,41.7508546674,3.87181105668,0.00485694609786,0.0,9.17985065927,26.9147,103.230708079,52.9583897258,33.3988,16.8735183528
 01/24  10:00:00,34.2684015362,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.8567315299,51.298185806,25.0491,14.5094457239
 01/24  11:00:00,41.7797972462,3.87181105668,0.0136114680474,0.0,9.17985065927,26.9147,103.478376646,49.5587468928,41.7485,12.1711297536
 01/24  12:00:00,42.505249877,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.250172134,43.9910705077,41.7485,14.5106016264
 01/24  13:00:00,41.8171509417,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.8760998563,35.9575791109,41.7485,12.1700207454
 01/24  14:00:00,34.3014202399,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.0423128761,37.6478168716,33.3988,10.9956960045
 01/24  15:00:00,34.3075212665,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6862405247,41.8099255954,25.0491,9.82721492929
 01/24  16:00:00,34.2929334145,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.9831365183,47.3347983651,33.3988,9.24953815317
 01/24  17:00:00,43.8491504062,3.87181105668,0.0167632858007,0.0,9.17985065927,26.9147,103.634255044,43.7060678609,50.0982,9.8299871834
 01/24  18:00:00,45.9792255625,3.87181105668,0.00527413334005,0.0,9.17985065927,26.9147,96.2207962073,33.9521669494,50.0982,12.1704292579
 01/24  19:00:00,45.9921926671,3.87181105668,0.00291714399806,0.0,9.17985065927,26.9147,93.4927257845,25.9366431017,50.0982,17.4578826828
 01/24  20:00:00,38.4927691048,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.0861175554,27.0449380713,33.3988,18.642379484
 01/24  21:00:00,38.4846948285,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.8197784596,26.7322826966,33.3988,15.688695763
 01/24  22:00:00,38.447683752,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.3588187893,30.4369501281,25.0491,16.8727686612
 01/24  23:00:00,38.4257050235,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.0061407603,39.8003312053,16.6994,14.506409555
 01/24  24:00:00,39.1739003528,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.4890363804,53.6304469576,8.3497,7.50888942282
 01/25  01:00:00,22.4245418286,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.2075882348,64.9444548189,3.33988,6.92325341594
 01/25  02:00:00,14.7217560632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.7469105116,0.0,0.0,0.0,1.52997510988,7.4902,3.93192481274,0.0,3.33988,0.592044812743
 01/25  04:00:00,14.7533073073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.8998690163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  06:00:00,22.5263123452,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.131820995,71.1900314288,8.3497,0.592089566187
 01/25  07:00:00,38.4907181519,3.87181105668,0.0155265255259,0.0,9.17985065927,19.4245,88.3596213141,67.0449165956,16.6994,4.61530471848
 01/25  08:00:00,41.7252356352,3.87181105668,0.0197958432708,0.0,9.17985065927,26.9147,104.785804225,61.085534967,25.0491,18.6511692584
 01/25  09:00:00,41.7255499188,3.87181105668,0.00218724152533,0.0,9.17985065927,26.9147,108.81203429,57.9556242174,33.3988,17.457610073
 01/25  10:00:00,34.2454212834,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.0131951016,54.0365662632,25.0491,13.9275288384
 01/25  11:00:00,41.7385105483,3.87181105668,0.00451224437674,0.0,9.17985065927,26.9147,109.114360745,54.6168640181,41.7485,12.7489967267
 01/25  12:00:00,42.4821048581,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.029933899,48.3521131214,41.7485,13.9293207778
 01/25  13:00:00,41.7951031747,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.9819721504,35.4832719543,41.7485,12.7502001962
 01/25  14:00:00,34.2807168448,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.8079830409,32.4108212679,33.3988,10.998361773
 01/25  15:00:00,34.280101903,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.3430502399,36.4654365309,25.0491,9.82851370898
 01/25  16:00:00,34.2588189288,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.3120228107,43.6625257445,33.3988,9.25069706618
 01/25  17:00:00,43.7958205259,3.87181105668,0.00406129499293,0.0,9.17985065927,26.9147,105.866475635,46.5158157368,50.0982,9.25245989807
 01/25  18:00:00,45.9052903756,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.556191399,48.7078734975,50.0982,12.7501179014
 01/25  19:00:00,45.8982722429,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.850676511,48.2976167865,50.0982,17.4548597242
 01/25  20:00:00,38.536249918,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.495879176,51.4547228126,33.3988,18.6423563638
 01/25  21:00:00,38.5118942529,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.389236025,54.3003307141,33.3988,15.6901053112
 01/25  22:00:00,38.4268286005,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.802317419,67.880060746,25.0491,16.873156673
 01/25  23:00:00,38.3145091868,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.657670447,77.4511753807,16.6994,14.5070950659
 01/25  24:00:00,39.1293902925,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.4712691807,72.0374040275,8.3497,8.08416515316
 01/26  01:00:00,22.3931249148,3.87181105668,0.00148907053607,0.0,4.58992532963,8.1892,80.560291095,70.8722098049,3.33988,6.34820129005
 01/26  02:00:00,14.6982805862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.7304041747,0.0,0.0,0.0,1.52997510988,7.4902,3.93196044175,0.0,3.33988,0.592080441755
 01/26  04:00:00,14.7470470224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.8984998947,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  06:00:00,22.5314288666,3.87181105668,0.0,0.0,4.58992532963,8.1892,73.4351976121,64.4934112802,8.3497,0.592086331852
 01/26  07:00:00,38.49897789,3.87181105668,0.0146837524377,0.0,9.17985065927,19.4245,79.5141191848,58.1990974462,16.6994,4.61562173861
 01/26  08:00:00,41.747819386,3.87181105668,0.018206646567,0.0,9.17985065927,26.9147,91.2938396299,47.0157753787,25.0491,19.2289642512
 01/26  09:00:00,41.7559766024,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.0328303389,43.7586532234,33.3988,16.8753771155
 01/26  10:00:00,34.2747359034,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.7138302527,41.1556002069,25.0491,14.5091300458
 01/26  11:00:00,41.7653831561,3.87181105668,0.00460978066948,0.0,9.17985065927,26.9147,95.4404551667,41.5216805561,41.7485,12.1702746106
 01/26  12:00:00,42.4966037515,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.7883979758,34.5292178559,41.7485,14.5106801199
 01/26  13:00:00,41.8224410593,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.3673653566,22.4480601047,41.7485,12.1708052519
 01/26  14:00:00,34.3131136224,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.5144252201,20.118949387,33.3988,10.9966758332
 01/26  15:00:00,34.30965885,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.5550835841,27.6796421853,25.0491,9.8263413988
 01/26  16:00:00,34.2884887488,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.502729357,36.8534073888,33.3988,9.25052196822
 01/26  17:00:00,43.8289253151,3.87181105668,0.00682776494985,0.0,9.17985065927,26.9147,101.921598802,41.995043477,50.0982,9.82835532493
 01/26  18:00:00,45.9450622708,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.532699083,39.980854117,50.0982,12.4536449658
 01/26  19:00:00,45.9468729064,3.87181105668,0.00203923336943,0.0,9.17985065927,26.9147,103.436088994,36.1659735335,50.0982,17.1719154603
 01/26  20:00:00,38.5800460824,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.8666405523,41.8201085284,33.3988,18.6477320239
 01/26  21:00:00,38.5500541858,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.1926945499,46.1035678031,33.3988,15.6903267468
 01/26  22:00:00,38.4729309967,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.7580744337,54.2524873087,25.0491,17.456487125
 01/26  23:00:00,38.3570882412,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.1553361035,60.5297121996,16.6994,13.9262239039
 01/26  24:00:00,39.1482900985,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.1102791627,65.6751227642,8.3497,8.08545639851
 01/27  01:00:00,22.3969343882,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.2398300254,73.5531142407,3.33988,6.34683578474
 01/27  02:00:00,14.6865423641,0.0,0.0,0.0,1.52997510988,7.4902,3.93197471845,0.0,3.33988,0.592094718446
 01/27  03:00:00,14.6989432579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  04:00:00,14.7081515934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  05:00:00,15.3696275908,0.0,0.0,0.0,1.52997510988,7.4902,3.93195478366,0.0,3.33988,0.592074783665
 01/27  06:00:00,22.9961143515,3.87181105668,0.0,0.0,4.58992532963,8.1892,105.989020596,97.6193205963,8.3497,0.02
 01/27  07:00:00,38.6696321196,3.87181105668,0.0124099857126,0.0,9.17985065927,19.4245,114.475472195,92.5864727361,16.6994,5.18959945878
 01/27  08:00:00,41.6820089937,3.87181105668,0.0157017500974,0.0,9.17985065927,26.9147,122.353055447,78.6591244259,25.0491,18.6448310212
 01/27  09:00:00,41.7290550971,3.87181105668,0.000965923025558,0.0,9.17985065927,26.9147,105.501701521,54.6475036442,33.3988,17.4553978773
 01/27  10:00:00,34.2927775345,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.2822463455,38.3049165862,25.0491,13.9282297593
 01/27  11:00:00,41.7986925701,3.87181105668,0.00221685835838,0.0,9.17985065927,26.9147,88.8247865906,34.3262507754,41.7485,12.7500358152
 01/27  12:00:00,42.5183565586,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.6196505018,27.9436673246,41.7485,13.9274831771
 01/27  13:00:00,41.8461064092,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.0097759153,19.5104673223,41.7485,12.750808593
 01/27  14:00:00,34.3221488045,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.2944447034,20.8976248237,33.3988,10.9980198797
 01/27  15:00:00,34.3183869845,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.2649968266,26.964815462,25.0491,9.25108136464
 01/27  16:00:00,34.2983346145,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.6524707632,34.4274965824,33.3988,9.82617418082
 01/27  17:00:00,43.8319064723,3.87181105668,0.00478847225452,0.0,9.17985065927,26.9147,96.8473452134,37.4974706179,50.0982,9.2516745955
 01/27  18:00:00,45.9564258571,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.4804252782,34.6313650608,50.0982,12.7508602174
 01/27  19:00:00,45.9572575519,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.6253990506,31.0718317121,50.0982,17.4553673385
 01/27  20:00:00,38.4423413534,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.6402166409,39.598545883,33.3988,18.6428707579
 01/27  21:00:00,38.4253206445,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.0334940262,42.9436324301,33.3988,15.691061596
 01/27  22:00:00,38.3868944612,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.3654447527,46.8601605557,25.0491,17.4561841969
 01/27  23:00:00,38.3657966588,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.6122959758,56.9894703697,16.6994,13.923425606
 01/27  24:00:00,39.1605045041,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.5695393815,60.1342050673,8.3497,8.08563431428
 01/28  01:00:00,22.4248541995,3.87181105668,0.0,0.0,4.58992532963,8.1892,74.4964613549,64.8096015287,3.33988,6.34697982621
 01/28  02:00:00,14.7098200286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  03:00:00,14.73224691,0.0,0.0,0.0,1.52997510988,7.4902,3.93194720713,0.0,3.33988,0.592067207135
 01/28  04:00:00,14.7489144004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  05:00:00,14.8999967166,0.0,0.0,0.0,1.52997510988,7.4902,3.93195311826,0.0,3.33988,0.592073118257
 01/28  06:00:00,22.5163878124,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.9241648606,77.5544648606,8.3497,0.02
 01/28  07:00:00,38.4620213694,3.87181105668,0.014423726874,0.0,9.17985065927,19.4245,100.831178811,78.9416948986,16.6994,5.19008391218
 01/28  08:00:00,41.7010946378,3.87181105668,0.0133356693164,0.0,9.17985065927,26.9147,93.2419943882,63.5785245454,25.0491,4.61436984278
 01/28  09:00:00,41.7449713118,3.87181105668,0.00137580323753,0.0,9.17985065927,26.9147,86.8427567727,48.2536687604,33.3988,5.19028801237
 01/28  10:00:00,34.3060244722,3.87181105668,0.000942277067384,0.0,9.17985065927,19.4245,76.9962050035,36.2581005108,25.0491,15.6890044928
 01/28  11:00:00,41.8254510627,3.87181105668,0.00243736317423,0.0,9.17985065927,26.9147,83.6360900214,27.9611367753,41.7485,13.9264532461
 01/28  12:00:00,42.550679134,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.0668401289,18.6289045146,41.7485,15.6894356143
 01/28  13:00:00,41.8811608496,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.7727789163,17.3348580976,41.7485,15.6894208188
 01/28  14:00:00,34.3501250282,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.3441500836,21.0156259485,33.3988,13.9297241352
 01/28  15:00:00,34.3383621377,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.4967845436,28.6973879733,25.0491,12.7502965703
 01/28  16:00:00,34.3132262855,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.7157375227,34.5669240198,33.3988,12.7500135029
 01/28  17:00:00,42.7888826147,3.87181105668,0.00574599185089,0.0,9.17985065927,26.9147,99.1668337713,38.0705924164,50.0982,10.9980413549
 01/28  18:00:00,45.966186929,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.751272689,39.9033943202,50.0982,12.7496783691
 01/28  19:00:00,45.9744381793,3.87181105668,0.00467605505319,0.0,9.17985065927,26.9147,98.4216039162,31.4497874384,50.0982,16.8736164778
 01/28  20:00:00,38.6154126781,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.378294454,28.5229735628,33.3988,17.4565208912
 01/28  21:00:00,38.5843984606,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.1034813079,38.0163769339,33.3988,15.6883043741
 01/28  22:00:00,38.5085336692,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.3245928705,39.8167209449,25.0491,17.4587719256
 01/28  23:00:00,38.4050751913,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.4752637931,40.6060810647,16.6994,12.1697827284
 01/28  24:00:00,39.1757614469,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.6504919496,50.4738064742,8.3497,9.82698547544
 01/29  01:00:00,22.4271065435,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.1022457178,64.6760730415,3.33988,8.08629267635
 01/29  02:00:00,14.7245232452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.7504528449,0.0,0.0,0.0,1.52997510988,7.4902,3.93195275147,0.0,3.33988,0.592072751471
 01/29  04:00:00,14.7632310766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.9011071604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195865378,0.0,3.33988,0.59207865378
 01/29  06:00:00,22.5258687555,3.87181105668,0.0,0.0,4.58992532963,8.1892,82.1002192665,73.7305192665,8.3497,0.02
 01/29  07:00:00,38.5031340826,3.87181105668,0.0167902511154,0.0,9.17985065927,19.4245,86.9613746416,65.0713471017,16.6994,5.19062753991
 01/29  08:00:00,41.7426414392,3.87181105668,0.00907200619298,0.0,9.17985065927,26.9147,78.6780890802,49.0147555587,25.0491,4.61423352152
 01/29  09:00:00,41.7770281248,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.7489908914,37.1598113527,33.3988,5.19037953868
 01/29  10:00:00,34.3358587713,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.8490240713,28.1834916838,25.0491,4.61643238748
 01/29  11:00:00,41.8683696692,3.87181105668,0.00696482752795,0.0,9.17985065927,26.9147,74.376317585,16.9374957569,41.7485,15.6903218281
 01/29  12:00:00,42.5939972928,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.866326451,9.42712036576,41.7485,15.6907060852
 01/29  13:00:00,41.9285896801,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.3968441466,2.89814731683,41.7485,12.7501968297
 01/29  14:00:00,34.3900874038,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.7971381122,6.64818020385,33.3988,12.7501579084
 01/29  15:00:00,34.3861517572,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.5027068985,12.2037717078,25.0491,9.2498351907
 01/29  16:00:00,34.3560650999,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.4929932539,20.2654024117,33.3988,9.82879084227
 01/29  17:00:00,42.8178383007,3.87181105668,0.00574561256283,0.0,9.17985065927,26.9147,86.6092930214,27.2614267294,50.0982,9.24966629199
 01/29  18:00:00,45.9901114635,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.9250142155,29.0756069032,50.0982,12.7512073123
 01/29  19:00:00,45.994035575,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.8891331376,25.1016252355,50.0982,15.6893079021
 01/29  20:00:00,38.6371765113,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.7513186653,24.6615976478,33.3988,15.6909210175
 01/29  21:00:00,38.6065663667,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.2114928972,29.0621770922,33.3988,12.750515805
 01/29  22:00:00,38.5185499197,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.3410781847,42.6016761771,25.0491,15.6903020075
 01/29  23:00:00,38.4148211064,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.0005312469,42.5520515807,16.6994,12.7490796662
 01/29  24:00:00,39.1882239072,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.0937020582,42.396521191,8.3497,6.3474808673
 01/30  01:00:00,22.4746370025,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.891285753,46.2030216901,3.33988,6.34838406287
 01/30  02:00:00,14.7847279664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.8113369691,0.0,0.0,0.0,1.52997510988,7.4902,3.93194664223,0.0,3.33988,0.592066642226
 01/30  04:00:00,14.8315455025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  05:00:00,14.988329088,0.0,0.0,0.0,1.52997510988,7.4902,3.93195255187,0.0,3.33988,0.592072551872
 01/30  06:00:00,22.6007310523,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.8828872156,48.5131872156,8.3497,0.02
 01/30  07:00:00,38.5534842699,3.87181105668,0.019052070936,0.0,9.17985065927,19.4245,70.7833079444,48.8941853467,16.6994,5.18972259771
 01/30  08:00:00,41.7980458809,3.87181105668,0.0253629296885,0.0,9.17985065927,26.9147,84.1408930952,40.4492737399,25.0491,18.6425193552
 01/30  09:00:00,41.7868776553,3.87181105668,0.00514506071662,0.0,9.17985065927,26.9147,93.1499971339,42.2941354307,33.3988,17.4570617032
 01/30  10:00:00,34.2890099274,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.8614789747,44.8875295616,25.0491,13.9248494131
 01/30  11:00:00,41.7877120804,3.87181105668,0.0134087880812,0.0,9.17985065927,26.9147,101.908122372,47.4080007542,41.7485,12.751621618
 01/30  12:00:00,42.5109913918,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.5192144933,40.8436470402,41.7485,13.927067453
 01/30  13:00:00,41.8143583472,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.1354599435,36.6381072735,41.7485,12.74885267
 01/30  14:00:00,34.286086497,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.9373401642,41.5406965629,33.3988,10.9978436013
 01/30  15:00:00,34.2843963086,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.6780148637,47.8003669688,25.0491,9.82854789491
 01/30  16:00:00,34.263406305,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.1766757737,54.5283372365,33.3988,9.24953853721
 01/30  17:00:00,42.7451626346,3.87181105668,0.0113039430123,0.0,9.17985065927,26.9147,116.704898241,56.7770096595,50.0982,9.82968858156
 01/30  18:00:00,45.9182212918,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.408693832,53.1391377468,50.0982,12.1713560847
 01/30  19:00:00,45.9276638813,3.87181105668,0.00442652297182,0.0,9.17985065927,26.9147,114.059761655,46.5041094348,50.0982,17.4574522204
 01/30  20:00:00,38.5659818327,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.8908654632,47.842522875,33.3988,18.6495425882
 01/30  21:00:00,38.5476193112,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.9228580068,47.8344876685,33.3988,15.6895703383
 01/30  22:00:00,38.4746354697,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.8596165868,54.3535664605,25.0491,17.4569501263
 01/30  23:00:00,38.3632637161,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.5472714188,57.9175915112,16.6994,13.9302799076
 01/30  24:00:00,39.1531960994,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.8520396866,61.4158923808,8.3497,8.08644730586
 01/31  01:00:00,22.3964562594,3.87181105668,0.0,0.0,4.58992532963,8.1892,82.2016657466,71.9390336765,3.33988,6.92275207013
 01/31  02:00:00,14.688898096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.7143606501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  04:00:00,14.7269845927,0.0,0.0,0.0,1.52997510988,7.4902,3.93193532748,0.0,3.33988,0.592055327477
 01/31  05:00:00,15.3912423518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  06:00:00,23.0199907116,3.87181105668,0.0,0.0,4.58992532963,8.1892,84.6499178174,75.7081565616,8.3497,0.592061255736
 01/31  07:00:00,38.6955982284,3.87181105668,0.0136445380121,0.0,9.17985065927,19.4245,92.2209172635,70.906073487,16.6994,4.6154437765
 01/31  08:00:00,41.7073737174,3.87181105668,0.0179966880178,0.0,9.17985065927,26.9147,106.789286438,62.5051759004,25.0491,19.2350105381
 01/31  09:00:00,41.7094767487,3.87181105668,0.00386353901685,0.0,9.17985065927,26.9147,111.973702033,61.7003751414,33.3988,16.8745268915
 01/31  10:00:00,34.2199305811,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.245760721,62.6881948986,25.0491,14.5084658223
 01/31  11:00:00,41.7160007001,3.87181105668,0.00841544193833,0.0,9.17985065927,26.9147,119.006514952,65.0864596768,41.7485,12.1715552753
 01/31  12:00:00,42.4661321043,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.796968781,58.5423362836,41.7485,14.5061324976
 01/31  13:00:00,41.755526771,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.205157926,51.7056265131,41.7485,12.7510314131
 01/31  14:00:00,34.2333101006,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.415552447,55.0172712475,33.3988,10.9994811995
 01/31  15:00:00,34.2289443456,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.4772523755,64.1769143263,25.0491,9.25123804927
 01/31  16:00:00,34.2121132885,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.539686172,70.3133136885,33.3988,9.82757248384
 01/31  17:00:00,42.6969914144,3.87181105668,0.00947319179277,0.0,9.17985065927,26.9147,130.070005694,70.720154234,50.0982,9.2516514599
 01/31  18:00:00,45.8785595972,3.87181105668,0.00356379464516,0.0,9.17985065927,26.9147,129.765625374,66.9164968101,50.0982,12.7509285636
 01/31  19:00:00,45.8864976623,3.87181105668,0.00420322387892,0.0,9.17985065927,26.9147,127.790781292,60.2348183516,50.0982,17.4577629402
 01/31  20:00:00,38.3852167503,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.533375114,61.4882597233,33.3988,18.6463153906
 01/31  21:00:00,38.3829824081,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.858982228,58.7697514284,33.3988,15.6904307994
 01/31  22:00:00,38.347660569,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.835009854,63.327798735,25.0491,17.4581111186
 01/31  23:00:00,38.3417883427,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.7782718352,66.1504129856,16.6994,13.9284588496
 01/31  24:00:00,39.1436259537,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.4958402682,69.060671521,8.3497,8.08546874723
 02/01  01:00:00,22.3909152315,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.8068831378,76.1200699546,3.33988,6.34693318321
 02/01  02:00:00,14.6845460153,0.0,0.0,0.0,1.52997510988,7.4902,3.93197157734,0.0,3.33988,0.592091577337
 02/01  03:00:00,14.7110332684,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.7258536168,0.0,0.0,0.0,1.52997510988,7.4902,3.93192574232,0.0,3.33988,0.592045742322
 02/01  05:00:00,14.8717044892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.4988178448,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.575959516,80.6342078302,8.3497,0.59205168584
 02/01  07:00:00,37.4061924641,3.87181105668,0.0146881804323,0.0,9.17985065927,19.4245,96.9127426122,75.5983932288,16.6994,4.61494938339
 02/01  08:00:00,41.7059454166,3.87181105668,0.0154190428559,0.0,9.17985065927,26.9147,109.232270375,65.5320881318,25.0491,18.6510822436
 02/01  09:00:00,41.7105597237,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.570234599,63.714343809,33.3988,17.4570907899
 02/01  10:00:00,34.2222968819,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.437235781,65.8768314864,25.0491,14.5113042942
 02/01  11:00:00,41.7172021869,3.87181105668,0.0108481576301,0.0,9.17985065927,26.9147,122.960131407,69.0388229584,41.7485,12.1728084483
 02/01  12:00:00,42.4756279626,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.746850801,59.4925083729,41.7485,14.5058424284
 02/01  13:00:00,41.7696978876,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.676891229,52.1778464269,41.7485,12.7505448018
 02/01  14:00:00,34.2487943457,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.0465966284,54.6484503953,33.3988,10.9993462331
 02/01  15:00:00,34.24754916,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.6753052419,61.3751596531,25.0491,9.2510455888
 02/01  16:00:00,34.2306118153,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.16138233,66.9350719547,33.3988,9.827510375
 02/01  17:00:00,42.7258719326,3.87181105668,0.0136998265443,0.0,9.17985065927,26.9147,124.023717298,64.674088582,50.0982,9.25142871634
 02/01  18:00:00,45.9101954334,3.87181105668,0.00419808846852,0.0,9.17985065927,26.9147,119.453673395,56.604467951,50.0982,12.7510054439
 02/01  19:00:00,45.9229361398,3.87181105668,0.00486462737684,0.0,9.17985065927,26.9147,115.880944094,48.3246282343,50.0982,17.4581158597
 02/01  20:00:00,38.5660215563,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.00111822,48.9553453213,33.3988,18.6469728984
 02/01  21:00:00,38.5466097565,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.8609105032,48.7739583665,33.3988,15.6881521366
 02/01  22:00:00,38.4736103142,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.6487593605,55.1440288056,25.0491,17.4556305549
 02/01  23:00:00,38.3568008301,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.9511823982,61.3221997621,16.6994,13.9295826361
 02/01  24:00:00,39.1497298137,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.9901720838,66.5543177284,8.3497,8.08615435542
 02/02  01:00:00,22.3980437997,3.87181105668,0.0,0.0,4.58992532963,8.1892,84.4260407824,74.738663206,3.33988,6.34749757634
 02/02  02:00:00,14.6935180498,0.0,0.0,0.0,1.52997510988,7.4902,3.93196945313,0.0,3.33988,0.592089453133
 02/02  03:00:00,14.7183280634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.7249612519,0.0,0.0,0.0,1.52997510988,7.4902,3.93197535941,0.0,3.33988,0.592095359413
 02/02  05:00:00,14.8718878913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.5017146954,3.87181105668,0.0,0.0,4.58992532963,8.1892,90.0917033209,81.1499538058,8.3497,0.592049515092
 02/02  07:00:00,37.407041147,3.87181105668,0.0148635611276,0.0,9.17985065927,19.4245,97.5927112026,76.2779274184,16.6994,4.61538378418
 02/02  08:00:00,41.7070216103,3.87181105668,0.0196545656674,0.0,9.17985065927,26.9147,111.342003938,67.0588634171,25.0491,19.2340405207
 02/02  09:00:00,41.7079325256,3.87181105668,0.00421229545506,0.0,9.17985065927,26.9147,116.634082325,66.3599753637,33.3988,16.8753069615
