Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  10:00:00,34.2179286963,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.747462807,67.1907824883,25.0491,14.5075803189
 02/02  11:00:00,41.7107458269,3.87181105668,0.00440847930085,0.0,9.17985065927,26.9147,123.87483006,69.3760362047,41.7485,12.7502938551
 02/02  12:00:00,42.4751333125,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.729989646,60.0563689932,41.7485,13.9251206526
 02/02  13:00:00,41.7681186238,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.024331468,51.5240924514,41.7485,12.7517390165
 02/02  14:00:00,34.2457814825,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.1839136631,54.7858984911,33.3988,10.999215172
 02/02  15:00:00,34.2443074496,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.2121108496,61.3329811925,25.0491,9.83002965714
 02/02  16:00:00,34.2299105679,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.531347274,65.8834109908,33.3988,9.2491362832
 02/02  17:00:00,42.7153540468,3.87181105668,0.0103770172196,0.0,9.17985065927,26.9147,126.286439483,66.3585768282,50.0982,9.82966265476
 02/02  18:00:00,45.8905308138,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.832781205,62.5638008496,50.0982,12.1707803556
 02/02  19:00:00,45.9005410934,3.87181105668,0.00435692738105,0.0,9.17985065927,26.9147,123.442478172,55.8858747729,50.0982,17.4584033988
 02/02  20:00:00,38.5394566286,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.142147399,57.0919325114,33.3988,18.6514148874
 02/02  21:00:00,38.5255113553,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.021765563,54.351042196,33.3988,16.2719233672
 02/02  22:00:00,38.4624677095,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.4103804978,56.4861164986,25.0491,16.8751639992
 02/02  23:00:00,38.3535020233,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.6011672041,58.3940567929,16.6994,14.5077104112
 02/02  24:00:00,39.1457022974,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.2936059906,61.8589684182,8.3497,8.08493757249
 02/03  01:00:00,22.3979172298,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.237891928,69.5495286978,3.33988,6.34848323024
 02/03  02:00:00,14.6943233944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  03:00:00,14.7199772041,0.0,0.0,0.0,1.52997510988,7.4902,3.93196695957,0.0,3.33988,0.592086959565
 02/03  04:00:00,14.7331058075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  05:00:00,15.397632467,0.0,0.0,0.0,1.52997510988,7.4902,3.93197283932,0.0,3.33988,0.592092839322
 02/03  06:00:00,23.0255509839,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.1913655616,71.8216655616,8.3497,0.02
 02/03  07:00:00,37.6380769132,3.87181105668,0.0134799883564,0.0,9.17985065927,19.4245,91.9798963414,70.0896302471,16.6994,5.19086609439
 02/03  08:00:00,41.7101735261,3.87181105668,0.0165788692128,0.0,9.17985065927,26.9147,103.599316372,59.9071242645,25.0491,18.6430921077
 02/03  09:00:00,41.7239107056,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.226481676,53.3704917267,33.3988,17.4571899491
 02/03  10:00:00,34.2556752511,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.6485534174,46.6707099063,25.0491,13.9287435111
 02/03  11:00:00,41.7644324426,3.87181105668,0.0023860783212,0.0,9.17985065927,26.9147,94.6140861002,40.1146328654,41.7485,12.7509532348
 02/03  12:00:00,42.5051590373,3.87181105668,0.0,0.0,9.17985065927,26.9147,82.4931303009,26.8143578247,41.7485,13.9302724762
 02/03  13:00:00,41.8316944713,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.3866695985,17.8870196418,41.7485,12.7511499566
 02/03  14:00:00,34.3109820257,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.5719926694,18.1759014946,33.3988,10.9972911749
 02/03  15:00:00,34.3047791957,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.1323348582,25.2553766327,25.0491,9.82785822542
 02/03  16:00:00,34.2827305427,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.5448930252,34.3173577739,33.3988,9.82873525134
 02/03  17:00:00,42.755909453,3.87181105668,0.00431121096122,0.0,9.17985065927,26.9147,99.0967479508,39.7491601847,50.0982,9.24938776613
 02/03  18:00:00,45.9038430342,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.704419978,51.8550642277,50.0982,12.7511557499
 02/03  19:00:00,45.8872644971,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.938854835,56.3828574811,50.0982,17.4577973542
 02/03  20:00:00,38.3816852891,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.368060878,62.3218775375,33.3988,18.6473833405
 02/03  21:00:00,38.3716050054,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.265046822,64.1754809936,33.3988,15.690765828
 02/03  22:00:00,38.3288688206,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.647702391,68.1416999025,25.0491,17.4569024884
 02/03  23:00:00,38.321604538,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.855711072,70.2283556116,16.6994,13.9279554606
 02/03  24:00:00,39.1376817225,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.96467282,68.5296533415,8.3497,8.08531947847
 02/04  01:00:00,22.3860553353,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.6581542001,75.9713699236,3.33988,6.34690427651
 02/04  02:00:00,14.6838124447,0.0,0.0,0.0,1.52997510988,7.4902,3.93196883722,0.0,3.33988,0.592088837224
 02/04  03:00:00,14.7074930625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  04:00:00,14.7231623954,0.0,0.0,0.0,1.52997510988,7.4902,3.93197474077,0.0,3.33988,0.592094740767
 02/04  05:00:00,14.8852461145,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  06:00:00,22.5259101704,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.402989495,69.4612406015,8.3497,0.592048893459
 02/04  07:00:00,37.4374761163,3.87181105668,0.015512078713,0.0,9.17985065927,19.4245,84.7169533573,63.4025782401,16.6994,4.61497511723
 02/04  08:00:00,41.7227523701,3.87181105668,0.0080964215014,0.0,9.17985065927,26.9147,81.8866555587,51.647334958,25.0491,5.19022060071
 02/04  09:00:00,41.7365934136,3.87181105668,0.0,0.0,9.17985065927,26.9147,85.6220891019,47.6083082276,33.3988,4.61498087425
 02/04  10:00:00,34.2662021468,3.87181105668,0.00133489498956,0.0,9.17985065927,19.4245,86.7237238678,45.9834938147,25.0491,15.6911300531
 02/04  11:00:00,41.7712413034,3.87181105668,0.00351985838253,0.0,9.17985065927,26.9147,100.298734603,44.043302708,41.7485,14.5069318951
 02/04  12:00:00,42.5055908938,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.2429296423,36.8045011589,41.7485,15.6899284833
 02/04  13:00:00,41.8202194556,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.1599593284,35.7197724571,41.7485,15.6916868713
 02/04  14:00:00,34.2949021548,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.6379835054,37.7285908767,33.3988,14.5105926287
 02/04  15:00:00,34.2933162724,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.0543419573,43.8326461358,25.0491,12.1725958215
 02/04  16:00:00,34.2865797047,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.4451152024,46.2951360033,33.3988,12.751179199
 02/04  17:00:00,42.7839269908,3.87181105668,0.0148034678616,0.0,9.17985065927,26.9147,106.146713679,45.0516786157,50.0982,10.9968350638
 02/04  18:00:00,45.9544119918,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.972355639,45.1224993266,50.0982,12.7516563127
 02/04  19:00:00,45.9473144904,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.363535416,41.8084746047,50.0982,17.4568608114
 02/04  20:00:00,38.588062787,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.0786199402,39.2208082219,33.3988,17.4590117183
 02/04  21:00:00,38.5623290709,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.4015832044,44.3138860627,33.3988,15.6888971418
 02/04  22:00:00,38.4763413181,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.3390219672,49.8318100668,25.0491,17.4581119004
 02/04  23:00:00,38.3587128431,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.6132545791,53.7432462063,16.6994,12.1706083728
 02/04  24:00:00,39.1474591766,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.4068074633,58.2298548077,8.3497,9.82725265562
 02/05  01:00:00,22.3968102033,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.6792633674,69.2525094882,3.33988,8.08687387924
 02/05  02:00:00,14.6936970923,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.7124248679,0.0,0.0,0.0,1.52997510988,7.4902,3.93193908265,0.0,3.33988,0.59205908265
 02/05  04:00:00,14.7215779809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  05:00:00,14.8726600825,0.0,0.0,0.0,1.52997510988,7.4902,3.9319450067,0.0,3.33988,0.592065006698
 02/05  06:00:00,22.492468138,3.87181105668,0.0,0.0,4.58992532963,8.1892,87.8602143349,79.4905143349,8.3497,0.02
 02/05  07:00:00,37.3922770708,3.87181105668,0.0130135401207,0.0,9.17985065927,19.4245,98.8189553148,76.9297868327,16.6994,5.18976848204
 02/05  08:00:00,41.6763250649,3.87181105668,0.00674237786818,0.0,9.17985065927,26.9147,94.343495724,64.6797700845,25.0491,4.61462563951
 02/05  09:00:00,41.6908314196,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.2083637151,59.6191183671,33.3988,5.19044534804
 02/05  10:00:00,34.2056160277,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.2256881372,64.5604383299,25.0491,4.61614980734
 02/05  11:00:00,41.7020967418,3.87181105668,0.00517493752352,0.0,9.17985065927,26.9147,120.084223156,62.645094297,41.7485,15.6906288586
 02/05  12:00:00,42.4645852965,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.647973364,56.8902711585,41.7485,16.0092022053
 02/05  13:00:00,41.750764105,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.321692813,53.1391145192,41.7485,12.4340782938
 02/05  14:00:00,34.2270584034,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.2277111502,53.0782121513,33.3988,12.7506989989
 02/05  15:00:00,34.2253598211,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.9455384091,58.0669225364,25.0491,9.82951587276
 02/05  16:00:00,34.2033379856,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.581464088,64.9313849601,33.3988,9.2512791277
 02/05  17:00:00,42.6785336009,3.87181105668,0.00259524019163,0.0,9.17985065927,26.9147,130.326042699,70.4001048515,50.0982,9.82773784705
 02/05  18:00:00,45.860734147,3.87181105668,0.0,0.0,9.17985065927,26.9147,137.835342243,74.986170241,50.0982,12.7509720018
 02/05  19:00:00,45.8633665094,3.87181105668,0.0,0.0,9.17985065927,26.9147,138.447271537,72.6574280701,50.0982,15.6916434672
 02/05  20:00:00,38.503634193,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.067553368,74.9770534528,33.3988,15.6916999152
 02/05  21:00:00,38.4832100646,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.501823957,78.3515073406,33.3988,12.751516616
 02/05  22:00:00,38.4133327643,3.87181105668,0.0,0.0,9.17985065927,19.4245,128.341954998,87.6027847102,25.0491,15.6900702883
 02/05  23:00:00,38.3048230179,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.392808029,93.9414759891,16.6994,12.7519320395
 02/05  24:00:00,39.1142468512,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.340054178,98.6426038344,8.3497,6.34775034375
 02/06  01:00:00,22.3549327487,3.87181105668,0.0,0.0,4.58992532963,8.1892,118.122086955,108.434746662,3.33988,6.34746029299
 02/06  02:00:00,14.6387077052,0.0,0.0,0.0,1.52997510988,7.4902,3.93195053595,0.0,3.33988,0.592070535948
 02/06  03:00:00,14.659855089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6721654884,0.0,0.0,0.0,1.52997510988,7.4902,3.93195644178,0.0,3.33988,0.592076441779
 02/06  05:00:00,14.8228480839,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.4637696855,3.87181105668,0.00249315459457,0.0,4.58992532963,8.1892,124.309220336,115.939520336,8.3497,0.02
 02/06  07:00:00,37.3682551498,3.87181105668,0.0109779929688,0.0,9.17985065927,19.4245,132.054751086,110.166346769,16.6994,5.18900431686
 02/06  08:00:00,41.659839636,3.87181105668,0.0120350970691,0.0,9.17985065927,26.9147,141.958277353,98.2589563313,25.0491,18.6502210213
 02/06  09:00:00,41.6698265648,3.87181105668,0.0,0.0,9.17985065927,26.9147,140.408561388,89.5511105525,33.3988,17.458650836
 02/06  10:00:00,34.1832641531,3.87181105668,0.0,0.0,9.17985065927,19.4245,126.279047314,86.7213578969,25.0491,14.508589417
 02/06  11:00:00,41.6721126745,3.87181105668,0.00234016738386,0.0,9.17985065927,26.9147,140.440981254,86.3267507756,41.7485,12.3657304785
 02/06  12:00:00,42.4431552126,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.940205457,74.8803424846,41.7485,14.3113629721
 02/06  13:00:00,41.7240914093,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.628612317,66.1280011949,41.7485,12.7521111217
 02/06  14:00:00,34.1977759747,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.682651881,69.2849111121,33.3988,10.9989407688
 02/06  15:00:00,34.1965494945,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.166699699,75.2880094456,25.0491,9.82959025353
 02/06  16:00:00,34.1855714102,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.735699029,80.0858788732,33.3988,9.25102015615
 02/06  17:00:00,42.6739002817,3.87181105668,0.00345170630072,0.0,9.17985065927,26.9147,141.208656299,81.2817423915,50.0982,9.82871390765
 02/06  18:00:00,45.8607144712,3.87181105668,0.0,0.0,9.17985065927,26.9147,141.220285989,78.3708912254,50.0982,12.7511947634
 02/06  19:00:00,45.8688200725,3.87181105668,0.00152559546768,0.0,9.17985065927,26.9147,141.734128959,74.7594378179,50.0982,16.8764911415
 02/06  20:00:00,38.5099715435,3.87181105668,0.0,0.0,9.17985065927,19.4245,127.785744928,75.1569774842,33.3988,19.2299674441
 02/06  21:00:00,38.4907640166,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.761046025,73.6729757056,33.3988,15.689270319
 02/06  22:00:00,38.4196712325,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.083045694,77.5759356972,25.0491,17.4580099967
 02/06  23:00:00,38.3098397009,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.216910833,79.5912204073,16.6994,13.9262904257
 02/06  24:00:00,39.1174064372,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.5242465877,83.09006802,8.3497,8.08447856769
 02/07  01:00:00,22.3586989278,3.87181105668,0.0,0.0,4.58992532963,8.1892,100.787530653,91.0999964076,3.33988,6.34765424588
 02/07  02:00:00,14.6491776579,0.0,0.0,0.0,1.52997510988,7.4902,3.93196750295,0.0,3.33988,0.592087502946
 02/07  03:00:00,14.6732045222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6873123817,0.0,0.0,0.0,1.52997510988,7.4902,3.93197338184,0.0,3.33988,0.592093381841
 02/07  05:00:00,15.3542740511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,22.9902852597,3.87181105668,0.000986730773603,0.0,4.58992532963,8.1892,104.494822528,95.5530750002,8.3497,0.592047527355
 02/07  07:00:00,37.6119492833,3.87181105668,0.0128976134001,0.0,9.17985065927,19.4245,111.535182718,90.2212200337,16.6994,4.61456268478
 02/07  08:00:00,41.6828558675,3.87181105668,0.0174437501985,0.0,9.17985065927,26.9147,124.884127619,81.1842366879,25.0491,18.6507909307
 02/07  09:00:00,41.6862058891,3.87181105668,0.00192251839893,0.0,9.17985065927,26.9147,127.673787506,76.8161505839,33.3988,17.4588369217
 02/07  10:00:00,34.1998952575,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.475555576,75.9179654457,25.0491,14.5084901303
 02/07  11:00:00,41.6942381316,3.87181105668,0.0100134741202,0.0,9.17985065927,26.9147,131.544086225,77.0449019731,41.7485,12.7506842521
 02/07  12:00:00,42.4549635429,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.56894705,68.8947817198,41.7485,13.9256653298
 02/07  13:00:00,41.7386041294,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.950736558,61.4511648336,41.7485,12.7510717245
 02/07  14:00:00,34.2144027756,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.001279578,64.6039976346,33.3988,10.9984819437
 02/07  15:00:00,34.2130971729,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.104212381,71.2258675594,25.0491,9.82924482183
 02/07  16:00:00,34.1984620372,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.706194807,76.056749475,33.3988,9.25064533158
 02/07  17:00:00,42.6912989935,3.87181105668,0.0117480309126,0.0,9.17985065927,26.9147,137.879776319,77.9531932811,50.0982,9.82838303813
 02/07  18:00:00,45.8688954197,3.87181105668,0.0,0.0,9.17985065927,26.9147,138.419669859,75.5704689012,50.0982,12.751000958
 02/07  19:00:00,45.8794293404,3.87181105668,0.00404158924381,0.0,9.17985065927,26.9147,136.545363215,69.3924693685,50.0982,17.054693846
 02/07  20:00:00,38.3777941626,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.026395741,70.5821462424,33.3988,19.0454494986
 02/07  21:00:00,38.3675309932,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.88587458,67.795714464,33.3988,15.6913601165
 02/07  22:00:00,38.3259120086,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.451442089,77.9424930631,25.0491,17.4598490262
 02/07  23:00:00,38.3147812935,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.926518346,87.298505921,16.6994,13.9286124248
 02/07  24:00:00,39.119932549,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.844635443,92.4095759334,8.3497,8.08535950926
 02/08  01:00:00,22.3557228236,3.87181105668,0.0,0.0,4.58992532963,8.1892,110.065379434,100.378286695,3.33988,6.34721273915
 02/08  02:00:00,14.647392604,0.0,0.0,0.0,1.52997510988,7.4902,3.9319749995,0.0,3.33988,0.592094999497
 02/08  03:00:00,14.6705569625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  04:00:00,14.6821878132,0.0,0.0,0.0,1.52997510988,7.4902,3.93194991298,0.0,3.33988,0.592069912982
 02/08  05:00:00,14.8309203356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  06:00:00,22.4684200195,3.87181105668,0.00618855424565,0.0,4.58992532963,8.1892,127.727921208,118.786145392,8.3497,0.592075815664
 02/08  07:00:00,37.364033721,3.87181105668,0.00727076096436,0.0,9.17985065927,19.4245,138.662500172,117.347788524,16.6994,4.61531164805
 02/08  08:00:00,41.6577473886,3.87181105668,0.0122875553946,0.0,9.17985065927,26.9147,154.02984762,109.746921724,25.0491,19.2338258956
 02/08  09:00:00,41.664796462,3.87181105668,0.0,0.0,9.17985065927,26.9147,153.458275204,103.183439764,33.3988,16.8760354398
 02/08  10:00:00,34.1795258233,3.87181105668,0.0,0.0,9.17985065927,19.4245,138.434974651,98.8795350317,25.0491,14.5063396195
 02/08  11:00:00,41.6709478449,3.87181105668,0.00668371456914,0.0,9.17985065927,26.9147,151.542519866,97.0435346561,41.7485,12.7504852102
 02/08  12:00:00,42.440945708,3.87181105668,0.0,0.0,9.17985065927,26.9147,144.126078467,88.4488783723,41.7485,13.9287000952
 02/08  13:00:00,41.7234127232,3.87181105668,0.0,0.0,9.17985065927,26.9147,133.100116426,78.6001592105,41.7485,12.7514572157
 02/08  14:00:00,34.1974988623,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.662833897,80.2673448253,33.3988,10.9966890712
 02/08  15:00:00,34.1959559712,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.647765082,83.7714804778,25.0491,9.82718460402
 02/08  16:00:00,34.1830256467,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.559490354,86.3309669522,33.3988,9.82972340186
 02/08  17:00:00,42.6749305663,3.87181105668,0.00816180562917,0.0,9.17985065927,26.9147,146.325744923,86.9777587891,50.0982,9.24978613396
 02/08  18:00:00,45.857443838,3.87181105668,0.0,0.0,9.17985065927,26.9147,146.609341496,83.7609136117,50.0982,12.7502278844
 02/08  19:00:00,45.8658437972,3.87181105668,0.00162046188341,0.0,9.17985065927,26.9147,144.879340831,77.3223591993,50.0982,17.458781632
 02/08  20:00:00,38.5079536685,3.87181105668,0.0,0.0,9.17985065927,19.4245,130.770675317,78.7255999716,33.3988,18.646275345
 02/08  21:00:00,38.4894418258,3.87181105668,0.0,0.0,9.17985065927,19.4245,127.848553127,78.7615039644,33.3988,15.6882491625
 02/08  22:00:00,38.4181602488,3.87181105668,0.0,0.0,9.17985065927,19.4245,125.087223831,82.5808832807,25.0491,17.4572405503
 02/08  23:00:00,38.3072168918,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.722117115,84.5113605025,16.6994,14.5113566126
 02/08  24:00:00,39.1146982284,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.155939827,93.2975937615,8.3497,7.50864606547
 02/09  01:00:00,22.3557951663,3.87181105668,0.00136635619555,0.0,4.58992532963,8.1892,120.193107911,109.929961711,3.33988,6.92326619982
 02/09  02:00:00,14.6477834044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.6700775005,0.0,0.0,0.0,1.52997510988,7.4902,3.93192512492,0.0,3.33988,0.592045124923
 02/09  04:00:00,14.6809266002,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.829533013,0.0,0.0,0.0,1.52997510988,7.4902,3.93193107121,0.0,3.33988,0.59205107121
 02/09  06:00:00,22.4680138555,3.87181105668,0.00565356303388,0.0,4.58992532963,8.1892,117.892307122,109.522607122,8.3497,0.02
 02/09  07:00:00,37.3687305374,3.87181105668,0.011178174554,0.0,9.17985065927,19.4245,126.519138576,104.629175512,16.6994,5.19056306412
 02/09  08:00:00,41.6602360278,3.87181105668,0.0126210672849,0.0,9.17985065927,26.9147,137.828531972,94.1347827599,25.0491,18.644649212
 02/09  09:00:00,41.6697056653,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.293629925,85.4365591242,33.3988,17.4582708007
 02/09  10:00:00,34.1860592019,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.859824733,79.8819591094,25.0491,13.9287656235
 02/09  11:00:00,41.6780339702,3.87181105668,0.0025340129591,0.0,9.17985065927,26.9147,132.35599753,77.8557304519,41.7485,12.7517670783
 02/09  12:00:00,42.4490306711,3.87181105668,0.0,0.0,9.17985065927,26.9147,125.269143301,69.0103134431,41.7485,14.5103298576
 02/09  13:00:00,41.728606613,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.653272141,59.1558201071,41.7485,12.7489520336
 02/09  14:00:00,34.2056170243,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.001934877,60.6046066149,33.3988,10.9985282621
 02/09  15:00:00,34.2044014861,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.148055502,66.8483929544,25.0491,9.25056254805
 02/09  16:00:00,34.1945237308,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.026085561,74.7994048404,33.3988,9.82788072036
 02/09  17:00:00,41.6230106815,3.87181105668,0.00382849562189,0.0,9.17985065927,26.9147,134.080812797,74.7309144379,50.0982,9.25169835936
 02/09  18:00:00,45.8655412216,3.87181105668,0.0,0.0,9.17985065927,26.9147,132.880628596,70.0322074361,50.0982,12.7502211596
 02/09  19:00:00,45.8720298103,3.87181105668,0.00169308945029,0.0,9.17985065927,26.9147,131.245658038,63.6895336216,50.0982,17.457924416
 02/09  20:00:00,38.5127130929,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.115286142,67.8435156711,33.3988,18.8729704713
 02/09  21:00:00,38.492681242,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.319790518,74.8688994732,33.3988,16.0520910447
 02/09  22:00:00,38.4187759775,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.211201099,87.2863751593,25.0491,16.8757259394
 02/09  23:00:00,38.3076345118,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.052090277,97.8465749416,16.6994,14.5061153352
 02/09  24:00:00,39.1143881833,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.370513837,101.93413187,8.3497,8.08668196676
 02/10  01:00:00,22.3543710128,3.87181105668,0.0,0.0,4.58992532963,8.1892,118.23843412,108.550417555,3.33988,6.34813656526
 02/10  02:00:00,14.6429160239,0.0,0.0,0.0,1.52997510988,7.4902,3.93194291755,0.0,3.33988,0.592062917553
 02/10  03:00:00,14.6663932447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  04:00:00,14.6798478742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.3453531758,0.0,0.0,0.0,1.52997510988,7.4902,3.9319488355,0.0,3.33988,0.592068835498
 02/10  06:00:00,22.9805300087,3.87181105668,0.00239222709358,0.0,4.58992532963,8.1892,122.502343873,114.132643873,8.3497,0.02
 02/10  07:00:00,37.5982428649,3.87181105668,0.0112435381642,0.0,9.17985065927,19.4245,131.98477191,110.095588697,16.6994,5.1897832131
 02/10  08:00:00,41.6663605459,3.87181105668,0.00761003546357,0.0,9.17985065927,26.9147,128.916183058,85.219319999,25.0491,18.6477630592
 02/10  09:00:00,41.6889607956,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.770772329,71.9135487404,33.3988,17.4584235891
 02/10  10:00:00,34.2062695325,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.132723614,68.5735580914,25.0491,14.5100655226
 02/10  11:00:00,41.7029870185,3.87181105668,0.00849565671327,0.0,9.17985065927,26.9147,123.381663041,69.4623813077,41.7485,12.170781733
 02/10  12:00:00,42.4593933916,3.87181105668,0.0,0.0,9.17985065927,26.9147,119.1581455,62.9021105699,41.7485,14.5075349304
 02/10  13:00:00,41.7471904326,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.49580405,55.9941936342,41.7485,12.753110416
 02/10  14:00:00,34.2254198392,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.571951674,59.1754705227,33.3988,10.9976811514
 02/10  15:00:00,34.2163662702,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.251090329,68.3727769978,25.0491,9.82921333123
 02/10  16:00:00,34.1991261264,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.38726568,75.7375379574,33.3988,9.25092772276
 02/10  17:00:00,41.6338587977,3.87181105668,0.00954156396914,0.0,9.17985065927,26.9147,135.723587267,75.7969263586,50.0982,9.8284609086
 02/10  18:00:00,45.8735790233,3.87181105668,0.0,0.0,9.17985065927,26.9147,134.43052147,71.5816673295,50.0982,12.7506541408
 02/10  19:00:00,45.8835093774,3.87181105668,0.00410755388803,0.0,9.17985065927,26.9147,133.146535961,65.5920165929,50.0982,17.456319368
 02/10  20:00:00,38.382041704,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.10943588,66.0677127309,33.3988,18.6429231488
 02/10  21:00:00,38.3731607353,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.069673127,65.9819334573,33.3988,15.6889396696
 02/10  22:00:00,38.3318344858,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.875721709,72.3684888481,25.0491,17.4581328606
 02/10  23:00:00,38.3237448153,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.491324242,75.8624054574,16.6994,13.9295187844
 02/10  24:00:00,39.1299590916,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.7382405753,79.3021486927,8.3497,8.08639188259
 02/11  01:00:00,22.3666257976,3.87181105668,0.0,0.0,4.58992532963,8.1892,97.4162667261,87.1534159727,3.33988,6.92297075338
 02/11  02:00:00,14.6596709845,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.6843157787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  04:00:00,14.6973684579,0.0,0.0,0.0,1.52997510988,7.4902,3.93195137796,0.0,3.33988,0.592071377964
 02/11  05:00:00,14.8476149011,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  06:00:00,22.4791409972,3.87181105668,0.00526211905442,0.0,4.58992532963,8.1892,109.125753344,100.183976063,8.3497,0.592077280891
 02/11  07:00:00,37.3687904012,3.87181105668,0.00765085458485,0.0,9.17985065927,19.4245,124.866403016,103.551532707,16.6994,4.61547030891
 02/11  08:00:00,41.6554874715,3.87181105668,0.00911776874938,0.0,9.17985065927,26.9147,127.546761343,97.307662203,25.0491,5.18999914012
 02/11  09:00:00,41.6580287523,3.87181105668,0.0,0.0,9.17985065927,26.9147,135.476443113,97.4619786038,33.3988,4.61566450887
 02/11  10:00:00,34.1792993779,3.87181105668,0.00402367442456,0.0,9.17985065927,19.4245,142.036715068,100.715978915,25.0491,16.2716361531
 02/11  11:00:00,41.6712253965,3.87181105668,0.00655914622589,0.0,9.17985065927,26.9147,158.725143445,103.049970073,41.7485,13.9266733714
 02/11  12:00:00,42.4384106234,3.87181105668,0.0,0.0,9.17985065927,26.9147,154.58492283,97.1463256551,41.7485,15.6900971745
 02/11  13:00:00,41.7144888039,3.87181105668,0.0,0.0,9.17985065927,26.9147,150.639336003,93.2004256268,41.7485,15.6904103763
 02/11  14:00:00,34.1924344579,3.87181105668,0.0,0.0,9.17985065927,19.4245,140.488152274,92.5831960134,33.3988,14.5061562603
 02/11  15:00:00,34.1940776511,3.87181105668,0.0,0.0,9.17985065927,19.4245,133.528811585,95.7271354669,25.0491,12.7525761178
 02/11  16:00:00,34.1821938111,3.87181105668,0.0,0.0,9.17985065927,19.4245,143.26386704,97.1140818483,33.3988,12.7509851917
 02/11  17:00:00,41.6076362006,3.87181105668,0.00342265340606,0.0,9.17985065927,26.9147,159.772969008,98.676105002,50.0982,10.9986640063
 02/11  18:00:00,45.8486730688,3.87181105668,0.0,0.0,9.17985065927,26.9147,168.826283438,105.976670398,50.0982,12.7514130396
 02/11  19:00:00,45.8552180005,3.87181105668,0.00148486580034,0.0,9.17985065927,26.9147,165.718961703,98.1638903064,50.0982,17.4568713966
 02/11  20:00:00,38.4991781911,3.87181105668,0.0,0.0,9.17985065927,19.4245,143.978564296,93.7039523937,33.3988,16.8758119028
 02/11  21:00:00,38.4786050433,3.87181105668,0.0,0.0,9.17985065927,19.4245,150.116965279,100.445201117,33.3988,16.272964162
 02/11  22:00:00,38.4090943488,3.87181105668,0.0,0.0,9.17985065927,19.4245,147.871471321,105.948569093,25.0491,16.8738022282
 02/11  23:00:00,38.3004595519,3.87181105668,0.0,0.0,9.17985065927,19.4245,139.367337009,109.915649049,16.6994,12.7522879609
 02/11  24:00:00,39.1106123765,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.928285217,111.750032559,8.3497,9.82855265754
 02/12  01:00:00,22.353000261,3.87181105668,0.0,0.0,4.58992532963,8.1892,130.399861583,118.973512478,3.33988,8.08646910577
 02/12  02:00:00,14.6344603595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.6538969604,0.0,0.0,0.0,1.52997510988,7.4902,3.93196205739,0.0,3.33988,0.59208205739
 02/12  04:00:00,14.6675648925,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.8184813023,0.0,0.0,0.0,1.52997510988,7.4902,3.93196794492,0.0,3.33988,0.592087944923
 02/12  06:00:00,22.4682453539,3.87181105668,0.0115781395571,0.0,4.58992532963,8.1892,124.66709404,116.29739404,8.3497,0.02
 02/12  07:00:00,37.369650786,3.87181105668,0.00949115030596,0.0,9.17985065927,19.4245,121.518619677,99.6288152157,16.6994,5.19040446133
 02/12  08:00:00,41.6656369428,3.87181105668,0.00367938342295,0.0,9.17985065927,26.9147,109.46327197,79.7983279076,25.0491,4.6158440629
 02/12  09:00:00,41.6766559352,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.197154415,74.6083738384,33.3988,5.18998057706
 02/12  10:00:00,34.1874935223,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.275959295,77.6112853411,25.0491,4.61557395392
 02/12  11:00:00,41.6958617488,3.87181105668,0.0133393870428,0.0,9.17985065927,26.9147,132.232673275,74.7938463549,41.7485,15.6903269205
 02/12  12:00:00,42.4604594318,3.87181105668,0.0,0.0,9.17985065927,26.9147,127.369526578,69.347136092,41.7485,16.2738904863
 02/12  13:00:00,41.731033862,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.531541455,67.6109397775,41.7485,12.1721016773
 02/12  14:00:00,34.1996557378,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.507056058,71.3567313345,33.3988,12.7515247232
 02/12  15:00:00,34.1961711617,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.677725087,75.7996141791,25.0491,9.82901090814
 02/12  16:00:00,34.1835529479,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.425140597,80.7741794075,33.3988,9.25216118984
 02/12  17:00:00,41.611197225,3.87181105668,0.00486716051898,0.0,9.17985065927,26.9147,142.700206369,82.7730997873,50.0982,9.82890658157
 02/12  18:00:00,45.8520223919,3.87181105668,0.0,0.0,9.17985065927,26.9147,148.181601175,85.3319007068,50.0982,12.7515004681
 02/12  19:00:00,45.8551837193,3.87181105668,0.0,0.0,9.17985065927,26.9147,153.893995604,88.1050806259,50.0982,15.6907149776
 02/12  20:00:00,38.4968963587,3.87181105668,0.0,0.0,9.17985065927,19.4245,142.472073762,93.3830835314,33.3988,15.6901902304
 02/12  21:00:00,38.4777105259,3.87181105668,0.0,0.0,9.17985065927,19.4245,140.099603331,93.9499919283,33.3988,12.7508114027
 02/12  22:00:00,38.4083837115,3.87181105668,0.0,0.0,9.17985065927,19.4245,144.862231694,104.124275444,25.0491,15.6888562507
 02/12  23:00:00,38.2998306985,3.87181105668,0.0,0.0,9.17985065927,19.4245,138.807413172,109.356598842,16.6994,12.7514143302
 02/12  24:00:00,39.1099388488,3.87181105668,0.0,0.0,9.17985065927,19.4245,127.064233959,112.367002156,8.3497,6.34753180288
 02/13  01:00:00,22.3497915626,3.87181105668,0.0,0.0,4.58992532963,8.1892,132.359881538,122.096152397,3.33988,6.92384914132
 02/13  02:00:00,14.6278422469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6451539736,0.0,0.0,0.0,1.52997510988,7.4902,3.9319695626,0.0,3.33988,0.592089562596
 02/13  04:00:00,14.6570849654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  05:00:00,14.8056366078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.4561990205,3.87181105668,0.00928866927003,0.0,4.58992532963,8.1892,171.821665503,162.879870071,8.3497,0.592095431915
 02/13  07:00:00,37.3529232683,3.87181105668,0.00685961060976,0.0,9.17985065927,19.4245,182.81424315,161.239399703,16.6994,4.87544344785
 02/13  08:00:00,41.6444844398,3.87181105668,0.00761615477051,0.0,9.17985065927,26.9147,188.92410051,144.907816249,25.0491,18.9671842617
 02/13  09:00:00,41.658189649,3.87181105668,0.0,0.0,9.17985065927,26.9147,170.939342405,120.082163585,33.3988,17.4583788194
 02/13  10:00:00,34.1763493045,3.87181105668,0.0,0.0,9.17985065927,19.4245,145.509403082,106.531067478,25.0491,13.9292356043
 02/13  11:00:00,41.6648136365,3.87181105668,0.000990111458024,0.0,9.17985065927,26.9147,158.807403925,104.308329918,41.7485,12.7505740074
 02/13  12:00:00,42.4361189284,3.87181105668,0.0,0.0,9.17985065927,26.9147,151.742666276,95.485006376,41.7485,14.5091598999
 02/13  13:00:00,41.7121472811,3.87181105668,0.0,0.0,9.17985065927,26.9147,143.088917669,88.5913572299,41.7485,12.7490604394
 02/13  14:00:00,34.1888203372,3.87181105668,0.0,0.0,9.17985065927,19.4245,136.468539999,92.0714464832,33.3988,10.9982935163
 02/13  15:00:00,34.1899053463,3.87181105668,0.0,0.0,9.17985065927,19.4245,132.513148005,98.2126953291,25.0491,9.25135267548
 02/13  16:00:00,34.1769552404,3.87181105668,0.0,0.0,9.17985065927,19.4245,148.701908018,105.473934757,33.3988,9.82917326041
 02/13  17:00:00,41.603180903,3.87181105668,0.00453425812427,0.0,9.17985065927,26.9147,165.154715741,105.226260987,50.0982,9.83025475379
 02/13  18:00:00,45.8455197018,3.87181105668,0.0,0.0,9.17985065927,26.9147,165.491914385,103.221929877,50.0982,12.1717845077
 02/13  19:00:00,45.8518498879,3.87181105668,0.0,0.0,9.17985065927,26.9147,171.4056938,103.848229613,50.0982,17.459264187
 02/13  20:00:00,38.4943026702,3.87181105668,0.0,0.0,9.17985065927,19.4245,161.178044301,108.546567732,33.3988,19.2326765693
 02/13  21:00:00,38.4754177511,3.87181105668,0.0,0.0,9.17985065927,19.4245,157.777182753,108.686522266,33.3988,15.6918604867
 02/13  22:00:00,38.4060991016,3.87181105668,0.0,0.0,9.17985065927,19.4245,157.738725616,115.232501026,25.0491,17.4571245909
 02/13  23:00:00,38.2974329505,3.87181105668,0.0,0.0,9.17985065927,19.4245,152.153252275,121.527908921,16.6994,13.9259433541
 02/13  24:00:00,39.1072585694,3.87181105668,0.0,0.0,9.17985065927,19.4245,143.14502636,126.710936367,8.3497,8.08438999339
 02/14  01:00:00,22.3471130563,3.87181105668,0.0,0.0,4.58992532963,8.1892,144.838239639,135.150709196,3.33988,6.34765044371
 02/14  02:00:00,14.6222666953,0.0,0.0,0.0,1.52997510988,7.4902,3.931966843,0.0,3.33988,0.592086843001
 02/14  03:00:00,14.6397499978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.652188179,0.0,0.0,0.0,1.52997510988,7.4902,3.93197272294,0.0,3.33988,0.592092722943
 02/14  05:00:00,15.3183710396,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  06:00:00,22.9693381938,3.87181105668,0.00794106800863,0.0,4.58992532963,8.1892,152.506981167,143.565234302,8.3497,0.592046865079
 02/14  07:00:00,36.5288471287,3.87181105668,0.0103956164042,0.0,9.17985065927,19.4245,158.341167501,137.027144413,16.6994,4.61462308892
 02/14  08:00:00,41.6505475974,3.87181105668,0.0116855715594,0.0,9.17985065927,26.9147,168.603310306,124.904841802,25.0491,18.6493685035
 02/14  09:00:00,41.6567250952,3.87181105668,0.0,0.0,9.17985065927,26.9147,170.304979915,119.447964549,33.3988,17.4582153652
 02/14  10:00:00,34.1715528872,3.87181105668,0.0,0.0,9.17985065927,19.4245,152.824546033,113.266228339,25.0491,14.5092176935
 02/14  11:00:00,41.6622420489,3.87181105668,0.00315036070385,0.0,9.17985065927,26.9147,164.244337876,109.744927643,41.7485,12.7509102327
 02/14  12:00:00,42.432572278,3.87181105668,0.0,0.0,9.17985065927,26.9147,156.928101997,101.251927552,41.7485,13.927674445
 02/14  13:00:00,41.7116517464,3.87181105668,0.0,0.0,9.17985065927,26.9147,148.582331527,94.0834774856,41.7485,12.7503540412
 02/14  14:00:00,34.1876579567,3.87181105668,0.0,0.0,9.17985065927,19.4245,138.81775487,94.4227277175,33.3988,10.9962271525
 02/14  15:00:00,34.1887420893,3.87181105668,0.0,0.0,9.17985065927,19.4245,133.616144365,98.7382068785,25.0491,9.82883748636
 02/14  16:00:00,34.1762300079,3.87181105668,0.0,0.0,9.17985065927,19.4245,146.308859797,103.212605821,33.3988,9.69745397567
 02/14  17:00:00,41.603124991,3.87181105668,0.00460252673116,0.0,9.17985065927,26.9147,160.757340428,101.27661983,50.0982,9.38252059752
 02/14  18:00:00,45.8463308711,3.87181105668,0.0,0.0,9.17985065927,26.9147,164.742958208,101.893150105,50.0982,12.7516081027
 02/14  19:00:00,45.8535740058,3.87181105668,0.0,0.0,9.17985065927,26.9147,176.967675294,109.411458839,50.0982,17.4580164548
 02/14  20:00:00,38.3501356942,3.87181105668,0.0,0.0,9.17985065927,19.4245,174.653711472,122.605687187,33.3988,18.6492242852
 02/14  21:00:00,38.3389870867,3.87181105668,0.0,0.0,9.17985065927,19.4245,171.047180756,121.959584965,33.3988,15.6887957914
 02/14  22:00:00,38.3011162652,3.87181105668,0.0,0.0,9.17985065927,19.4245,164.637168995,122.129825914,25.0491,17.458243081
 02/14  23:00:00,38.2965829781,3.87181105668,0.0,0.0,9.17985065927,19.4245,146.513351887,115.304322907,16.6994,14.5096289804
 02/14  24:00:00,39.1080807211,3.87181105668,0.0,0.0,9.17985065927,19.4245,127.809279986,111.374314046,8.3497,8.08526593962
 02/15  01:00:00,22.3493808053,3.87181105668,0.0,0.0,4.58992532963,8.1892,130.359702366,120.671282441,3.33988,6.34853992498
 02/15  02:00:00,14.6258024183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6451865207,0.0,0.0,0.0,1.52997510988,7.4902,3.93197063561,0.0,3.33988,0.592090635609
 02/15  04:00:00,14.6594854919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8114844874,0.0,0.0,0.0,1.52997510988,7.4902,3.93192476884,0.0,3.33988,0.592044768843
 02/15  06:00:00,22.4620149153,3.87181105668,0.00694834760857,0.0,4.58992532963,8.1892,129.881122602,121.511422602,8.3497,0.02
 02/15  07:00:00,36.3057525239,3.87181105668,0.0109860283277,0.0,9.17985065927,19.4245,137.172523442,115.28257048,16.6994,5.19055296168
 02/15  08:00:00,41.6559973923,3.87181105668,0.0125034343964,0.0,9.17985065927,26.9147,149.748746798,106.054766494,25.0491,18.6448803032
 02/15  09:00:00,41.6613569125,3.87181105668,0.0,0.0,9.17985065927,26.9147,155.642981428,104.784214778,33.3988,17.4599666496
 02/15  10:00:00,34.1749659344,3.87181105668,0.0,0.0,9.17985065927,19.4245,147.119311632,108.140843517,25.0491,13.9293681154
 02/15  11:00:00,41.6672416989,3.87181105668,0.00765573542664,0.0,9.17985065927,26.9147,166.803440907,112.303784247,41.7485,12.7511566605
 02/15  12:00:00,42.4324827206,3.87181105668,0.0,0.0,9.17985065927,26.9147,161.940832305,105.684700028,41.7485,14.5076322763
 02/15  13:00:00,41.7127709978,3.87181105668,0.0,0.0,9.17985065927,26.9147,150.300281098,95.8017113044,41.7485,12.750069794
 02/15  14:00:00,34.1882890322,3.87181105668,0.0,0.0,9.17985065927,19.4245,144.381004132,99.9817793905,33.3988,11.0004247415
 02/15  15:00:00,34.1873748641,3.87181105668,0.0,0.0,9.17985065927,19.4245,142.273936276,107.972523131,25.0491,9.25231314536
 02/15  16:00:00,34.1747350633,3.87181105668,0.0,0.0,9.17985065927,19.4245,155.612452135,112.386474129,33.3988,9.82717800618
 02/15  17:00:00,41.6005421996,3.87181105668,0.00433405117492,0.0,9.17985065927,26.9147,173.104435203,113.177761005,50.0982,9.82847419755
 02/15  18:00:00,45.8431594905,3.87181105668,0.0,0.0,9.17985065927,26.9147,172.665033226,109.816297937,50.0982,12.7505352892
 02/15  19:00:00,45.8505723605,3.87181105668,0.00141596932869,0.0,9.17985065927,26.9147,170.395954751,103.421484588,50.0982,16.8762701632
 02/15  20:00:00,38.4932361598,3.87181105668,0.0,0.0,9.17985065927,19.4245,157.428361283,104.799694304,33.3988,19.229866979
 02/15  21:00:00,38.4748345629,3.87181105668,0.0,0.0,9.17985065927,19.4245,153.911442557,104.823038362,33.3988,15.6896041951
 02/15  22:00:00,38.4055680425,3.87181105668,0.0,0.0,9.17985065927,19.4245,156.513229951,114.00523503,25.0491,17.4588949205
 02/15  23:00:00,38.296899394,3.87181105668,0.0,0.0,9.17985065927,19.4245,149.842107465,119.215393424,16.6994,13.9273140408
 02/15  24:00:00,39.1069719216,3.87181105668,0.0,0.0,9.17985065927,19.4245,141.852177653,125.417314601,8.3497,8.0851630524
 02/16  01:00:00,22.3466899737,3.87181105668,0.0,0.0,4.58992532963,8.1892,145.045152769,135.358366242,3.33988,6.34690652756
 02/16  02:00:00,14.6223387222,0.0,0.0,0.0,1.52997510988,7.4902,3.93196864695,0.0,3.33988,0.59208864695
 02/16  03:00:00,14.6405720704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6535281013,0.0,0.0,0.0,1.52997510988,7.4902,3.9319745508,0.0,3.33988,0.592094550796
 02/16  05:00:00,14.8043916478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.4578973303,3.87181105668,0.00821700665719,0.0,4.58992532963,8.1892,149.948409677,141.006660975,8.3497,0.592048702316
 02/16  07:00:00,36.3012729945,3.87181105668,0.0104669912805,0.0,9.17985065927,19.4245,154.123751405,132.809279458,16.6994,4.6150719467
 02/16  08:00:00,41.6515912859,3.87181105668,0.0117709454362,0.0,9.17985065927,26.9147,164.924366011,120.642100859,25.0491,19.2331651516
 02/16  09:00:00,41.6590844294,3.87181105668,0.0,0.0,9.17985065927,26.9147,168.175679198,117.900054279,33.3988,16.8768249185
 02/16  10:00:00,34.1721357966,3.87181105668,0.0,0.0,9.17985065927,19.4245,155.766029734,116.209986034,25.0491,14.5069437003
 02/16  11:00:00,41.6661077255,3.87181105668,0.00792333259653,0.0,9.17985065927,26.9147,169.048616717,114.548434674,41.7485,12.7516820425
 02/16  12:00:00,42.4329514337,3.87181105668,0.0,0.0,9.17985065927,26.9147,161.875113725,106.197850855,41.7485,13.9287628699
 02/16  13:00:00,41.7142296959,3.87181105668,0.0,0.0,9.17985065927,26.9147,153.533917801,99.035393313,41.7485,12.7500244882
 02/16  14:00:00,34.1889408735,3.87181105668,0.0,0.0,9.17985065927,19.4245,144.054934188,99.6590794503,33.3988,10.9970547382
 02/16  15:00:00,34.1880223771,3.87181105668,0.0,0.0,9.17985065927,19.4245,138.8515489,103.974804368,25.0491,9.82764453174
 02/16  16:00:00,34.1750764657,3.87181105668,0.0,0.0,9.17985065927,19.4245,151.339723649,108.111164619,33.3988,9.82975902925
 02/16  17:00:00,41.6035444945,3.87181105668,0.00453943808942,0.0,9.17985065927,26.9147,165.991231617,106.6410662,50.0982,9.25196541697
 02/16  18:00:00,45.8464832637,3.87181105668,0.0,0.0,9.17985065927,26.9147,164.437570036,101.588714046,50.0982,12.7506559899
 02/16  19:00:00,45.855489761,3.87181105668,0.00323957261146,0.0,9.17985065927,26.9147,161.36596574,93.807741742,50.0982,17.4600239979
 02/16  20:00:00,38.497453054,3.87181105668,0.0,0.0,9.17985065927,19.4245,145.147093999,93.1004175793,33.3988,18.6478764197
 02/16  21:00:00,38.4796428871,3.87181105668,0.0,0.0,9.17985065927,19.4245,141.370448257,92.2819097177,33.3988,15.6897385396
 02/16  22:00:00,38.4096978303,3.87181105668,0.0,0.0,9.17985065927,19.4245,139.861181523,97.3529955059,25.0491,17.4590860168
 02/16  23:00:00,38.3004341593,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.900299989,98.6908554498,16.6994,14.5100445394
 02/16  24:00:00,39.1106360826,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.755593205,101.320735219,8.3497,8.08515798606
 02/17  01:00:00,22.3520510874,3.87181105668,0.0,0.0,4.58992532963,8.1892,119.100093156,109.411856879,3.33988,6.34835627774
 02/17  02:00:00,14.6354436021,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.657677241,0.0,0.0,0.0,1.52997510988,7.4902,3.93194209897,0.0,3.33988,0.592062098974
 02/17  04:00:00,14.6719456724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.339596002,0.0,0.0,0.0,1.52997510988,7.4902,3.93194801822,0.0,3.33988,0.592068018221
 02/17  06:00:00,22.9825359242,3.87181105668,0.00615602890137,0.0,4.58992532963,8.1892,109.651786162,101.282086162,8.3497,0.02
 02/17  07:00:00,36.5421156695,3.87181105668,0.0120799973661,0.0,9.17985065927,19.4245,115.63167743,93.7424277881,16.6994,5.18984964232
 02/17  08:00:00,41.6695973613,3.87181105668,0.0143053703946,0.0,9.17985065927,26.9147,128.565578721,84.8709644799,25.0491,18.6455142416
 02/17  09:00:00,41.6757074255,3.87181105668,0.0,0.0,9.17985065927,26.9147,133.317488248,82.4609168069,33.3988,17.4577714414
 02/17  10:00:00,34.1903760578,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.741199342,80.7623894247,25.0491,13.9297099168
 02/17  11:00:00,41.6836368667,3.87181105668,0.00383688292011,0.0,9.17985065927,26.9147,135.705775107,81.2062590482,41.7485,12.7510160592
 02/17  12:00:00,42.4517150596,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.864529856,73.6080348576,41.7485,14.5079949983
 02/17  13:00:00,41.7317424333,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.232028021,67.7326777411,41.7485,12.7508502801
 02/17  14:00:00,34.2081772856,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.804010499,71.4050459819,33.3988,11.0001645173
 02/17  15:00:00,34.2065348926,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.751138579,78.4499332421,25.0491,9.25210533724
 02/17  16:00:00,34.1922522354,3.87181105668,0.0,0.0,9.17985065927,19.4245,126.486279215,83.2595879355,33.3988,9.82789127977
 02/17  17:00:00,41.6275381806,3.87181105668,0.0116131671811,0.0,9.17985065927,26.9147,140.825764711,80.8971232192,50.0982,9.83044149149
 02/17  18:00:00,45.8678333371,3.87181105668,0.00366552873645,0.0,9.17985065927,26.9147,136.783149476,73.9359646251,50.0982,12.7489848511
 02/17  19:00:00,45.8783158567,3.87181105668,0.00420778019807,0.0,9.17985065927,26.9147,133.313789128,66.3399634104,50.0982,16.8756257178
 02/17  20:00:00,38.379184686,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.429187123,67.7994854119,33.3988,19.230901711
 02/17  21:00:00,38.3704067031,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.224935957,68.1358229095,33.3988,15.6903130476
 02/17  22:00:00,38.3288999477,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.897842242,74.3903625166,25.0491,17.4583797252
 02/17  23:00:00,38.3213094748,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.036751711,77.4104987061,16.6994,13.9268530046
 02/17  24:00:00,39.1285619673,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.462705486,80.0281221669,8.3497,8.08488331905
 02/18  01:00:00,22.3678197992,3.87181105668,0.0,0.0,4.58992532963,8.1892,97.4553607227,87.7688060916,3.33988,6.34667463113
 02/18  02:00:00,14.6596693435,0.0,0.0,0.0,1.52997510988,7.4902,3.93196560603,0.0,3.33988,0.592085606033
 02/18  03:00:00,14.683884083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  04:00:00,14.697422299,0.0,0.0,0.0,1.52997510988,7.4902,3.93195429571,0.0,3.33988,0.592074295707
 02/18  05:00:00,14.8492337799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.4885763242,3.87181105668,0.00664942941344,0.0,4.58992532963,8.1892,95.7016512595,86.7598710655,8.3497,0.592080193978
 02/18  07:00:00,36.3317403635,3.87181105668,0.0143539817365,0.0,9.17985065927,19.4245,102.826342411,81.5120838453,16.6994,4.61485856615
 02/18  08:00:00,41.6793876842,3.87181105668,0.0099584704732,0.0,9.17985065927,26.9147,99.834603294,69.5953225776,25.0491,5.19018071636
 02/18  09:00:00,41.6907219343,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.866437067,65.8528408872,33.3988,4.61479617953
 02/18  10:00:00,34.2139685576,3.87181105668,0.00176573695525,0.0,9.17985065927,19.4245,107.652134325,66.9122041979,25.0491,15.6908301271
 02/18  11:00:00,41.7071477071,3.87181105668,0.00437206192135,0.0,9.17985065927,26.9147,125.431240624,69.1759047484,41.7485,14.5068358751
 02/18  12:00:00,42.4665844494,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.955677686,63.5147910383,41.7485,15.692386648
 02/18  13:00:00,41.7447113551,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.223360732,64.7848176815,41.7485,15.6900430505
