Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  14:00:00,34.2172173508,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.502739543,70.5953954213,33.3988,14.5085441214
 02/18  15:00:00,34.2161538427,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.070726012,78.2708789671,25.0491,12.750747045
 02/18  16:00:00,34.2023225402,3.87181105668,0.0,0.0,9.17985065927,19.4245,126.749154657,81.1787723442,33.3988,12.1715823124
 02/18  17:00:00,41.6334777065,3.87181105668,0.00877092619005,0.0,9.17985065927,26.9147,141.541918187,79.866915089,50.0982,11.5768030979
 02/18  18:00:00,45.869247432,3.87181105668,0.0,0.0,9.17985065927,26.9147,140.009295373,77.1601136909,50.0982,12.7509816825
 02/18  19:00:00,45.8785120111,3.87181105668,0.00395780988252,0.0,9.17985065927,26.9147,133.931883379,66.9574456906,50.0982,16.876237688
 02/18  20:00:00,38.5221933713,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.768311719,63.9115404241,33.3988,17.4579712947
 02/18  21:00:00,38.5037711303,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.015411722,67.9280478333,33.3988,15.6885638886
 02/18  22:00:00,38.4316399617,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.274838976,71.7680508063,25.0491,17.4576881701
 02/18  23:00:00,38.3203556344,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.094766162,75.6465514102,16.6994,12.7488147517
 02/18  24:00:00,39.1270701478,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.2790043901,80.0994474095,8.3497,9.82985698059
 02/19  01:00:00,22.3646529361,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.102273019,91.2542604633,3.33988,7.50813255529
 02/19  02:00:00,14.6573501173,0.0,0.0,0.0,1.52997510988,7.4902,3.93197161218,0.0,3.33988,0.592091612177
 02/19  03:00:00,14.6803555309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6925967035,0.0,0.0,0.0,1.52997510988,7.4902,3.93196719633,0.0,3.33988,0.59208719633
 02/19  05:00:00,14.8433399525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.4767267283,3.87181105668,0.00540324586384,0.0,4.58992532963,8.1892,113.260964841,104.319171768,8.3497,0.592093072973
 02/19  07:00:00,36.3111517965,3.87181105668,0.00758528277215,0.0,9.17985065927,19.4245,129.407674284,108.092815107,16.6994,4.61545917623
 02/19  08:00:00,41.65859651,3.87181105668,0.00607169235807,0.0,9.17985065927,26.9147,124.275124298,94.0358207718,25.0491,5.19020352667
 02/19  09:00:00,41.6724027439,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.262127419,84.2474835982,33.3988,4.61584382066
 02/19  10:00:00,34.1879947464,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.526128156,82.285913767,25.0491,5.19111438936
 02/19  11:00:00,41.6878879994,3.87181105668,0.00402803391618,0.0,9.17985065927,26.9147,134.644416605,77.2050711346,41.7485,15.6908454702
 02/19  12:00:00,42.4604822145,3.87181105668,0.0,0.0,9.17985065927,26.9147,126.575907788,69.1367596969,41.7485,15.6906480909
 02/19  13:00:00,41.7447591291,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.648695731,61.1504641219,41.7485,12.7497316091
 02/19  14:00:00,34.227063851,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.759202774,59.609716334,33.3988,12.7506864397
 02/19  15:00:00,34.2256143585,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.7293912771,64.8505565423,25.0491,9.82973473477
 02/19  16:00:00,34.2106380943,3.87181105668,0.0,0.0,9.17985065927,19.4245,111.383004732,68.733691539,33.3988,9.25051319274
 02/19  17:00:00,41.6409789977,3.87181105668,0.00595318768224,0.0,9.17985065927,26.9147,126.616439757,66.68943171,50.0982,9.82880804667
 02/19  18:00:00,45.8751536407,3.87181105668,0.0,0.0,9.17985065927,26.9147,133.203799327,70.3547579329,50.0982,12.7508413938
 02/19  19:00:00,45.8827777692,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.830441883,64.0425270578,50.0982,15.689714825
 02/19  20:00:00,38.5324664457,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.345615192,60.2542606063,33.3988,15.6925545858
 02/19  21:00:00,38.5145772549,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.335076874,59.1852540531,33.3988,12.751022821
 02/19  22:00:00,38.4427026797,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.458384289,66.7170233536,25.0491,15.6922609354
 02/19  23:00:00,38.338173116,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.0979238706,67.6472769734,16.6994,12.7512468971
 02/19  24:00:00,39.1422248681,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.1139807079,66.4168142022,8.3497,6.3474665057
 02/20  01:00:00,22.3951256641,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.4912657291,74.0646183106,3.33988,8.08676741847
 02/20  02:00:00,14.6894782044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  03:00:00,14.7135932565,0.0,0.0,0.0,1.52997510988,7.4902,3.93193105239,0.0,3.33988,0.592051052394
 02/20  04:00:00,14.7264491062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8725540163,0.0,0.0,0.0,1.52997510988,7.4902,3.93193698923,0.0,3.33988,0.592056989232
 02/20  06:00:00,22.4911601224,3.87181105668,0.00196502821184,0.0,4.58992532963,8.1892,92.0609502709,83.6912502709,8.3497,0.02
 02/20  07:00:00,36.3262125778,3.87181105668,0.00905910536921,0.0,9.17985065927,19.4245,105.390628708,83.5004569287,16.6994,5.1907717798
 02/20  08:00:00,41.6818385981,3.87181105668,0.00983333968982,0.0,9.17985065927,26.9147,97.330399214,67.6663269816,25.0491,4.61497223237
 02/20  09:00:00,41.7134256271,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.8514571181,55.26224327,33.3988,5.19041384808
 02/20  10:00:00,34.2353875578,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.3425895823,57.6778577409,25.0491,4.61563184139
 02/20  11:00:00,41.7508029194,3.87181105668,0.0161756615622,0.0,9.17985065927,26.9147,108.137751752,50.6984801518,41.7485,15.6907716001
 02/20  12:00:00,42.4877759456,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.794976187,44.7742264858,41.7485,16.2722497015
 02/20  13:00:00,41.7954578792,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.8454425676,39.9242827632,41.7485,12.1726598044
 02/20  14:00:00,34.2711469266,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.0571907381,42.9075234174,33.3988,12.7508673208
 02/20  15:00:00,34.2604728059,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.1719430452,51.2941676831,25.0491,9.82867536208
 02/20  16:00:00,34.2450789935,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.9453045786,55.2946404066,33.3988,9.25186417197
 02/20  17:00:00,41.6668966003,3.87181105668,0.00423757923616,0.0,9.17985065927,26.9147,115.871391567,55.9460811697,50.0982,9.82711039724
 02/20  18:00:00,45.9007852816,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.488289095,58.6386526081,50.0982,12.7514364865
 02/20  19:00:00,45.8964872785,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.598970262,58.8104580613,50.0982,15.6903122006
 02/20  20:00:00,38.5244403865,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.331556863,65.242346181,33.3988,15.6904106821
 02/20  21:00:00,38.5039444962,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.636877884,67.4879110884,33.3988,12.7501667955
 02/20  22:00:00,38.4303397326,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.146683867,76.4074181771,25.0491,15.6901656903
 02/20  23:00:00,38.3176005468,3.87181105668,0.0,0.0,9.17985065927,19.4245,111.611838825,82.1634615292,16.6994,12.7489772957
 02/20  24:00:00,39.1220800592,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.282198517,88.5841975707,8.3497,6.34830094668
 02/21  01:00:00,22.3607922769,3.87181105668,0.0,0.0,4.58992532963,8.1892,96.034754173,86.3471654319,3.33988,6.34770874107
 02/21  02:00:00,14.6694837376,0.0,0.0,0.0,1.52997510988,7.4902,3.93196674548,0.0,3.33988,0.592086745481
 02/21  03:00:00,14.6903681663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.70049117,0.0,0.0,0.0,1.52997510988,7.4902,3.93196233087,0.0,3.33988,0.592082330874
 02/21  05:00:00,15.3632062015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,22.9917221191,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.778650165,93.8368619483,8.3497,0.592088216206
 02/21  07:00:00,36.5477223778,3.87181105668,0.00827429326977,0.0,9.17985065927,19.4245,115.159399749,93.8446310606,16.6994,4.61536868888
 02/21  08:00:00,41.6772973061,3.87181105668,0.0119219676737,0.0,9.17985065927,26.9147,127.240848289,82.9618302831,25.0491,19.2299180062
 02/21  09:00:00,41.6982899534,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.900838467,67.6255712099,33.3988,16.8764672571
 02/21  10:00:00,34.2357767357,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.5209355799,58.9635804725,25.0491,14.5082551074
 02/21  11:00:00,41.7402718632,3.87181105668,0.00414876273765,0.0,9.17985065927,26.9147,108.730391301,54.2306328173,41.7485,12.7512584841
 02/21  12:00:00,42.4923170686,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.1544586255,41.4778688645,41.7485,13.928089761
 02/21  13:00:00,41.8035876083,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.2767706932,32.7780939655,41.7485,12.7501767277
 02/21  14:00:00,34.2722454166,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.8542134003,38.4592908189,33.3988,10.9961225814
 02/21  15:00:00,34.2602772737,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.8795278211,49.0017060618,25.0491,9.82872175937
 02/21  16:00:00,34.2421861698,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.7622463547,55.1119122253,33.3988,9.25153412943
 02/21  17:00:00,41.6711359135,3.87181105668,0.00611289952605,0.0,9.17985065927,26.9147,113.201258865,53.2739841464,50.0982,9.82907471873
 02/21  18:00:00,44.8439026095,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.70900786,53.8589662591,50.0982,12.7518416014
 02/21  19:00:00,45.906410223,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.291327079,50.7342353289,50.0982,17.4588917501
 02/21  20:00:00,38.4057845646,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.202920722,52.159993634,33.3988,18.644127088
 02/21  21:00:00,38.3960292647,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.280902402,52.1925006038,33.3988,15.689601798
 02/21  22:00:00,38.356163286,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.283882445,58.7763443108,25.0491,17.4584381342
 02/21  23:00:00,38.3485420828,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.0193114013,62.3904162093,16.6994,13.929495192
 02/21  24:00:00,39.1469422075,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.3224715897,65.8864738243,8.3497,8.08629776536
 02/22  01:00:00,22.3966773047,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.9647320214,73.7020355759,3.33988,6.92281644547
 02/22  02:00:00,14.6915256639,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.7107515563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  04:00:00,14.7201307117,0.0,0.0,0.0,1.52997510988,7.4902,3.93193935884,0.0,3.33988,0.592059358837
 02/22  05:00:00,14.8714792732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  06:00:00,22.5023697445,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.1386923861,80.1969271054,8.3497,0.592065280679
 02/22  07:00:00,36.3510351579,3.87181105668,0.0150376022372,0.0,9.17985065927,19.4245,96.6272446061,75.3122473115,16.6994,4.61559729456
 02/22  08:00:00,41.7139908471,3.87181105668,0.0173484248669,0.0,9.17985065927,26.9147,108.265903333,63.9850872557,25.0491,19.2317160777
 02/22  09:00:00,41.7269936132,3.87181105668,0.00185864891667,0.0,9.17985065927,26.9147,109.290648514,59.0163662967,33.3988,16.8754822171
 02/22  10:00:00,34.2472750013,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.5944697818,57.038591877,25.0491,14.5067779048
 02/22  11:00:00,41.7439476307,3.87181105668,0.00484645616535,0.0,9.17985065927,26.9147,112.286746802,57.7879508216,41.7485,12.7502959805
 02/22  12:00:00,42.4902950802,3.87181105668,0.0,0.0,9.17985065927,26.9147,105.903730475,50.2273697478,41.7485,13.927860727
 02/22  13:00:00,41.793457912,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.5541814771,43.0554295566,41.7485,12.7502519205
 02/22  14:00:00,34.2711009921,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.9150815682,46.519478428,33.3988,10.9968031401
 02/22  15:00:00,34.27001405,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.6947593135,52.8170633329,25.0491,9.82859598056
 02/22  16:00:00,34.2559662384,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.493603426,57.8429010234,33.3988,9.25190240308
 02/22  17:00:00,41.6948583509,3.87181105668,0.0147994306455,0.0,9.17985065927,26.9147,115.656195516,55.731504934,50.0982,9.8264905816
 02/22  18:00:00,44.8714817518,3.87181105668,0.00423228017276,0.0,9.17985065927,26.9147,113.322551092,50.4717918695,50.0982,12.7525592222
 02/22  19:00:00,45.9388861086,3.87181105668,0.00496229729174,0.0,9.17985065927,26.9147,111.383533244,43.8278956224,50.0982,17.4574376219
 02/22  20:00:00,38.5865107117,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.2770285371,42.2347961236,33.3988,18.6434324135
 02/22  21:00:00,38.5728147017,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.3679848326,40.2802685883,33.3988,15.6889162443
 02/22  22:00:00,38.5063660502,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.5998279189,44.0931798141,25.0491,17.4575481047
 02/22  23:00:00,38.3981520965,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.0969251525,47.4688205761,16.6994,13.9287045764
 02/22  24:00:00,39.1729031401,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.904380051,53.4688601855,8.3497,8.08581986547
 02/23  01:00:00,22.4283072227,3.87181105668,0.0,0.0,4.58992532963,8.1892,73.7862946263,64.0990927301,3.33988,6.34732189622
 02/23  02:00:00,14.7167907559,0.0,0.0,0.0,1.52997510988,7.4902,3.93197075489,0.0,3.33988,0.592090754887
 02/23  03:00:00,14.7344107162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.7403387953,0.0,0.0,0.0,1.52997510988,7.4902,3.93195945305,0.0,3.33988,0.592079453051
 02/23  05:00:00,14.8927156569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.5273485726,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.2682856955,72.3265003535,8.3497,0.592085341974
 02/23  07:00:00,36.3792295469,3.87181105668,0.0166883628721,0.0,9.17985065927,19.4245,88.7489172112,67.4342281455,16.6994,4.6152890657
 02/23  08:00:00,41.7454099952,3.87181105668,0.022454433982,0.0,9.17985065927,26.9147,100.637255473,56.3537577061,25.0491,19.2343977672
 02/23  09:00:00,41.7546969876,3.87181105668,0.00510842404045,0.0,9.17985065927,26.9147,101.230463509,50.9567943275,33.3988,16.8748691818
 02/23  10:00:00,34.2757134066,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.5553808709,47.999052421,25.0491,14.5072284499
 02/23  11:00:00,41.7791352323,3.87181105668,0.010946335326,0.0,9.17985065927,26.9147,101.954797542,47.4557580047,41.7485,12.7505395369
 02/23  12:00:00,42.5102206492,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.0070086663,39.3318644922,41.7485,13.9266441742
 02/23  13:00:00,41.8258614123,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.5034504121,32.006137358,41.7485,12.7488130541
 02/23  14:00:00,34.3040396977,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.456494598,35.0594116787,33.3988,10.9982829193
 02/23  15:00:00,34.3029157386,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6449593346,41.7665772524,25.0491,9.82928208212
 02/23  16:00:00,34.2859079996,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.3760255743,47.7266712826,33.3988,9.25055429179
 02/23  17:00:00,41.714290786,3.87181105668,0.0126033639198,0.0,9.17985065927,26.9147,108.898105811,48.9715917205,50.0982,9.82831409007
 02/23  18:00:00,44.8784268877,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.68400996,47.8350693096,50.0982,12.7507406505
 02/23  19:00:00,45.9423043657,3.87181105668,0.00481486721606,0.0,9.17985065927,26.9147,109.722823444,42.7510411386,50.0982,16.873582305
 02/23  20:00:00,38.5817562266,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.6030728795,43.9770069095,33.3988,19.22726597
 02/23  21:00:00,38.5415263523,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.994050143,51.9068851503,33.3988,15.688364993
 02/23  22:00:00,38.4494758587,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.595725461,63.0890186341,25.0491,17.4576068269
 02/23  23:00:00,38.3220032884,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.601486369,71.975713838,16.6994,13.9263725305
 02/23  24:00:00,39.122453538,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.8245378346,81.3896260221,8.3497,8.08521181249
 02/24  01:00:00,22.3569120307,3.87181105668,0.0,0.0,4.58992532963,8.1892,100.733176487,91.0458418558,3.33988,6.34745463086
 02/24  02:00:00,14.6512121386,0.0,0.0,0.0,1.52997510988,7.4902,3.93195000531,0.0,3.33988,0.592070005311
 02/24  03:00:00,14.6740813711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  04:00:00,14.6868695878,0.0,0.0,0.0,1.52997510988,7.4902,3.93195591198,0.0,3.33988,0.592075911984
 02/24  05:00:00,15.3523193681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  06:00:00,22.9837868573,3.87181105668,0.00089339631055,0.0,4.58992532963,8.1892,109.152929196,100.783229196,8.3497,0.02
 02/24  07:00:00,35.4811877314,3.87181105668,0.00784865591787,0.0,9.17985065927,19.4245,119.70729039,97.818893336,16.6994,5.18899705396
 02/24  08:00:00,41.6669521789,3.87181105668,0.0120825768212,0.0,9.17985065927,26.9147,129.639046154,85.9417653762,25.0491,18.6481807782
 02/24  09:00:00,41.6768816545,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.296988508,79.4400802982,33.3988,17.4581082099
 02/24  10:00:00,34.192239959,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.611208355,76.0515102031,25.0491,14.510598152
 02/24  11:00:00,41.6819990845,3.87181105668,0.0037399617866,0.0,9.17985065927,26.9147,127.8651468,73.9448619498,41.7485,12.1717848504
 02/24  12:00:00,42.4509658004,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.706816978,65.4512403685,41.7485,14.5070766098
 02/24  13:00:00,41.733639974,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.35629893,57.8580681617,41.7485,12.749730768
 02/24  14:00:00,34.21096412,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.668912326,61.2703691951,33.3988,10.9997431312
 02/24  15:00:00,34.2085514681,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.998384472,67.6976486587,25.0491,9.25163581366
 02/24  16:00:00,34.1937050728,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.947430557,75.7196404553,33.3988,9.82899010154
 02/24  17:00:00,41.6267224701,3.87181105668,0.00570223643879,0.0,9.17985065927,26.9147,132.239592543,72.8896679848,50.0982,9.25172455831
 02/24  18:00:00,44.811545576,3.87181105668,0.0,0.0,9.17985065927,26.9147,128.978264075,66.1292662076,50.0982,12.7507978674
 02/24  19:00:00,45.8872867816,3.87181105668,0.00408946795917,0.0,9.17985065927,26.9147,124.500550889,56.945716215,50.0982,17.4566346737
 02/24  20:00:00,38.3911388387,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.774404129,56.7257546777,33.3988,18.6498494518
 02/24  21:00:00,38.3838440434,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.814444879,56.7250664301,33.3988,15.6905784487
 02/24  22:00:00,38.3345827104,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.406911359,65.8974054203,25.0491,17.4604059391
 02/24  23:00:00,38.3198815392,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.976554826,73.7674995016,16.6994,14.5096553246
 02/24  24:00:00,39.1253247841,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.3808293223,78.9465873304,8.3497,8.0845419919
 02/25  01:00:00,22.3621343598,3.87181105668,0.0,0.0,4.58992532963,8.1892,96.5857327409,86.8972306508,3.33988,6.34862209017
 02/25  02:00:00,14.6538420936,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  03:00:00,14.6771857064,0.0,0.0,0.0,1.52997510988,7.4902,3.93193991689,0.0,3.33988,0.592059916886
 02/25  04:00:00,14.6896307855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,14.8400437618,0.0,0.0,0.0,1.52997510988,7.4902,3.93194583961,0.0,3.33988,0.592065839606
 02/25  06:00:00,22.4747635946,3.87181105668,0.00520702512342,0.0,4.58992532963,8.1892,102.981239442,94.6115394416,8.3497,0.02
 02/25  07:00:00,35.2564583156,3.87181105668,0.0118002218059,0.0,9.17985065927,19.4245,114.008663786,92.1186522973,16.6994,5.19061148901
 02/25  08:00:00,41.6548776174,3.87181105668,0.00593351939723,0.0,9.17985065927,26.9147,111.278697876,81.6153016063,25.0491,4.61429627005
 02/25  09:00:00,41.6639302654,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.214982055,79.6257947248,33.3988,5.19038733064
 02/25  10:00:00,34.1821985876,3.87181105668,0.000716391225402,0.0,9.17985065927,19.4245,119.954738328,79.2150325743,25.0491,15.6906057539
 02/25  11:00:00,41.676037811,3.87181105668,0.00240321535313,0.0,9.17985065927,26.9147,135.610809003,79.9335996622,41.7485,13.9287093411
 02/25  12:00:00,42.4447165089,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.247743975,73.8080969559,41.7485,15.6911470192
 02/25  13:00:00,41.7205466646,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.555885905,72.1189166795,41.7485,15.6884692255
 02/25  14:00:00,34.1967886445,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.09551241,73.1889607553,33.3988,14.5077516544
 02/25  15:00:00,34.1983174855,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.74307545,75.9434045814,25.0491,12.7505708684
 02/25  16:00:00,34.186796789,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.923986751,77.3535522349,33.3988,12.1716345164
 02/25  17:00:00,41.6123109731,3.87181105668,0.00251172583568,0.0,9.17985065927,26.9147,140.892113822,79.2169302195,50.0982,11.5769836021
 02/25  18:00:00,44.7942281478,3.87181105668,0.0,0.0,9.17985065927,26.9147,146.685689932,84.4158818775,50.0982,12.1716080542
 02/25  19:00:00,45.8592431477,3.87181105668,0.0,0.0,9.17985065927,26.9147,148.257735163,80.7012955978,50.0982,17.4582395648
 02/25  20:00:00,38.5012419034,3.87181105668,0.0,0.0,9.17985065927,19.4245,133.173098015,82.316659758,33.3988,17.4576382566
 02/25  21:00:00,38.4814465495,3.87181105668,0.0,0.0,9.17985065927,19.4245,137.414394497,88.3239388382,33.3988,15.691655659
 02/25  22:00:00,38.412385033,3.87181105668,0.0,0.0,9.17985065927,19.4245,134.914519961,92.4069694566,25.0491,17.4584505044
 02/25  23:00:00,38.3034975464,3.87181105668,0.0,0.0,9.17985065927,19.4245,125.380716014,96.453905636,16.6994,12.2274103776
 02/25  24:00:00,39.1133871489,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.842710572,103.722728925,8.3497,9.77028164732
 02/26  01:00:00,22.3544355857,3.87181105668,0.0,0.0,4.58992532963,8.1892,131.103986946,119.677034379,3.33988,8.08707256739
 02/26  02:00:00,14.6336845754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  03:00:00,14.652164124,0.0,0.0,0.0,1.52997510988,7.4902,3.93195322763,0.0,3.33988,0.592073227627
 02/26  04:00:00,14.663733435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  05:00:00,14.8133238345,0.0,0.0,0.0,1.52997510988,7.4902,3.93195912918,0.0,3.33988,0.59207912918
 02/26  06:00:00,22.464490101,3.87181105668,0.011233688068,0.0,4.58992532963,8.1892,142.715828207,134.346128207,8.3497,0.02
 02/26  07:00:00,35.2459006894,3.87181105668,0.0107696645488,0.0,9.17985065927,19.4245,147.947289349,126.058052948,16.6994,5.18983640137
 02/26  08:00:00,41.6464024268,3.87181105668,0.00656946878453,0.0,9.17985065927,26.9147,139.501530925,109.837263545,25.0491,4.61516737983
 02/26  09:00:00,41.6555504011,3.87181105668,0.0,0.0,9.17985065927,26.9147,142.594080509,104.004690365,33.3988,5.19059014363
 02/26  10:00:00,34.168190716,3.87181105668,0.0,0.0,9.17985065927,19.4245,138.937120923,109.272261983,25.0491,4.61575893942
 02/26  11:00:00,41.6668814159,3.87181105668,0.0062764337564,0.0,9.17985065927,26.9147,165.036027012,107.597869625,41.7485,15.689657387
 02/26  12:00:00,42.4361893651,3.87181105668,0.0,0.0,9.17985065927,26.9147,159.950347773,102.512572088,41.7485,15.6892756845
 02/26  13:00:00,41.7145624393,3.87181105668,0.0,0.0,9.17985065927,26.9147,150.604930006,96.1054331089,41.7485,12.7509968967
 02/26  14:00:00,34.190763767,3.87181105668,0.0,0.0,9.17985065927,19.4245,143.293684757,97.1451957282,33.3988,12.7496890292
 02/26  15:00:00,34.1907493823,3.87181105668,0.0,0.0,9.17985065927,19.4245,136.367932516,101.489003267,25.0491,9.82982924943
 02/26  16:00:00,34.1782071999,3.87181105668,0.0,0.0,9.17985065927,19.4245,146.440814789,103.79277507,33.3988,9.24923971911
 02/26  17:00:00,41.608402315,3.87181105668,0.00475874644604,0.0,9.17985065927,26.9147,161.449536816,101.522809917,50.0982,9.82852689935
 02/26  18:00:00,44.792625988,3.87181105668,0.0,0.0,9.17985065927,26.9147,164.702562088,102.432635071,50.0982,12.1717270165
 02/26  19:00:00,45.8564796845,3.87181105668,0.0,0.0,9.17985065927,26.9147,173.689514855,107.900817375,50.0982,15.6904974793
 02/26  20:00:00,38.495301368,3.87181105668,0.0,0.0,9.17985065927,19.4245,164.458639881,114.789062027,33.3988,16.2707778543
 02/26  21:00:00,38.4754345176,3.87181105668,0.0,0.0,9.17985065927,19.4245,160.990256127,115.419874375,33.3988,12.1715817527
 02/26  22:00:00,38.4037652028,3.87181105668,0.0,0.0,9.17985065927,19.4245,166.371206066,125.632496941,25.0491,15.6896091256
 02/26  23:00:00,38.2948878281,3.87181105668,0.0,0.0,9.17985065927,19.4245,160.299028144,130.848001662,16.6994,12.751626482
 02/26  24:00:00,39.1049610836,3.87181105668,0.0,0.0,9.17985065927,19.4245,148.612640029,133.915484002,8.3497,6.34745602649
 02/27  01:00:00,22.3441710532,3.87181105668,0.0,0.0,4.58992532963,8.1892,154.199057234,143.93564719,3.33988,6.92353004442
 02/27  02:00:00,14.6216334072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.6411763078,0.0,0.0,0.0,1.52997510988,7.4902,3.93194504573,0.0,3.33988,0.592065045727
 02/27  04:00:00,14.6555071236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.8084982959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  06:00:00,22.4612669525,3.87181105668,0.00783599440533,0.0,4.58992532963,8.1892,135.266346771,126.324562897,8.3497,0.592083873739
 02/27  07:00:00,35.2457746859,3.87181105668,0.0109616193044,0.0,9.17985065927,19.4245,141.14919644,119.834141884,16.6994,4.61565455536
 02/27  08:00:00,41.6557197107,3.87181105668,0.00671155941082,0.0,9.17985065927,26.9147,144.052848647,99.7745088401,25.0491,19.2292398071
 02/27  09:00:00,41.674862304,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.553195295,86.2787115721,33.3988,16.875683723
 02/27  10:00:00,34.1886609964,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.041987155,80.484209267,25.0491,14.5086778884
 02/27  11:00:00,41.6780719102,3.87181105668,0.00143814987737,0.0,9.17985065927,26.9147,135.490376026,80.9918820258,41.7485,12.7499939997
 02/27  12:00:00,42.4474738167,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.485352449,73.8101086756,41.7485,13.9267437738
 02/27  13:00:00,41.727813631,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.130562272,66.6312980795,41.7485,12.750764192
 02/27  14:00:00,34.2025119264,3.87181105668,0.0,0.0,9.17985065927,19.4245,111.422830892,67.0261497677,33.3988,10.9978811247
 02/27  15:00:00,34.2026535994,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.141571602,74.2641348908,25.0491,9.82833671131
 02/27  16:00:00,34.1890772537,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.247801364,80.5990343012,33.3988,9.24996706329
 02/27  17:00:00,41.6181637005,3.87181105668,0.00366269747479,0.0,9.17985065927,26.9147,138.607869842,78.6802991125,50.0982,9.82937072976
 02/27  18:00:00,44.8042901711,3.87181105668,0.0,0.0,9.17985065927,26.9147,138.998257203,76.7287539684,50.0982,12.1713032344
 02/27  19:00:00,45.8706222152,3.87181105668,0.0,0.0,9.17985065927,26.9147,142.372124178,74.8173009579,50.0982,17.4566232196
 02/27  20:00:00,38.5108569387,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.970802348,77.9225382679,33.3988,18.6494640801
 02/27  21:00:00,38.4909758817,3.87181105668,0.0,0.0,9.17985065927,19.4245,132.520620711,83.431199,33.3988,15.6906217111
 02/27  22:00:00,38.4181415974,3.87181105668,0.0,0.0,9.17985065927,19.4245,133.042556665,90.5368960169,25.0491,17.4565606483
 02/27  23:00:00,38.3064369547,3.87181105668,0.0,0.0,9.17985065927,19.4245,126.415142072,95.2053428125,16.6994,14.5103992593
 02/27  24:00:00,39.1138067677,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.254287029,100.394971957,8.3497,7.50961507235
 02/28  01:00:00,22.3543224207,3.87181105668,0.0,0.0,4.58992532963,8.1892,116.169720957,105.906895835,3.33988,6.92294512217
 02/28  02:00:00,14.6447834703,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.6698516513,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  04:00:00,14.6845873757,0.0,0.0,0.0,1.52997510988,7.4902,3.93195036555,0.0,3.33988,0.592070365545
 02/28  05:00:00,15.351470079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  06:00:00,22.9851527837,3.87181105668,0.00105672335678,0.0,4.58992532963,8.1892,102.993121287,94.0513450166,8.3497,0.592076269885
 02/28  07:00:00,35.4836168988,3.87181105668,0.00783851362692,0.0,9.17985065927,19.4245,109.765277402,88.4505927963,16.6994,4.61528460536
 02/28  08:00:00,41.6698025204,3.87181105668,0.00681525299651,0.0,9.17985065927,26.9147,120.94081107,76.6612015062,25.0491,19.2305095638
 02/28  09:00:00,41.6822509066,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.356111829,74.0820053807,33.3988,16.8753064481
 02/28  10:00:00,34.1939750243,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.43196937,72.8736929628,25.0491,14.5091764077
 02/28  11:00:00,41.6890817316,3.87181105668,0.00937702801105,0.0,9.17985065927,26.9147,127.732397484,73.813197784,41.7485,12.1706996998
 02/28  12:00:00,42.4517517343,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.043175949,66.7886862509,41.7485,14.5059896985
 02/28  13:00:00,41.7345650654,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.328157219,59.8287554008,41.7485,12.7509018185
 02/28  14:00:00,34.2145998033,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.780028484,60.3814874073,33.3988,10.9997410769
 02/28  15:00:00,34.2111776502,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.461087679,67.1610444547,25.0491,9.25094322433
 02/28  16:00:00,34.1920884091,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.183575669,72.9567597351,33.3988,9.82801593395
 02/28  17:00:00,41.6226595905,3.87181105668,0.00538982859824,0.0,9.17985065927,26.9147,132.781886569,73.4325890651,50.0982,9.25109750407
 02/28  18:00:00,44.8076437498,3.87181105668,0.0,0.0,9.17985065927,26.9147,135.685465923,72.836154861,50.0982,12.7511110625
 02/28  19:00:00,45.8739041735,3.87181105668,0.0,0.0,9.17985065927,26.9147,135.671534654,68.1168276612,50.0982,17.4565069932
 02/28  20:00:00,38.3717755554,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.303457731,72.2599673845,33.3988,18.6446903462
 02/28  21:00:00,38.3614306062,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.075936405,73.9869293392,33.3988,15.6902070659
 02/28  22:00:00,38.3206968505,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.142106299,77.636256924,25.0491,17.4567493755
 02/28  23:00:00,38.3161869382,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.487192941,76.8611241532,16.6994,13.9266687882
 02/28  24:00:00,39.1273801246,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.8647987271,76.4306915345,8.3497,8.08440719259
 03/01  01:00:00,22.3791503049,3.87181105668,0.00157502683822,0.0,4.58992532963,8.1892,89.8031254836,80.1155857862,3.33988,6.34765969731
 03/01  02:00:00,14.6877822637,0.0,0.0,0.0,1.52997510988,7.4902,3.93196948275,0.0,3.33988,0.592089482745
 03/01  03:00:00,14.7235641353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.7477645513,0.0,0.0,0.0,1.52997510988,7.4902,3.9319495411,0.0,3.33988,0.592069541098
 03/01  05:00:00,14.9046885744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.5393153604,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.0032574051,67.6335574051,8.3497,0.02
 03/01  07:00:00,35.3398282933,3.87181105668,0.0179049744383,0.0,9.17985065927,19.4245,81.984852847,60.0966140677,16.6994,5.18883877922
 03/01  08:00:00,41.7666816246,3.87181105668,0.020348139881,0.0,9.17985065927,26.9147,90.9487476144,47.2533044621,25.0491,18.6463431522
 03/01  09:00:00,41.7714096064,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.6237136956,44.7676197707,33.3988,17.4572939248
 03/01  10:00:00,34.2869259949,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.643572535,45.6664947245,25.0491,13.9279778106
 03/01  11:00:00,41.7925938706,3.87181105668,0.0143288272733,0.0,9.17985065927,26.9147,99.9515610862,45.4542130318,41.7485,12.7488480544
 03/01  12:00:00,42.5148932547,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.8027308114,37.1244377274,41.7485,13.929793084
 03/01  13:00:00,41.8272498083,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.3714338041,32.8713584498,41.7485,12.7515753543
 03/01  14:00:00,34.3029966091,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.9255203285,37.5304761829,33.3988,10.9962441456
 03/01  15:00:00,34.3006107129,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.8741147113,43.9968489601,25.0491,9.82816575127
 03/01  16:00:00,34.285161292,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.2287893782,48.5789574293,33.3988,9.25103194888
 03/01  17:00:00,41.7038128586,3.87181105668,0.0118988237583,0.0,9.17985065927,26.9147,111.407947565,51.4824358931,50.0982,9.82731167171
 03/01  18:00:00,44.8713885703,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.197703137,49.349545345,50.0982,12.7499577916
 03/01  19:00:00,45.9418875121,3.87181105668,0.0045981565553,0.0,9.17985065927,26.9147,109.653644082,42.6792595801,50.0982,16.8761845023
 03/01  20:00:00,38.5748027321,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.7250083964,46.6174911207,33.3988,18.7087172757
 03/01  21:00:00,38.5574897678,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.105257582,45.4924607125,33.3988,16.2139968695
 03/01  22:00:00,38.4899490686,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.266527095,50.3438779046,25.0491,16.8735491904
 03/01  23:00:00,38.3795183563,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.0448870891,53.8345087761,16.6994,14.510978313
 03/01  24:00:00,39.16170593,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.8565664163,59.997699794,8.3497,7.50916662235
 03/02  01:00:00,22.4111612992,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.6192279607,69.3562511704,3.33988,6.92309679033
 03/02  02:00:00,14.7087282086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.7403136787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  04:00:00,14.7578702996,0.0,0.0,0.0,1.52997510988,7.4902,3.93196280089,0.0,3.33988,0.592082800887
 03/02  05:00:00,14.9101380142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  06:00:00,22.5356831305,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.6503406177,69.7085519322,8.3497,0.592088685486
 03/02  07:00:00,35.3153481094,3.87181105668,0.0105504956686,0.0,9.17985065927,19.4245,87.7173037722,66.4025625449,16.6994,4.61534122726
 03/02  08:00:00,41.7277064081,3.87181105668,0.00723665420664,0.0,9.17985065927,26.9147,101.624458067,57.3430491053,25.0491,19.2323089614
 03/02  09:00:00,41.7438786903,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.056511207,53.7819734288,33.3988,16.875737778
 03/02  10:00:00,34.2690692913,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.7974757671,50.2387813432,25.0491,14.5095944238
 03/02  11:00:00,41.7870907239,3.87181105668,0.00221797731676,0.0,9.17985065927,26.9147,96.4048768341,42.4841521171,41.7485,12.1722247171
 03/02  12:00:00,42.5324924143,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.7797492018,27.5213607188,41.7485,14.509888483
 03/02  13:00:00,41.8729171809,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.865998133,12.945685889,41.7485,12.1718122441
 03/02  14:00:00,34.3596639,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.7968992154,9.82153318372,33.3988,11.5765660317
 03/02  15:00:00,34.3308302617,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.9315365585,25.6318689754,25.0491,9.25056758315
 03/02  16:00:00,34.3020507808,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.7169831501,39.4897191517,33.3988,9.82846399846
 03/02  17:00:00,41.7177160656,3.87181105668,0.00301428417867,0.0,9.17985065927,26.9147,101.675006209,42.325157339,50.0982,9.25164887023
 03/02  18:00:00,44.8791436015,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.834614422,46.9857837698,50.0982,12.7506306519
 03/02  19:00:00,45.9299263272,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.384175778,45.4116437315,50.0982,16.874332047
 03/02  20:00:00,38.5718078887,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.5424470068,46.9153528571,33.3988,19.2282941497
 03/02  21:00:00,38.5533480025,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.1151411626,47.026877831,33.3988,15.6894633315
 03/02  22:00:00,38.4792994193,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.5199054251,53.5957661071,25.0491,16.8750393181
 03/02  23:00:00,38.3682939083,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.4690050623,57.2605396413,16.6994,14.509065421
 03/02  24:00:00,39.1599125384,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.7248430932,60.8671113985,8.3497,7.50803169467
 03/03  01:00:00,22.4124532994,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.0137450782,68.7503308668,3.33988,6.9235342114
 03/03  02:00:00,14.717507096,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  03:00:00,14.741338443,0.0,0.0,0.0,1.52997510988,7.4902,3.93194616645,0.0,3.33988,0.592066166446
 03/03  04:00:00,14.7505708202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  05:00:00,15.4140208201,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,23.0441271975,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.8276789097,70.885893909,8.3497,0.59208500077
 03/03  07:00:00,35.5471855127,3.87181105668,0.0159491939756,0.0,9.17985065927,19.4245,87.6506462592,66.3357006642,16.6994,4.61554559507
 03/03  08:00:00,41.7358820808,3.87181105668,0.0210114043231,0.0,9.17985065927,26.9147,102.005301476,57.7247498404,25.0491,19.231451636
 03/03  09:00:00,41.7354613892,3.87181105668,0.00455536956103,0.0,9.17985065927,26.9147,107.196493588,56.9237822234,33.3988,16.8739113645
 03/03  10:00:00,34.2450638073,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.64279752,58.0827691789,25.0491,14.5109283411
 03/03  11:00:00,41.7417348546,3.87181105668,0.0114838465769,0.0,9.17985065927,26.9147,114.686130298,60.7660891733,41.7485,12.1715411248
 03/03  12:00:00,42.485999336,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.978093329,54.7202586622,41.7485,14.5093346673
 03/03  13:00:00,41.781832855,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.873575385,47.9557703111,41.7485,12.1693050743
 03/03  14:00:00,34.2588229534,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.2821394213,51.307848737,33.3988,11.5754906843
 03/03  15:00:00,34.2571504927,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.9777678804,57.6803134676,25.0491,9.24835441276
 03/03  16:00:00,34.2419614196,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.208378002,61.5575478241,33.3988,9.25203017779
 03/03  17:00:00,41.6781524773,3.87181105668,0.0140240517228,0.0,9.17985065927,26.9147,119.1667035,59.2424693268,50.0982,9.82603417323
 03/03  18:00:00,44.8565790988,3.87181105668,0.00409913176377,0.0,9.17985065927,26.9147,116.662984462,53.814000802,50.0982,12.75078366
 03/03  19:00:00,45.9239709103,3.87181105668,0.00466681925412,0.0,9.17985065927,26.9147,114.584558713,47.6110901448,50.0982,16.8752685677
 03/03  20:00:00,38.4222826132,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.773649584,48.7234772285,33.3988,18.651372356
 03/03  21:00:00,38.4074696028,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.087604124,50.9984243174,33.3988,15.6903798067
 03/03  22:00:00,38.3677524852,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.8636075941,56.3575512128,25.0491,17.4569563813
 03/03  23:00:00,38.3635470697,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.9048809111,58.2757588458,16.6994,13.9297220653
 03/03  24:00:00,39.1597883213,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.5457576228,59.1100986633,8.3497,8.08595895942
 03/04  01:00:00,22.4190372477,3.87181105668,0.0,0.0,4.58992532963,8.1892,74.8862111286,65.1992014776,3.33988,6.34712965101
 03/04  02:00:00,14.7093190944,0.0,0.0,0.0,1.52997510988,7.4902,3.93197161524,0.0,3.33988,0.592091615238
 03/04  03:00:00,14.7302560555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.7430748622,0.0,0.0,0.0,1.52997510988,7.4902,3.93194307003,0.0,3.33988,0.592063070031
 03/04  05:00:00,14.8937242046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.5231880687,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.406668654,72.4648996678,8.3497,0.592068986155
 03/04  07:00:00,35.3057271313,3.87181105668,0.0151444683921,0.0,9.17985065927,19.4245,91.7771783627,70.4628062142,16.6994,4.6149721485
 03/04  08:00:00,41.7120001919,3.87181105668,0.00973934467972,0.0,9.17985065927,26.9147,87.4300429048,57.1907706139,25.0491,5.19017229092
 03/04  09:00:00,41.7281611777,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.0599887956,51.0448385999,33.3988,4.61635019571
 03/04  10:00:00,34.2629474953,3.87181105668,0.000769595281277,0.0,9.17985065927,19.4245,87.0641279296,46.3256830014,25.0491,15.6893449282
 03/04  11:00:00,41.7707515024,3.87181105668,0.00198515295812,0.0,9.17985065927,26.9147,98.1825275044,42.505346538,41.7485,13.9286809664
 03/04  12:00:00,42.5114116436,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.3912079317,31.9531378002,41.7485,15.6895701316
 03/04  13:00:00,41.8240536503,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.6572747406,31.2202817262,41.7485,15.6884930144
 03/04  14:00:00,34.2966944648,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.881443898,33.9752444716,33.3988,14.5073994264
 03/04  15:00:00,34.2996416078,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.5592245153,37.3392171729,25.0491,12.1709073424
 03/04  16:00:00,34.287333872,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.78222597,38.6332441726,33.3988,12.7501817974
 03/04  17:00:00,41.7107889557,3.87181105668,0.00265931387099,0.0,9.17985065927,26.9147,98.7192123294,37.6231954482,50.0982,10.9978168811
 03/04  18:00:00,44.8816740941,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.563113421,43.7142335521,50.0982,12.7506798687
 03/04  19:00:00,45.936387561,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.090304939,41.5361721818,50.0982,17.4559327577
 03/04  20:00:00,38.5772569803,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.6472730519,40.3737003936,33.3988,16.8747726583
 03/04  21:00:00,38.5511669897,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.4669362368,47.378527779,33.3988,15.6896084578
 03/04  22:00:00,38.4827871312,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.2242365083,47.7193817434,25.0491,17.4557547649
 03/04  23:00:00,38.3790371563,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.4053852453,48.5361717359,16.6994,12.1698135093
 03/04  24:00:00,39.1648109571,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.2335544167,53.0570292448,8.3497,9.82682517189
 03/05  01:00:00,22.4229250959,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.5595210082,64.1336888881,3.33988,8.08595212014
 03/05  02:00:00,14.7139056635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.7284543268,0.0,0.0,0.0,1.52997510988,7.4902,3.93193000997,0.0,3.33988,0.592050009973
 03/05  04:00:00,14.7433985887,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8988980472,0.0,0.0,0.0,1.52997510988,7.4902,3.93193594847,0.0,3.33988,0.592055948472
 03/05  06:00:00,22.5295657046,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.2588524609,71.8891524609,8.3497,0.02
 03/05  07:00:00,35.3171317904,3.87181105668,0.0157965080835,0.0,9.17985065927,19.4245,88.5061369697,67.1909257209,16.6994,4.61581124878
 03/05  08:00:00,41.7271024951,3.87181105668,0.00618803804123,0.0,9.17985065927,26.9147,82.3106904233,52.0710570935,25.0491,5.1905333298
 03/05  09:00:00,41.7415161741,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.904931597,48.8901026387,33.3988,4.61602895832
 03/05  10:00:00,34.2632824809,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.6889741756,50.4496961285,25.0491,5.19017804713
 03/05  11:00:00,41.7658499333,3.87181105668,0.00661072223092,0.0,9.17985065927,26.9147,102.75676993,45.3184072285,41.7485,15.6898627015
 03/05  12:00:00,42.5024203982,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.007475059,42.568427585,41.7485,15.690547474
 03/05  13:00:00,41.8116598435,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.040244469,38.5423904036,41.7485,12.7493540654
 03/05  14:00:00,34.278275814,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.0025091843,45.4328014817,33.3988,12.1709077026
 03/05  15:00:00,34.2691623121,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.0972570384,53.2208477117,25.0491,9.82730932667
 03/05  16:00:00,34.2465377077,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.113096263,58.4645234084,33.3988,9.24977285418
 03/05  17:00:00,41.6739325724,3.87181105668,0.00660850363223,0.0,9.17985065927,26.9147,117.789309825,57.861898505,50.0982,9.82921132018
 03/05  18:00:00,43.7951122508,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.148460062,55.8796978336,50.0982,12.1705622279
 03/05  19:00:00,45.9174152394,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.392352224,51.6035260521,50.0982,15.6906261716
 03/05  20:00:00,38.5520878001,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.685671826,53.5981978841,33.3988,15.6886739415
 03/05  21:00:00,38.5276109112,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.257341958,54.10844016,33.3988,12.7501017976
 03/05  22:00:00,38.4554895053,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.405729214,61.668223348,25.0491,15.6884058665
 03/05  23:00:00,38.346236648,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.7655174064,65.3170076783,16.6994,12.749109728
 03/05  24:00:00,39.144255442,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.3990203702,65.7019879942,8.3497,6.34733237597
 03/06  01:00:00,22.3869561918,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.8059856031,76.1180804286,3.33988,6.34802517446
 03/06  02:00:00,14.6728450935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  03:00:00,14.7005888062,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809455,0.0,3.33988,0.592088094547
 03/06  04:00:00,14.71825663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  05:00:00,14.8699864448,0.0,0.0,0.0,1.52997510988,7.4902,3.9319739725,0.0,3.33988,0.592093972505
 03/06  06:00:00,22.505797514,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.6700756508,77.3003756508,8.3497,0.02
 03/06  07:00:00,34.2411603954,3.87181105668,0.0110402369098,0.0,9.17985065927,19.4245,90.0079270749,68.1182845799,16.6994,5.19024249499
 03/06  08:00:00,41.7230045229,3.87181105668,0.00726544431484,0.0,9.17985065927,26.9147,98.2694993498,54.5746708922,25.0491,18.6457284576
 03/06  09:00:00,41.7395048704,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.507348232,51.2335559227,33.3988,16.8749923088
 03/06  10:00:00,34.2564560485,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.4319205931,48.8737617647,25.0491,14.5090588283
 03/06  11:00:00,41.749445394,3.87181105668,0.00457719682181,0.0,9.17985065927,26.9147,103.418312025,49.4991499663,41.7485,12.1706620586
 03/06  12:00:00,42.4898573093,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.6091325812,42.3501718287,41.7485,14.5104607525
 03/06  13:00:00,41.7944876278,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.0753378944,35.155782723,41.7485,12.1710551714
 03/06  14:00:00,34.2690396749,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.492712274,38.0973458647,33.3988,10.9965664092
 03/06  15:00:00,34.266016512,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.0967028946,44.2195927678,25.0491,9.8280101268
 03/06  16:00:00,34.2447570948,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.6488915172,52.0000983655,33.3988,9.2499931517
 03/06  17:00:00,41.6686931559,3.87181105668,0.00330302014511,0.0,9.17985065927,26.9147,111.673346877,51.7459448622,50.0982,9.82920201519
 03/06  18:00:00,43.7913006796,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.021866358,49.752531333,50.0982,12.1711350249
