Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  19:00:00,45.9152678209,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.693715313,45.1403753622,50.0982,17.4551399512
 03/06  20:00:00,38.5557307645,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.734362929,46.693329086,33.3988,18.642233843
 03/06  21:00:00,38.5365516663,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.9334782147,46.8461212817,33.3988,15.688556933
 03/06  22:00:00,38.4645248468,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.1221653162,53.2003995376,25.0491,16.8726657786
 03/06  23:00:00,38.3541651011,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.1930675773,56.9873723652,16.6994,14.5062952121
 03/06  24:00:00,39.1470720965,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6802603296,60.8226686714,8.3497,7.50789165819
 03/07  01:00:00,22.4034312821,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.0250237693,68.7619451951,3.33988,6.92319857422
 03/07  02:00:00,14.7016560107,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  03:00:00,14.7348242242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.7529704909,0.0,0.0,0.0,1.52997510988,7.4902,3.93197203467,0.0,3.33988,0.592092034666
 03/07  05:00:00,15.4181519681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.048713515,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.5101304218,66.5683454171,8.3497,0.592085004706
 03/07  07:00:00,34.4939911388,3.87181105668,0.0155495135252,0.0,9.17985065927,19.4245,83.3104623907,61.995810058,16.6994,4.61525233276
 03/07  08:00:00,41.7459275133,3.87181105668,0.0178934780121,0.0,9.17985065927,26.9147,94.1440953366,50.4460628032,25.0491,18.6489325334
 03/07  09:00:00,41.758826058,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.692799814,44.8387147894,33.3988,17.4552850246
 03/07  10:00:00,34.2763448334,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.2742036727,44.2981489779,25.0491,13.9269546948
 03/07  11:00:00,41.7668359227,3.87181105668,0.00487450366415,0.0,9.17985065927,26.9147,100.875487344,46.3770610849,41.7485,12.7499262592
 03/07  12:00:00,42.5040302838,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.8191764908,39.144052592,41.7485,13.9266238989
 03/07  13:00:00,41.8149812794,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.056283978,32.5577815656,41.7485,12.7500024125
 03/07  14:00:00,34.2909313101,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.526958007,36.1308217963,33.3988,10.9973362108
 03/07  15:00:00,34.2881406058,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.0390970887,42.7392020879,25.0491,9.2507950008
 03/07  16:00:00,34.2746938065,3.87181105668,0.00770509682824,0.0,9.17985065927,19.4245,93.4565790179,50.2289362175,33.3988,9.82884280047
 03/07  17:00:00,41.7084033171,3.87181105668,0.020456119633,0.0,9.17985065927,26.9147,109.05629555,49.708629412,50.0982,9.24946613758
 03/07  18:00:00,43.812115996,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.880192852,47.0328092329,50.0982,12.7491836189
 03/07  19:00:00,45.9365992325,3.87181105668,0.0021611407025,0.0,9.17985065927,26.9147,109.004343461,42.0336572681,50.0982,16.8724861927
 03/07  20:00:00,38.4335638076,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.365993153,43.3173755763,33.3988,18.6498175767
 03/07  21:00:00,38.430493082,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.728762176,40.6419764342,33.3988,15.6879857418
 03/07  22:00:00,38.3922161877,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.0149315631,45.509332442,25.0491,17.4564991211
 03/07  23:00:00,38.3845634515,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.6990273939,49.074085208,16.6994,13.9255421859
 03/07  24:00:00,39.164586205,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.7380823287,55.3034375579,8.3497,8.08494477083
 03/08  01:00:00,22.4225999713,3.87181105668,0.0,0.0,4.58992532963,8.1892,74.4034727928,64.7160950291,3.33988,6.34749776366
 03/08  02:00:00,14.7137721312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  03:00:00,14.722472604,0.0,0.0,0.0,1.52997510988,7.4902,3.9319676969,0.0,3.33988,0.592087696902
 03/08  04:00:00,14.7200826581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  05:00:00,14.8902981192,0.0,0.0,0.0,1.52997510988,7.4902,3.93197358716,0.0,3.33988,0.592093587163
 03/08  06:00:00,22.5360134537,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.4146437075,67.0449437075,8.3497,0.02
 03/08  07:00:00,34.2675772034,3.87181105668,0.0159706473306,0.0,9.17985065927,19.4245,84.190538858,62.301181792,16.6994,5.18995706594
 03/08  08:00:00,41.7365330583,3.87181105668,0.0142857290854,0.0,9.17985065927,26.9147,97.0901374303,53.3966979199,25.0491,18.6443395104
 03/08  09:00:00,41.7532483403,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.0843780282,46.8117539286,33.3988,16.8738240996
 03/08  10:00:00,34.2846147888,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.0842845877,40.9227668509,25.0491,14.1124177368
 03/08  11:00:00,41.7778767639,3.87181105668,0.00261926355495,0.0,9.17985065927,26.9147,95.651280094,41.3345818831,41.7485,12.568198211
 03/08  12:00:00,42.5007758484,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.7903214613,37.1124366252,41.7485,13.9293848361
 03/08  13:00:00,41.8159012733,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.6834517088,29.1844334845,41.7485,12.7505182243
 03/08  14:00:00,34.2925731306,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.3171679356,33.9211085931,33.3988,10.9972593425
 03/08  15:00:00,34.2878842633,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6514237632,42.3512850365,25.0491,9.25103872676
 03/08  16:00:00,34.2675543875,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.2128508287,49.986090432,33.3988,9.82796039669
 03/08  17:00:00,41.6870826573,3.87181105668,0.00658009224324,0.0,9.17985065927,26.9147,111.517930025,52.1684511123,50.0982,9.25127891269
 03/08  18:00:00,43.8061187229,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.406076837,48.558479345,50.0982,12.7493974925
 03/08  19:00:00,45.9368433008,3.87181105668,0.00427567166097,0.0,9.17985065927,26.9147,108.988774463,42.0176200226,50.0982,16.87295444
 03/08  20:00:00,38.578407164,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.5404432795,43.4905354099,33.3988,18.6511078696
 03/08  21:00:00,38.5612002726,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.1027786506,44.0152634606,33.3988,15.68871519
 03/08  22:00:00,38.4901894674,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.797563512,50.2915863327,25.0491,17.4568771793
 03/08  23:00:00,38.3858136273,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.5028882709,50.8779132307,16.6994,13.9255750403
 03/08  24:00:00,39.1765044004,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.9412790605,50.5066982929,8.3497,8.0848807676
 03/09  01:00:00,22.4489508909,3.87181105668,0.0,0.0,4.58992532963,8.1892,66.4274825084,56.7402106479,3.33988,6.34739186053
 03/09  02:00:00,14.7466565539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.7793296765,0.0,0.0,0.0,1.52997510988,7.4902,3.93193286853,0.0,3.33988,0.592052868525
 03/09  04:00:00,14.8104103005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.9794392959,0.0,0.0,0.0,1.52997510988,7.4902,3.93193880126,0.0,3.33988,0.592058801265
 03/09  06:00:00,22.6151357499,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.0031027016,43.6334027016,8.3497,0.02
 03/09  07:00:00,34.3589531102,3.87181105668,0.0227719628332,0.0,9.17985065927,19.4245,60.2717634414,38.38255174,16.6994,5.18981170138
 03/09  08:00:00,41.848870697,3.87181105668,0.0242918092182,0.0,9.17985065927,26.9147,69.1565103662,25.4683993482,25.0491,18.639011018
 03/09  09:00:00,41.8589783707,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.2333659229,19.9597137066,33.3988,16.8748522163
 03/09  10:00:00,34.370168222,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.882110512,21.9037482941,25.0491,13.9292622179
 03/09  11:00:00,41.8637381492,3.87181105668,0.0144547481724,0.0,9.17985065927,26.9147,80.7856716985,26.28819385,41.7485,12.7489778485
 03/09  12:00:00,42.5761684753,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.7581325651,17.0819333991,41.7485,13.9276991661
 03/09  13:00:00,41.9159163335,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.1345782356,8.63570197836,41.7485,12.7503762572
 03/09  14:00:00,34.3918985128,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.3068986144,11.9102304386,33.3988,10.9978681758
 03/09  15:00:00,34.3920350237,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.6206888912,18.3210199926,25.0491,9.25056889861
 03/09  16:00:00,34.3809525903,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.8092073715,22.5817306768,33.3988,9.82867669466
 03/09  17:00:00,41.8245562407,3.87181105668,0.0221389395389,0.0,9.17985065927,26.9147,79.5753963124,20.2283934363,50.0982,9.24880287604
 03/09  18:00:00,43.9375237664,3.87181105668,0.0063576090505,0.0,9.17985065927,26.9147,77.5031932503,14.6542686559,50.0982,12.7507245944
 03/09  19:00:00,46.0534916699,3.87181105668,0.00670533426466,0.0,9.17985065927,26.9147,77.8444663972,10.8732995605,50.0982,16.8729668367
 03/09  20:00:00,38.6872721791,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.7716427614,13.7266361414,33.3988,18.64620662
 03/09  21:00:00,38.6696357747,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.7674277499,13.6809764908,33.3988,15.6876512591
 03/09  22:00:00,38.60296452,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.3706898646,17.4475701621,25.0491,16.8740197025
 03/09  23:00:00,38.4863324436,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.2503771553,22.0472677826,16.6994,14.5037093727
 03/09  24:00:00,39.2378102538,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.8739266178,27.0163699154,8.3497,7.50785670235
 03/10  01:00:00,22.5036267753,3.87181105668,0.0,0.0,4.58992532963,8.1892,50.3053098563,40.0417112396,3.33988,6.92371861667
 03/10  02:00:00,14.7951944168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  03:00:00,14.8201357763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  04:00:00,14.8257244983,0.0,0.0,0.0,1.52997510988,7.4902,3.93195520741,0.0,3.33988,0.592075207408
 03/10  05:00:00,15.4840780256,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  06:00:00,23.1129175139,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.2279343128,49.2861532087,8.3497,0.592081104057
 03/10  07:00:00,34.5630035311,3.87181105668,0.0199241147625,0.0,9.17985065927,19.4245,65.9559824971,44.6415659876,16.6994,4.61501650951
 03/10  08:00:00,41.796893501,3.87181105668,0.0142414011903,0.0,9.17985065927,26.9147,78.894735455,35.1986224364,25.0491,18.6470130186
 03/10  09:00:00,41.8089482688,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.5074420245,30.6532167228,33.3988,17.4554253017
 03/10  10:00:00,34.330276075,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.5925798597,26.6176773651,25.0491,13.9258024945
 03/10  11:00:00,41.8420698101,3.87181105668,0.0155773217158,0.0,9.17985065927,26.9147,79.1619847044,24.9929133933,41.7485,12.4205713111
 03/10  12:00:00,42.5366825272,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.5405762736,19.5407793936,41.7485,14.25129688
 03/10  13:00:00,41.8594162106,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.120941219,17.202702939,41.7485,12.16973828
 03/10  14:00:00,34.3319390815,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.4671108123,22.071969338,33.3988,10.9963414743
 03/10  15:00:00,34.3248658196,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.685338969,28.8091324989,25.0491,9.82710647007
 03/10  16:00:00,34.3106102469,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.9118629119,33.2642325906,33.3988,9.24883032129
 03/10  17:00:00,41.7331822283,3.87181105668,0.0119276481671,0.0,9.17985065927,26.9147,95.5841274976,36.2345861865,50.0982,9.25134131107
 03/10  18:00:00,43.8448437918,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.288646911,34.4405355251,50.0982,12.7499113859
 03/10  19:00:00,45.9580628779,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.6615725653,30.6887286504,50.0982,16.8746439149
 03/10  20:00:00,38.4371823121,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.1223668074,39.0730191275,33.3988,18.6505476799
 03/10  21:00:00,38.4064829805,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.1294945566,45.043121673,33.3988,15.6875728836
 03/10  22:00:00,38.3439492491,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.094909867,58.5914304236,25.0491,17.4543794439
 03/10  23:00:00,38.3172445164,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.433862151,70.8108923526,16.6994,13.9235697987
 03/10  24:00:00,39.1220351893,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.8382153076,80.4034041802,8.3497,8.08511112748
 03/11  01:00:00,22.3596516015,3.87181105668,0.0,0.0,4.58992532963,8.1892,99.9011413549,90.2132748973,3.33988,6.34798645759
 03/11  02:00:00,14.6544590364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.6786046305,0.0,0.0,0.0,1.52997510988,7.4902,3.93192799534,0.0,3.33988,0.592047995338
 03/11  04:00:00,14.6913878363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8416024552,0.0,0.0,0.0,1.52997510988,7.4902,3.93193393705,0.0,3.33988,0.592053937048
 03/11  06:00:00,22.4705374755,3.87181105668,0.0,0.0,4.58992532963,8.1892,108.9538037,100.5841037,8.3497,0.02
 03/11  07:00:00,34.1981247896,3.87181105668,0.0114736980093,0.0,9.17985065927,19.4245,118.664171712,97.349191957,16.6994,4.61557975546
 03/11  08:00:00,41.6574739904,3.87181105668,0.00680819470141,0.0,9.17985065927,26.9147,112.494588307,82.25511768,25.0491,5.19037062711
 03/11  09:00:00,41.6660937618,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.887200218,78.8724058422,33.3988,4.61599437617
 03/11  10:00:00,34.1840072109,3.87181105668,0.00101174169734,0.0,9.17985065927,19.4245,119.312677975,78.5754090795,25.0491,15.6881688952
 03/11  11:00:00,41.6779008617,3.87181105668,0.0024570003548,0.0,9.17985065927,26.9147,132.307055279,76.6326834967,41.7485,13.9258717825
 03/11  12:00:00,42.4530416587,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.039181073,63.6024859307,41.7485,15.6881951424
 03/11  13:00:00,41.7393932944,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.148741576,58.7121105674,41.7485,15.6881310089
 03/11  14:00:00,34.2116356921,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.091707713,59.7677864624,33.3988,13.9251212503
 03/11  15:00:00,34.2123738974,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.399492922,62.6006162149,25.0491,12.7497767072
 03/11  16:00:00,34.2013092178,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.675435658,64.1071493342,33.3988,12.1694863238
 03/11  17:00:00,41.6214745488,3.87181105668,0.00196519131261,0.0,9.17985065927,26.9147,126.897992393,65.8030406052,50.0982,10.9967517882
 03/11  18:00:00,43.741835617,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.417409928,73.5703537019,50.0982,12.7488562261
 03/11  19:00:00,45.8647061117,3.87181105668,0.0,0.0,9.17985065927,26.9147,135.860085613,68.8882541043,50.0982,16.8736315086
 03/11  20:00:00,38.5062918979,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.798576742,68.9472699703,33.3988,17.4525067714
 03/11  21:00:00,38.486237424,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.486264531,74.9816390871,33.3988,15.1058254442
 03/11  22:00:00,38.4167046381,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.57647115,79.0717796002,25.0491,17.4555915496
 03/11  23:00:00,38.3075494749,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.637206637,85.7695098077,16.6994,12.1682968295
 03/11  24:00:00,39.1168119295,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.8136313,94.6361398443,8.3497,9.82779145592
 03/12  01:00:00,14.6906322785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  02:00:00,14.6788369135,0.0,0.0,0.0,1.52997510988,7.4902,3.93195755462,0.0,3.33988,0.592077554624
 03/12  03:00:00,14.6859730305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  04:00:00,14.8326549424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.4689145161,3.87181105668,0.00476034456846,0.0,4.58992532963,8.1892,127.237221539,118.29543809,8.3497,0.592083449304
 03/12  06:00:00,38.4276417814,3.87181105668,0.0104010616428,0.0,9.17985065927,19.4245,138.925083743,117.610310821,16.6994,4.6153729222
 03/12  07:00:00,41.6519788899,3.87181105668,0.00899812373273,0.0,9.17985065927,26.9147,135.184027561,104.944908489,25.0491,5.19001907175
 03/12  08:00:00,41.6561996389,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.997076337,98.9822567953,33.3988,4.61601954135
 03/12  09:00:00,34.1711374906,3.87181105668,0.0,0.0,9.17985065927,19.4245,131.497849896,101.258255279,25.0491,5.19049461771
 03/12  10:00:00,41.6685129555,3.87181105668,0.00299201700004,0.0,9.17985065927,26.9147,146.309909721,89.4538304849,41.7485,15.1075792361
 03/12  11:00:00,42.4435598956,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.730077605,79.2921040807,41.7485,15.689473524
 03/12  12:00:00,41.7208106132,3.87181105668,0.0,0.0,9.17985065927,26.9147,125.118555631,70.620951049,41.7485,12.7491045821
 03/12  13:00:00,34.1962012046,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.395302228,72.8275476349,33.3988,12.1689545935
 03/12  14:00:00,34.1967059185,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.072644554,79.1962227218,25.0491,9.82732183191
 03/12  15:00:00,34.18405612,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.93798629,81.291166606,33.3988,9.24801968445
 03/12  16:00:00,41.6133389603,3.87181105668,0.00811228345339,0.0,9.17985065927,26.9147,137.840098019,78.4912785488,50.0982,9.25061946984
 03/12  17:00:00,41.6161424645,3.87181105668,0.0,0.0,9.17985065927,26.9147,144.481516104,81.6345717056,50.0982,12.7487443987
 03/12  18:00:00,43.7398648464,3.87181105668,0.0,0.0,9.17985065927,26.9147,152.260663893,86.4755624503,50.0982,15.6869014425
 03/12  19:00:00,38.4991474726,3.87181105668,0.0,0.0,9.17985065927,19.4245,137.956480821,89.4508470732,33.3988,15.1068337476
 03/12  20:00:00,38.4800002008,3.87181105668,0.0,0.0,9.17985065927,19.4245,134.814452304,88.6672919743,33.3988,12.7483603294
 03/12  21:00:00,38.4104709766,3.87181105668,0.0,0.0,9.17985065927,19.4245,139.822683369,99.0866786242,25.0491,15.6869047445
 03/12  22:00:00,38.3016783226,3.87181105668,0.0,0.0,9.17985065927,19.4245,133.264739892,104.39565148,16.6994,12.1696884114
 03/12  23:00:00,39.1119276494,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.496249073,104.799660374,8.3497,6.34688869927
 03/12  24:00:00,22.3534873345,3.87181105668,0.0,0.0,4.58992532963,8.1892,127.10831282,115.684059155,3.33988,8.08437366451
 03/13  01:00:00,14.6337135167,0.0,0.0,0.0,1.52997510988,7.4902,3.93192530077,0.0,3.33988,0.592045300773
 03/13  02:00:00,14.6516597104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.6631073945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  04:00:00,14.8127108678,0.0,0.0,0.0,1.52997510988,7.4902,3.93193124678,0.0,3.33988,0.592051246779
 03/13  05:00:00,22.4614830801,3.87181105668,0.00601844879988,0.0,4.58992532963,8.1892,137.754015439,129.384315439,8.3497,0.02
 03/13  06:00:00,38.4223308851,3.87181105668,0.0102817298798,0.0,9.17985065927,19.4245,147.944797813,126.056325661,16.6994,5.18907215197
 03/13  07:00:00,41.6548910828,3.87181105668,0.0124691860618,0.0,9.17985065927,26.9147,157.282267325,113.594072186,25.0491,18.6390951391
 03/13  08:00:00,41.6609466007,3.87181105668,0.0,0.0,9.17985065927,26.9147,156.521006384,106.250716767,33.3988,16.8714896165
 03/13  09:00:00,34.1767554389,3.87181105668,0.0,0.0,9.17985065927,19.4245,141.065000857,102.089886375,25.0491,13.9260144821
 03/13  10:00:00,41.6666784243,3.87181105668,0.00128076882742,0.0,9.17985065927,26.9147,151.440291078,96.9432619017,41.7485,12.7485291761
 03/13  11:00:00,42.4393002617,3.87181105668,0.0,0.0,9.17985065927,26.9147,139.802756277,84.1283713346,41.7485,13.9258849429
 03/13  12:00:00,41.7209350776,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.620363195,69.7026229512,41.7485,12.1692402437
 03/13  13:00:00,34.1945004039,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.819025434,69.4239685147,33.3988,10.9962569189
 03/13  14:00:00,34.1950216655,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.760603719,72.881784107,25.0491,9.82971961223
 03/13  15:00:00,34.1833635381,3.87181105668,0.0,0.0,9.17985065927,19.4245,118.145063882,75.4973303722,33.3988,9.24893350992
 03/13  16:00:00,41.6134284567,3.87181105668,0.00264120310917,0.0,9.17985065927,26.9147,132.720200243,73.3716366499,50.0982,9.25036359264
 03/13  17:00:00,41.6264674058,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.096144064,68.2488569779,50.0982,12.7490870861
 03/13  18:00:00,43.7532479403,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.420760415,62.450536503,50.0982,16.8720239125
 03/13  19:00:00,38.5134230512,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.325942095,64.284339197,33.3988,18.6428028984
 03/13  20:00:00,38.4932910103,3.87181105668,0.0,0.0,9.17985065927,19.4245,111.019413749,61.9341833743,33.3988,15.6864303744
 03/13  21:00:00,38.4292538714,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.239300035,64.319208132,25.0491,16.870991903
 03/13  22:00:00,38.32221348,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.9648741331,66.3393267961,16.6994,13.926147337
 03/13  23:00:00,39.1248873367,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.3586998707,69.9242612321,8.3497,8.08473863864
 03/13  24:00:00,22.371949014,3.87181105668,0.0,0.0,4.58992532963,8.1892,87.4965022911,77.8096240413,3.33988,6.34699824986
 03/14  01:00:00,14.6638230757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  02:00:00,14.6889583021,0.0,0.0,0.0,1.52997510988,7.4902,3.93195205897,0.0,3.33988,0.592072058968
 03/14  03:00:00,14.6971632395,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.3666337405,0.0,0.0,0.0,1.52997510988,7.4902,3.93195796238,0.0,3.33988,0.592077962378
 03/14  05:00:00,22.9974197314,3.87181105668,0.0,0.0,4.58992532963,8.1892,91.2954738574,82.9257738574,8.3497,0.02
 03/14  06:00:00,38.680106467,3.87181105668,0.0135685850133,0.0,9.17985065927,19.4245,98.8217622821,76.9320336715,16.6994,5.19032861058
 03/14  07:00:00,41.6926036115,3.87181105668,0.0157362489445,0.0,9.17985065927,26.9147,109.87926927,66.7704937521,25.0491,18.0596755184
 03/14  08:00:00,41.7026467482,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.63471364,62.7828251871,33.3988,17.4530884528
 03/14  09:00:00,34.2226649146,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.60559201,61.6311235911,25.0491,13.925368419
 03/14  10:00:00,41.7210021081,3.87181105668,0.00545029233235,0.0,9.17985065927,26.9147,115.057583136,61.1401733962,41.7485,12.1689097398
 03/14  11:00:00,42.4810461342,3.87181105668,0.0,0.0,9.17985065927,26.9147,105.75847325,50.0803358172,41.7485,13.9296374332
 03/14  12:00:00,41.7846570355,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.1057515659,41.6080456097,41.7485,12.7492059562
 03/14  13:00:00,34.2631456096,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.7202167964,45.3238714619,33.3988,10.9975453346
 03/14  14:00:00,34.2710510965,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.5836892196,49.2851332079,25.0491,9.24945601169
 03/14  15:00:00,34.265550657,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.2247461127,49.5742809766,33.3988,9.2516651361
 03/14  16:00:00,41.6871876078,3.87181105668,0.00791643129798,0.0,9.17985065927,26.9147,111.018589129,51.0950629971,50.0982,9.82532613206
 03/14  17:00:00,41.6891392816,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.2077929,48.9392685988,50.0982,12.1703243015
 03/14  18:00:00,43.8131345853,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.853393682,42.303187159,50.0982,17.4520065235
 03/14  19:00:00,38.4333027987,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.1288278417,43.6689519805,33.3988,18.0610758612
 03/14  20:00:00,38.4173542158,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.4100275386,46.3226750757,33.3988,15.6885524629
 03/14  21:00:00,38.361136542,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.9622955123,57.0405372161,25.0491,16.8726582962
 03/14  22:00:00,38.3442699505,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.8807331443,62.2512391924,16.6994,13.930093952
 03/14  23:00:00,39.1392321765,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.2516965066,65.8167631526,8.3497,8.085233354
 03/14  24:00:00,22.379146975,3.87181105668,0.0,0.0,4.58992532963,8.1892,86.0669980433,76.3798338118,3.33988,6.3472842315
 03/15  01:00:00,14.6712696092,0.0,0.0,0.0,1.52997510988,7.4902,3.93193873276,0.0,3.33988,0.592058732756
 03/15  02:00:00,14.6971409602,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.7105260992,0.0,0.0,0.0,1.52997510988,7.4902,3.93194465736,0.0,3.33988,0.59206465736
 03/15  04:00:00,14.8615912596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.4837333097,3.87181105668,0.0,0.0,4.58992532963,8.1892,91.4136957449,83.0439957449,8.3497,0.02
 03/15  06:00:00,37.3848975765,3.87181105668,0.0130213642133,0.0,9.17985065927,19.4245,101.536214615,79.6485132318,16.6994,5.18830138284
 03/15  07:00:00,41.6884881286,3.87181105668,0.0151704432172,0.0,9.17985065927,26.9147,111.701744949,68.0116380539,25.0491,18.6410068952
 03/15  08:00:00,41.70387806,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.58592993,62.3147081366,33.3988,16.8724217933
 03/15  09:00:00,34.2269506739,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.1159924771,58.1420940667,25.0491,13.9247984103
 03/15  10:00:00,41.7194255112,3.87181105668,0.00162342669306,0.0,9.17985065927,26.9147,112.168729139,58.249941881,41.7485,12.1702872579
 03/15  11:00:00,42.4727956978,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.688431807,51.4390706413,41.7485,14.5008611655
 03/15  12:00:00,41.7662747231,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.8222861127,44.9046087058,41.7485,12.169177407
 03/15  13:00:00,34.2449357287,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.1655768255,48.7704974546,33.3988,10.996279371
 03/15  14:00:00,34.242799687,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.510996731,55.2118622684,25.0491,9.25003446265
 03/15  15:00:00,34.2262983226,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.604734259,59.9332743831,33.3988,9.2726598757
 03/15  16:00:00,41.6620840852,3.87181105668,0.0120387932179,0.0,9.17985065927,26.9147,117.524450021,57.6222124875,50.0982,9.80403753363
 03/15  17:00:00,41.6631223945,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.606501346,52.3386875918,50.0982,12.1696137547
 03/15  18:00:00,43.7849490563,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.105533851,48.5544218152,50.0982,17.4529120359
 03/15  19:00:00,38.5433154099,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.366025795,51.9031763741,33.3988,18.0640494208
 03/15  20:00:00,38.5258882033,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.021304412,51.9352789463,33.3988,15.687225466
 03/15  21:00:00,38.4489882785,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.935492622,61.0156371392,25.0491,16.8707554833
 03/15  22:00:00,38.3298865534,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.5531743186,68.9255689845,16.6994,13.9282053341
 03/15  23:00:00,39.1368228619,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.8855840096,71.4518178346,8.3497,8.08406617494
 03/15  24:00:00,22.3819868161,3.87181105668,0.0,0.0,4.58992532963,8.1892,87.4544871744,77.7669892723,3.33988,6.34761790205
 03/16  01:00:00,14.6668253522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.6903795383,0.0,0.0,0.0,1.52997510988,7.4902,3.93195555708,0.0,3.33988,0.592075557077
 03/16  03:00:00,14.7035991637,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.8548006188,0.0,0.0,0.0,1.52997510988,7.4902,3.93196145493,0.0,3.33988,0.59208145493
 03/16  05:00:00,22.4809620291,3.87181105668,0.0,0.0,4.58992532963,8.1892,101.435058359,93.0653583588,8.3497,0.02
 03/16  06:00:00,37.3838718657,3.87181105668,0.0129006821607,0.0,9.17985065927,19.4245,107.293113155,85.4039487321,16.6994,5.18976442315
 03/16  07:00:00,41.6824711968,3.87181105668,0.0149334016101,0.0,9.17985065927,26.9147,115.404451914,72.2992768074,25.0491,18.0560751069
 03/16  08:00:00,41.6947854935,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.829035318,66.977982232,33.3988,17.4522530857
 03/16  09:00:00,34.2188519912,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.291845729,63.318713291,25.0491,13.924032438
 03/16  10:00:00,41.7128612734,3.87181105668,0.00417583874295,0.0,9.17985065927,26.9147,117.620799472,63.7024741875,41.7485,12.169825284
 03/16  11:00:00,42.4757095633,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.554813096,53.8805947422,41.7485,13.9257183543
 03/16  12:00:00,41.7776489768,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.9008038532,42.4052446359,41.7485,12.7470592173
 03/16  13:00:00,34.2524369197,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.9325980609,43.5375818362,33.3988,10.9962162247
 03/16  14:00:00,34.2433989961,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.6872351312,52.3913934434,25.0491,9.24674168777
 03/16  15:00:00,34.2181141121,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.432238422,60.7847141449,33.3988,9.24872427718
 03/16  16:00:00,41.6531763776,3.87181105668,0.00932375336018,0.0,9.17985065927,26.9147,116.686127137,57.3380921699,50.0982,9.24983496711
 03/16  17:00:00,41.6585051044,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.921809859,53.0745809521,50.0982,12.7490289071
 03/16  18:00:00,43.7693586177,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.071118042,54.1013590443,50.0982,16.8715589973
 03/16  19:00:00,38.5224965352,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.643434596,64.6049658687,33.3988,18.6396687273
 03/16  20:00:00,38.5016037752,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.429446755,70.9246931523,33.3988,15.1059536029
 03/16  21:00:00,38.426052853,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.510074532,82.0087053512,25.0491,17.452269181
 03/16  22:00:00,38.3129870347,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.662099058,90.0420262536,16.6994,13.9206728045
 03/16  23:00:00,39.1188710677,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.796423655,89.9381629616,8.3497,7.50856069321
 03/16  24:00:00,22.3590102238,3.87181105668,0.0,0.0,4.58992532963,8.1892,101.910417399,92.2238604323,3.33988,6.34667696701
 03/17  01:00:00,14.6545325706,0.0,0.0,0.0,1.52997510988,7.4902,3.9319681229,0.0,3.33988,0.592088122901
 03/17  02:00:00,14.6785178407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  03:00:00,14.6901840227,0.0,0.0,0.0,1.52997510988,7.4902,3.93195681064,0.0,3.33988,0.592076810636
 03/17  04:00:00,15.3548627617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  05:00:00,22.9866386196,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.493630609,93.551847885,8.3497,0.592082723622
 03/17  06:00:00,37.6067091617,3.87181105668,0.0121727545134,0.0,9.17985065927,19.4245,109.672580748,88.3589457117,16.6994,4.61423503599
 03/17  07:00:00,41.6736910089,3.87181105668,0.00919280406244,0.0,9.17985065927,26.9147,120.444432886,76.7550470735,25.0491,18.6402858122
 03/17  08:00:00,41.6893418728,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.675741367,68.4055860219,33.3988,16.8713553453
 03/17  09:00:00,34.2170633797,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.596068966,62.6235643525,25.0491,13.9234046134
 03/17  10:00:00,41.7128700323,3.87181105668,0.00158871563723,0.0,9.17985065927,26.9147,114.042716412,60.1247728298,41.7485,12.1694435821
 03/17  11:00:00,42.4723186217,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.154808081,51.4815088838,41.7485,13.9247991977
 03/17  12:00:00,41.7743619051,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.7940454119,41.2976368683,41.7485,12.7479085436
 03/17  13:00:00,34.2491444377,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.0538513129,42.6594731088,33.3988,10.9955782041
 03/17  14:00:00,34.2371883936,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.8178528727,51.5214883955,25.0491,9.24726447716
 03/17  15:00:00,34.2270927393,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.3466204206,54.6984667803,33.3988,9.24935364032
 03/17  16:00:00,41.6583396965,3.87181105668,0.00396902321769,0.0,9.17985065927,26.9147,112.972755468,53.6243172715,50.0982,9.25023819644
 03/17  17:00:00,41.6622268825,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.541649106,52.6955307522,50.0982,12.7479183541
 03/17  18:00:00,43.7788677923,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.153520644,51.1840173021,50.0982,16.8713033415
 03/17  19:00:00,38.3924991995,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.818036048,54.7794799532,33.3988,18.6397560943
 03/17  20:00:00,38.3792071865,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.72957007,55.2259688926,33.3988,15.1048011777
 03/17  21:00:00,38.3341152395,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.893491987,61.9740491907,25.0491,16.8703427959
 03/17  22:00:00,38.3239613495,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.3553269643,65.7259337404,16.6994,13.9299932239
 03/17  23:00:00,39.1275426336,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.8315910116,69.3970267238,8.3497,8.08486428778
 03/17  24:00:00,22.3725906542,3.87181105668,0.0,0.0,4.58992532963,8.1892,87.1076422105,77.4209850038,3.33988,6.34677720678
 03/18  01:00:00,14.6569582923,0.0,0.0,0.0,1.52997510988,7.4902,3.93196402494,0.0,3.33988,0.592084024941
 03/18  02:00:00,14.6799079946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  03:00:00,14.6919715604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.8417720043,0.0,0.0,0.0,1.52997510988,7.4902,3.93195270993,0.0,3.33988,0.592072709932
 03/18  05:00:00,22.4760344968,3.87181105668,0.004272942955,0.0,4.58992532963,8.1892,108.277278525,99.9075785254,8.3497,0.02
 03/18  06:00:00,37.3814346483,3.87181105668,0.0128049485188,0.0,9.17985065927,19.4245,112.76600431,90.8775610155,16.6994,5.18904329458
 03/18  07:00:00,41.6740272325,3.87181105668,0.0092948844691,0.0,9.17985065927,26.9147,104.632806133,74.9691414852,25.0491,4.61456464782
 03/18  08:00:00,41.6937254997,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.450852805,64.4367602203,33.3988,4.61529258459
 03/18  09:00:00,34.2292225186,3.87181105668,0.00121040484061,0.0,9.17985065927,19.4245,100.674339766,59.9393637902,25.0491,15.6858759761
 03/18  10:00:00,41.7322322602,3.87181105668,0.00561767098719,0.0,9.17985065927,26.9147,113.80570179,58.1327826009,41.7485,13.9244191895
 03/18  11:00:00,42.4807383766,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.244992726,50.8109313699,41.7485,15.6855613561
 03/18  12:00:00,41.7760211561,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.839475153,51.9853307489,41.7485,15.1056444036
 03/18  13:00:00,34.2463832445,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.810024893,57.4854334108,33.3988,13.9257914819
 03/18  14:00:00,34.2494293998,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.1457522403,59.3477732384,25.0491,12.748879002
 03/18  15:00:00,34.2407125214,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.611096941,59.0450262143,33.3988,12.1672707264
 03/18  16:00:00,41.6667326639,3.87181105668,0.0097511548613,0.0,9.17985065927,26.9147,121.496320226,60.4017422286,50.0982,10.9963779973
 03/18  17:00:00,41.664700699,3.87181105668,0.0,0.0,9.17985065927,26.9147,124.326198778,62.0579922633,50.0982,12.170006515
 03/18  18:00:00,42.7323964614,3.87181105668,0.00205655137738,0.0,9.17985065927,26.9147,120.50612478,53.5373053416,50.0982,16.870619438
 03/18  19:00:00,38.5525591279,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.998458326,50.7308452846,33.3988,16.8688130415
 03/18  20:00:00,38.5337566362,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.800568302,54.7148336829,33.3988,15.6869346193
 03/18  21:00:00,38.4633528149,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.8545259798,55.9366036042,25.0491,16.8688223756
 03/18  22:00:00,38.354458317,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.6820760839,58.2339237604,16.6994,12.7487523236
 03/18  23:00:00,39.1556821201,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.5975027009,60.0016410495,8.3497,9.24616165136
 03/18  24:00:00,22.4104724848,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.098982461,69.411636412,3.33988,6.34746604906
 03/19  01:00:00,14.7062091499,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.7317364615,0.0,0.0,0.0,1.52997510988,7.4902,3.93192497981,0.0,3.33988,0.592044979809
 03/19  03:00:00,14.7515238356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.9072726657,0.0,0.0,0.0,1.52997510988,7.4902,3.93193092392,0.0,3.33988,0.592050923923
 03/19  05:00:00,22.538309844,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.3038029373,68.9341029373,8.3497,0.02
 03/19  06:00:00,37.4467688129,3.87181105668,0.0166222022161,0.0,9.17985065927,19.4245,85.591881023,64.2772335453,16.6994,4.61524747767
 03/19  07:00:00,41.7376916463,3.87181105668,0.0144987124459,0.0,9.17985065927,26.9147,83.022542448,52.7843902499,25.0491,5.18905219807
 03/19  08:00:00,41.7492207681,3.87181105668,0.00432392870628,0.0,9.17985065927,26.9147,86.9276145331,48.9148523856,33.3988,4.61396214755
 03/19  09:00:00,34.2555590636,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.6606380807,56.9962063373,25.0491,4.6153317434
 03/19  10:00:00,41.756959843,3.87181105668,0.0157262144888,0.0,9.17985065927,26.9147,114.866905763,57.4336301866,41.7485,15.6847755766
 03/19  11:00:00,42.5020369821,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.652501994,49.8008368304,41.7485,15.1031651633
 03/19  12:00:00,41.8153262179,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.5433685198,42.0454354994,41.7485,12.7494330204
 03/19  13:00:00,34.2934865737,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.8416038203,43.2750455151,33.3988,12.1677583052
 03/19  14:00:00,34.2936579174,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.8385419544,47.5382214809,25.0491,9.25122047357
 03/19  15:00:00,34.2732240366,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.6962081895,52.4696556614,33.3988,9.82775252801
 03/19  16:00:00,41.6980666081,3.87181105668,0.0146184357817,0.0,9.17985065927,26.9147,113.640004853,54.2953718194,50.0982,9.2464330336
 03/19  17:00:00,41.6939081503,3.87181105668,0.00412208660307,0.0,9.17985065927,26.9147,115.827581174,53.5604866329,50.0982,12.1688945413
 03/19  18:00:00,42.7524207572,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.034107696,49.2498480495,50.0982,15.6860596463
 03/19  19:00:00,38.5735575388,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.7426544687,48.2402704673,33.3988,15.1035840014
 03/19  20:00:00,38.5559996433,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.9847854874,46.8392511795,33.3988,12.7467343079
 03/19  21:00:00,38.477523625,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.9701056066,56.8158079254,25.0491,15.1051976812
 03/19  22:00:00,38.3629481226,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.9469628307,62.077842036,16.6994,12.1697207947
 03/19  23:00:00,39.1556862516,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.9498166728,62.2527175134,8.3497,6.34739915947
 03/19  24:00:00,22.4103495672,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.2402532737,69.8167265956,3.33988,8.0836466781
 03/20  01:00:00,14.708109919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  02:00:00,14.732452083,0.0,0.0,0.0,1.52997510988,7.4902,3.93196677293,0.0,3.33988,0.592086772925
 03/20  03:00:00,14.745815046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  04:00:00,14.8968599244,0.0,0.0,0.0,1.52997510988,7.4902,3.93197265298,0.0,3.33988,0.592092652978
 03/20  05:00:00,22.5264668057,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.1552629007,71.7855629007,8.3497,0.02
 03/20  06:00:00,37.4340142434,3.87181105668,0.0160015525238,0.0,9.17985065927,19.4245,88.8144466386,66.9254013553,16.6994,5.18964528337
 03/20  07:00:00,41.734292073,3.87181105668,0.0210230482005,0.0,9.17985065927,26.9147,101.498590232,58.3906186745,25.0491,18.0588715574
 03/20  08:00:00,41.7324890318,3.87181105668,0.00221703178162,0.0,9.17985065927,26.9147,107.740867331,57.4728872284,33.3988,16.8691801023
 03/20  09:00:00,34.2444761819,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.3720784056,58.3961591123,25.0491,13.9268192933
 03/20  10:00:00,41.7460784299,3.87181105668,0.00990845875698,0.0,9.17985065927,26.9147,112.525202633,58.0304185173,41.7485,12.7462841155
 03/20  11:00:00,42.4906570681,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.729008541,49.5782945064,41.7485,13.4022140347
 03/20  12:00:00,41.7919826704,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.9784904999,42.5447184854,41.7485,12.6852720145
 03/20  13:00:00,34.2685390959,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.0504428039,45.6568336222,33.3988,10.9948091817
 03/20  14:00:00,34.2654665346,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.3483325903,52.0528123618,25.0491,9.24642022852
 03/20  15:00:00,34.244502925,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.965169362,59.3185802862,33.3988,9.24778907571
 03/20  16:00:00,41.6769720575,3.87181105668,0.0135846505226,0.0,9.17985065927,26.9147,117.970388087,58.6231552553,50.0982,9.24903283143
 03/20  17:00:00,41.6769997628,3.87181105668,0.00189547616115,0.0,9.17985065927,26.9147,115.536482408,53.268730231,50.0982,12.1695521766
 03/20  18:00:00,42.738633593,3.87181105668,0.00198908835719,0.0,9.17985065927,26.9147,116.376318526,49.4080799177,50.0982,16.8700386085
 03/20  19:00:00,38.552420387,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.415452958,52.3722040303,33.3988,18.644448928
 03/20  20:00:00,38.5343417493,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.44386396,52.3601283248,33.3988,15.684935635
 03/20  21:00:00,38.4601093561,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.754511748,58.8362548396,25.0491,16.8691569085
 03/20  22:00:00,38.3486877989,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.037401619,62.4187591183,16.6994,13.9192425006
 03/20  23:00:00,39.1451619691,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.8107341929,65.9536518701,8.3497,7.50738232279
 03/20  24:00:00,22.3909904582,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.4360953755,73.7495158054,3.33988,6.34669957012
 03/21  01:00:00,14.681183462,0.0,0.0,0.0,1.52997510988,7.4902,3.93194092213,0.0,3.33988,0.592060922132
 03/21  02:00:00,14.7027856004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.7160947433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  04:00:00,15.3809593987,0.0,0.0,0.0,1.52997510988,7.4902,3.93194684325,0.0,3.33988,0.592066843252
 03/21  05:00:00,23.0127977855,3.87181105668,0.0,0.0,4.58992532963,8.1892,88.713146324,80.343446324,8.3497,0.02
 03/21  06:00:00,37.6351661319,3.87181105668,0.0146698102142,0.0,9.17985065927,19.4245,97.3621761808,75.4739364664,16.6994,5.18883971438
 03/21  07:00:00,41.7060203791,3.87181105668,0.0192223997394,0.0,9.17985065927,26.9147,110.141574741,67.035072175,25.0491,18.057402566
 03/21  08:00:00,41.7121256082,3.87181105668,0.00429314259809,0.0,9.17985065927,26.9147,113.770489446,63.502552566,33.3988,16.8691368801
 03/21  09:00:00,34.2282598427,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.941765203,62.9667219388,25.0491,13.9259432641
 03/21  10:00:00,41.7239753378,3.87181105668,0.0108251065878,0.0,9.17985065927,26.9147,119.280683817,65.3630498257,41.7485,12.1691339909
 03/21  11:00:00,42.4775783115,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.704350914,56.0276873948,41.7485,13.9281635195
 03/21  12:00:00,41.7716047447,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.702856184,50.2069437865,41.7485,12.7474123976
 03/21  13:00:00,34.2452279915,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.8270060096,55.0108889054,33.3988,10.4173171042
 03/21  14:00:00,34.2437702334,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.4163996977,61.5381034857,25.0491,9.82919621203
 03/21  15:00:00,34.2293388774,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.559306063,65.9149428543,33.3988,9.24556320841
 03/21  16:00:00,41.6591415829,3.87181105668,0.00778319238936,0.0,9.17985065927,26.9147,123.41057513,64.0648463881,50.0982,9.24752874171
 03/21  17:00:00,41.6675659314,3.87181105668,0.00382568756241,0.0,9.17985065927,26.9147,121.15961993,58.8928198761,50.0982,12.1686000539
 03/21  18:00:00,42.7337986731,3.87181105668,0.00440908151786,0.0,9.17985065927,26.9147,118.617076414,51.6499971073,50.0982,16.868879307
 03/21  19:00:00,38.4072373172,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.921372549,52.8844557994,33.3988,18.63811675
 03/21  20:00:00,38.3998433985,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.329607727,52.8284049644,33.3988,15.1024027623
 03/21  21:00:00,38.358452029,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.160860128,59.2424436911,25.0491,16.8693164366
 03/21  22:00:00,38.3504411745,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.4168850815,62.7927069198,16.6994,13.9247781617
 03/21  23:00:00,39.1473071607,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.72868328,66.2943354254,8.3497,8.08464785466
 03/21  24:00:00,22.3957930203,3.87181105668,0.0,0.0,4.58992532963,8.1892,84.1624211276,74.475249927,3.33988,6.34729120052
 03/22  01:00:00,14.6912146885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.7162252618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  03:00:00,14.7294916072,0.0,0.0,0.0,1.52997510988,7.4902,3.93193905822,0.0,3.33988,0.592059058215
 03/22  04:00:00,14.880882566,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.5119785733,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.3998484484,76.4580834678,8.3497,0.592064980536
 03/22  06:00:00,37.4273938327,3.87181105668,0.0160040571565,0.0,9.17985065927,19.4245,90.0613587066,68.7472572671,16.6994,4.61470143952
 03/22  07:00:00,41.7340933,3.87181105668,0.0212970973476,0.0,9.17985065927,26.9147,102.379103942,58.6930189374,25.0491,18.6369850047
 03/22  08:00:00,41.7339076259,3.87181105668,0.00460490052562,0.0,9.17985065927,26.9147,108.040983865,57.7737218193,33.3988,16.8684620454
 03/22  09:00:00,34.2435690952,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.1728645872,58.7820820382,25.0491,13.341682549
 03/22  10:00:00,41.7411888855,3.87181105668,0.0117251248537,0.0,9.17985065927,26.9147,115.735995883,61.2396494223,41.7485,12.7478464611
 03/22  11:00:00,42.4854435607,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.23843477,54.5705072523,41.7485,13.9194275173
 03/22  12:00:00,41.7840541721,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.514378601,47.599789454,41.7485,12.166089147
 03/22  13:00:00,34.2606638387,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.9232294651,50.5296812579,33.3988,10.9947482072
 03/22  14:00:00,34.2516135543,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.6408255777,59.3458553064,25.0491,9.24587027131
 03/22  15:00:00,34.2227494695,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.781431794,68.1357665414,33.3988,9.2468652524
 03/22  16:00:00,41.6437037449,3.87181105668,0.0122487931466,0.0,9.17985065927,26.9147,129.122358484,69.7763896568,50.0982,9.24776882716
 03/22  17:00:00,41.6379295113,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.920838371,68.6557051362,50.0982,12.1669332351
 03/22  18:00:00,42.7053522277,3.87181105668,0.00184320015279,0.0,9.17985065927,26.9147,130.732391012,63.7650289408,50.0982,16.8691620711
 03/22  19:00:00,38.5230459548,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.228432662,65.1916377361,33.3988,18.6379949259
 03/22  20:00:00,38.5028585682,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.70333758,65.2024287359,33.3988,15.1021088443
 03/22  21:00:00,38.4297263677,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.627901133,71.7104221373,25.0491,16.8683789958
 03/22  22:00:00,38.3179667256,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.578739005,77.9557819834,16.6994,13.9235570219
 03/22  23:00:00,39.1250922542,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.9581573461,83.1007609565,8.3497,7.50769638962
 03/22  24:00:00,22.3613811227,3.87181105668,0.0,0.0,4.58992532963,8.1892,100.796553721,91.1096958198,3.33988,6.34697790152
