Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  01:00:00,14.6563739821,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809004,0.0,3.33988,0.592088090039
 03/23  02:00:00,14.6857046318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.7083857693,0.0,0.0,0.0,1.52997510988,7.4902,3.93195850384,0.0,3.33988,0.592078503838
 03/23  04:00:00,14.8608378834,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.4858476382,3.87181105668,0.0,0.0,4.58992532963,8.1892,92.230911441,83.2891528938,8.3497,0.592058547148
 03/23  06:00:00,37.3860892612,3.87181105668,0.0130731784132,0.0,9.17985065927,19.4245,103.792088834,82.478524207,16.6994,4.61416462664
 03/23  07:00:00,41.6843870038,3.87181105668,0.0151965388418,0.0,9.17985065927,26.9147,112.713944877,69.610178854,25.0491,18.0546660229
 03/23  08:00:00,41.7006330203,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.656827624,62.3886514241,33.3988,16.8693761997
 03/23  09:00:00,34.2248837844,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.3580750804,58.38552794,25.0491,13.9234471404
 03/23  10:00:00,41.7252743691,3.87181105668,0.00215037273217,0.0,9.17985065927,26.9147,109.875077738,55.9582963752,41.7485,12.1682813631
 03/23  11:00:00,42.4883292675,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.6972735249,42.0238673621,41.7485,13.9249061628
 03/23  12:00:00,41.8023793152,3.87181105668,0.0,0.0,9.17985065927,26.9147,85.2893207294,31.3736431997,41.7485,12.1671775297
 03/23  13:00:00,34.2840666956,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.1119311039,31.7164296043,33.3988,10.9967014997
 03/23  14:00:00,34.2792647901,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.328590822,39.0293268101,25.0491,9.25016401189
 03/23  15:00:00,34.2635009189,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.5449403506,44.8962228007,33.3988,9.2499175499
 03/23  16:00:00,41.6875226183,3.87181105668,0.00442580205104,0.0,9.17985065927,26.9147,104.677301257,45.3275115515,50.0982,9.25158970575
 03/23  17:00:00,41.6880760514,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.169179973,44.3233175113,50.0982,12.747662462
 03/23  18:00:00,42.7460015829,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.638446879,42.6719176095,50.0982,16.8683292697
 03/23  19:00:00,38.5613232011,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.7486819775,46.2937438162,33.3988,18.0561381612
 03/23  20:00:00,38.5335149192,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.8599189875,49.3577711729,33.3988,15.1033478145
 03/23  21:00:00,38.4406723151,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.659387773,65.7414729942,25.0491,16.8688147789
 03/23  22:00:00,38.3232689934,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.569001873,76.9434592895,16.6994,13.9261425836
 03/23  23:00:00,39.1265332238,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.6698603841,82.2365986314,8.3497,8.08356175264
 03/23  24:00:00,22.3645706646,3.87181105668,0.00144357226452,0.0,4.58992532963,8.1892,102.784428145,93.0969861533,3.33988,6.34756199169
 03/24  01:00:00,14.6606462559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.6861253214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  03:00:00,14.6978866662,0.0,0.0,0.0,1.52997510988,7.4902,3.93196791455,0.0,3.33988,0.592087914546
 03/24  04:00:00,15.3619421643,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  05:00:00,22.9911924027,3.87181105668,0.0,0.0,4.58992532963,8.1892,106.376223668,97.4344298769,8.3497,0.592093791036
 03/24  06:00:00,36.5506411291,3.87181105668,0.0121501180907,0.0,9.17985065927,19.4245,116.335966056,95.0220543435,16.6994,4.61451171266
 03/24  07:00:00,41.6755113295,3.87181105668,0.00905318733373,0.0,9.17985065927,26.9147,123.316634275,79.6292084944,25.0491,18.6383257805
 03/24  08:00:00,41.7161130586,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.803773722,60.118546871,33.3988,16.2864268509
 03/24  09:00:00,34.2479620485,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.2864612731,52.3131301677,25.0491,13.9242311054
 03/24  10:00:00,41.7447401482,3.87181105668,0.00177157948834,0.0,9.17985065927,26.9147,102.604712792,48.6886784823,41.7485,12.1675343096
 03/24  11:00:00,42.4909246584,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.0684944871,38.3964628859,41.7485,13.9235316012
 03/24  12:00:00,41.8079659252,3.87181105668,0.0,0.0,9.17985065927,26.9147,82.1025030851,28.1866222235,41.7485,12.1673808616
 03/24  13:00:00,34.2875749829,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.1044854421,29.7099941484,33.3988,10.9956912937
 03/24  14:00:00,34.2870072029,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.188177707,35.8898253288,25.0491,9.24925237816
 03/24  15:00:00,34.2649803094,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.5484723223,42.9000270262,33.3988,9.24964529606
 03/24  16:00:00,41.700706414,3.87181105668,0.00465414803243,0.0,9.17985065927,26.9147,98.9290458036,39.5809200011,50.0982,9.24992580245
 03/24  17:00:00,41.7107304071,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.8560313848,32.5902775011,50.0982,12.1675538837
 03/24  18:00:00,42.7635519008,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.922991452,31.9553590842,50.0982,16.8694323678
 03/24  19:00:00,38.4289453054,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.012524471,39.9757258775,33.3988,18.6379985935
 03/24  20:00:00,38.4114220242,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.253113505,44.7520794582,33.3988,15.1022340468
 03/24  21:00:00,38.3585427042,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.7609728266,55.8439875972,25.0491,16.8678852294
 03/24  22:00:00,38.3498582971,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.0839377368,58.4630938278,16.6994,13.921443909
 03/24  23:00:00,39.1392021147,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.3739800887,60.5175145305,8.3497,7.5067655582
 03/24  24:00:00,22.3877759126,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.9731161579,71.2862869763,3.33988,6.34694918155
 03/25  01:00:00,14.6850920507,0.0,0.0,0.0,1.52997510988,7.4902,3.93196429385,0.0,3.33988,0.592084293854
 03/25  02:00:00,14.7119564868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.7248186724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  04:00:00,14.8693399853,0.0,0.0,0.0,1.52997510988,7.4902,3.93197017784,0.0,3.33988,0.592090177839
 03/25  05:00:00,22.4898210938,3.87181105668,0.0,0.0,4.58992532963,8.1892,88.8142621927,80.4445621927,8.3497,0.02
 03/25  06:00:00,36.3312087079,3.87181105668,0.0126137602575,0.0,9.17985065927,19.4245,97.7566819248,75.8684311379,16.6994,5.18885078698
 03/25  07:00:00,41.6813214515,3.87181105668,0.00536008194207,0.0,9.17985065927,26.9147,90.5579714784,60.8932047892,25.0491,4.6156666892
 03/25  08:00:00,41.7023967883,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.1810888985,55.1667844798,33.3988,4.61550441864
 03/25  09:00:00,34.2277842521,3.87181105668,0.000603256253468,0.0,9.17985065927,19.4245,96.6743643118,55.9414817728,25.0491,15.6837825389
 03/25  10:00:00,41.7243289025,3.87181105668,0.00218540094904,0.0,9.17985065927,26.9147,112.942293299,57.8501623683,41.7485,13.3436309305
 03/25  11:00:00,42.4808178332,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.719601209,49.2873679502,41.7485,15.6837332587
 03/25  12:00:00,41.7857593268,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.85185107,42.9997566496,41.7485,15.1035944203
 03/25  13:00:00,34.2596850541,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.8236952904,42.5057922232,33.3988,13.9191030671
 03/25  14:00:00,34.2620083381,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.0502901026,42.8327209808,25.0491,12.1684691218
 03/25  15:00:00,34.2428578689,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.0989685317,47.5328180834,33.3988,12.1673504484
 03/25  16:00:00,41.6719304902,3.87181105668,0.00229928453381,0.0,9.17985065927,26.9147,110.619072581,49.5260926486,50.0982,10.9947799326
 03/25  17:00:00,41.681575926,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.926431192,49.6602093498,50.0982,12.1680218425
 03/25  18:00:00,42.7402843749,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.385764838,44.4193975783,50.0982,16.8681672594
 03/25  19:00:00,38.5555103749,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.4766475067,43.7911825564,33.3988,16.2866649503
 03/25  20:00:00,38.5336139342,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.5214457997,48.4394840041,33.3988,15.6831617956
 03/25  21:00:00,38.4620831892,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.8902015062,49.9726057772,25.0491,16.868495729
 03/25  22:00:00,38.3543757254,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.3956949079,52.5293877473,16.6994,12.1669071606
 03/25  23:00:00,39.1487318718,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.7800295053,57.1841030058,8.3497,9.24622649948
 03/25  24:00:00,22.4031077174,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.1526872902,68.4659065049,3.33988,6.34690078532
 03/26  01:00:00,14.6994627567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.7262329219,0.0,0.0,0.0,1.52997510988,7.4902,3.93193153457,0.0,3.33988,0.592051534571
 03/26  03:00:00,14.7402257492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,14.8918000006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  05:00:00,22.5233032994,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.8340242303,71.892232285,8.3497,0.592091945295
 03/26  06:00:00,36.3784161528,3.87181105668,0.0156101142042,0.0,9.17985065927,19.4245,86.0099913028,64.696041174,16.6994,4.61455012888
 03/26  07:00:00,41.7353579343,3.87181105668,0.0100069805449,0.0,9.17985065927,26.9147,77.6983715399,48.0339947827,25.0491,4.61527675716
 03/26  08:00:00,41.7530793183,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.0265424364,41.4377027889,33.3988,5.19003964753
 03/26  09:00:00,34.2760309538,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.3467571447,43.6820526645,25.0491,4.61560448016
 03/26  10:00:00,41.7832263988,3.87181105668,0.00511827608053,0.0,9.17985065927,26.9147,94.8048459001,37.9535218875,41.7485,15.1028240126
 03/26  11:00:00,42.5201070115,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.0338706766,31.1826788484,41.7485,15.1026918282
 03/26  12:00:00,41.8460122022,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.9758576221,24.4803057726,41.7485,12.7470518495
 03/26  13:00:00,34.3133386922,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.990393302,28.4246391618,33.3988,12.1669541403
 03/26  14:00:00,34.3127035097,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.691501839,34.3961127059,25.0491,9.24628913313
 03/26  15:00:00,34.301043561,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.3683987681,36.7231535411,33.3988,9.24644522696
 03/26  16:00:00,41.7428809278,3.87181105668,0.0128263766368,0.0,9.17985065927,26.9147,91.0339045464,31.687507954,50.0982,9.24819659242
 03/26  17:00:00,41.746622702,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.3611978276,28.0951653478,50.0982,12.1678324798
 03/26  18:00:00,42.8089234201,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.2043730157,27.0035832927,50.0982,15.102589723
 03/26  19:00:00,38.6270391083,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.9425534862,28.4414605221,33.3988,15.102292964
 03/26  20:00:00,38.6110509034,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.7873789917,27.6424366595,33.3988,12.7461423322
 03/26  21:00:00,38.5387720244,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.508649569,35.3581034139,25.0491,15.1014461551
 03/26  22:00:00,38.4282756795,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.9445621775,39.0781179544,16.6994,12.1670442231
 03/26  23:00:00,39.2012722012,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.5661353905,36.8697119309,8.3497,6.34672345964
 03/26  24:00:00,22.4909558452,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.6925437215,42.8459108111,3.33988,7.50675291045
 03/27  01:00:00,14.7877030985,0.0,0.0,0.0,1.52997510988,7.4902,3.93197196545,0.0,3.33988,0.592091965452
 03/27  02:00:00,14.8083094351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.8262409924,0.0,0.0,0.0,1.52997510988,7.4902,3.9319261055,0.0,3.33988,0.592046105504
 03/27  04:00:00,14.9818087058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.6119087403,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.85015542,44.9084033715,8.3497,0.592052048431
 03/27  06:00:00,36.457539691,3.87181105668,0.0203052428099,0.0,9.17985065927,19.4245,64.2845942879,42.9717320731,16.6994,4.61346221476
 03/27  07:00:00,41.8154061229,3.87181105668,0.0230541576052,0.0,9.17985065927,26.9147,75.7621880447,32.6604293939,25.0491,18.0526586508
 03/27  08:00:00,41.8183554159,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.1449605993,26.8785982106,33.3988,16.8675623887
 03/27  09:00:00,34.3545513006,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7289008221,20.3369838728,25.0491,13.3428169493
 03/27  10:00:00,41.8550864476,3.87181105668,0.00327482400409,0.0,9.17985065927,26.9147,73.5682630601,19.0744848382,41.7485,12.7452782219
 03/27  11:00:00,42.5826427233,3.87181105668,0.0,0.0,9.17985065927,26.9147,64.3213534542,9.22879960644,41.7485,13.3440538477
 03/27  12:00:00,41.9406521048,3.87181105668,0.00427013839038,0.0,9.17985065927,26.9147,53.9154511246,0.0,41.7485,12.1669511246
 03/27  13:00:00,34.4433483954,3.87181105668,0.00714975732852,0.0,9.17985065927,19.4245,44.4263244535,0.0329380307245,33.3988,10.9945864227
 03/27  14:00:00,34.4573592265,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.3522648228,0.055799546352,25.0491,9.24736527642
 03/27  15:00:00,34.4358174165,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6660164557,0.0199212694817,33.3988,9.24729518625
 03/27  16:00:00,41.862581759,3.87181105668,0.0100710908129,0.0,9.17985065927,26.9147,59.3452692615,0.0,50.0982,9.24706926146
 03/27  17:00:00,41.864580401,3.87181105668,0.00366943842609,0.0,9.17985065927,26.9147,62.2653434382,0.0,50.0982,12.1671434382
 03/27  18:00:00,42.9080689312,3.87181105668,0.00225440166744,0.0,9.17985065927,26.9147,66.9658127412,0.0,50.0982,16.8676127412
 03/27  19:00:00,38.7290705318,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.4758828153,0.0202661811429,33.3988,18.0568166342
 03/27  20:00:00,38.705511249,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.3343836412,0.834069126354,33.3988,15.1015145148
 03/27  21:00:00,38.6065075787,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.5817784534,11.6662306548,25.0491,16.8664477986
 03/27  22:00:00,38.5101635455,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.7064712938,9.087991315,16.6994,13.9190799788
 03/27  23:00:00,39.274545838,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.5230890305,10.6669900688,8.3497,7.50639896172
 03/27  24:00:00,22.53305691,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.6797018281,27.9930705665,3.33988,6.34675126166
 03/28  01:00:00,14.823548676,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  02:00:00,14.8358157644,0.0,0.0,0.0,1.52997510988,7.4902,3.93197188475,0.0,3.33988,0.592091884752
 03/28  03:00:00,14.8387929137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.4999195063,0.0,0.0,0.0,1.52997510988,7.4902,3.93192602439,0.0,3.33988,0.592046024389
 03/28  05:00:00,23.1264828848,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.2741367646,43.9044367646,8.3497,0.02
 03/28  06:00:00,36.6940619576,3.87181105668,0.019912803332,0.0,9.17985065927,19.4245,60.7850810287,39.4705053917,16.6994,4.615175637
 03/28  07:00:00,41.8373481882,3.87181105668,0.0250888145356,0.0,9.17985065927,26.9147,69.2212094222,25.5360850897,25.0491,18.6360243325
 03/28  08:00:00,41.8714412135,3.87181105668,0.00178539546724,0.0,9.17985065927,26.9147,62.8331427935,13.1482022829,33.3988,16.2861405106
 03/28  09:00:00,34.3958478999,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.6553481729,11.683047836,25.0491,13.9232003369
 03/28  10:00:00,41.9181126579,3.87181105668,0.00475087214806,0.0,9.17985065927,26.9147,58.8159809271,4.90018439813,41.7485,12.167296529
 03/28  11:00:00,42.7051655336,3.87181105668,0.025951782951,0.0,9.17985065927,26.9147,55.6770755558,0.00757866662852,41.7485,13.9209968892
 03/28  12:00:00,43.0478265604,3.87181105668,1.00038293291,0.0,9.17985065927,26.9147,53.9155731577,0.0,41.7485,12.1670731577
 03/28  13:00:00,34.5511679489,3.87181105668,0.0639572498661,0.0,9.17985065927,19.4245,43.8755932648,0.0605667086599,33.3988,10.4162265561
 03/28  14:00:00,34.4612174372,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.4196369762,0.121479489012,25.0491,9.24905748718
 03/28  15:00:00,34.3948763689,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.2031478669,12.5553473592,33.3988,9.24900050773
 03/28  16:00:00,41.7917318545,3.87181105668,0.00456107485326,0.0,9.17985065927,26.9147,77.8465821012,18.4998683506,50.0982,9.24851375055
 03/28  17:00:00,41.7829939937,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.0064845653,17.7416603586,50.0982,12.1666242067
 03/28  18:00:00,42.837369291,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.1499493484,16.1849683343,50.0982,16.8667810141
 03/28  19:00:00,38.5174818702,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.4367048727,16.9830602564,33.3988,18.0548446163
 03/28  20:00:00,38.5128426959,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.2286447567,15.7293585357,33.3988,15.100486221
 03/28  21:00:00,38.466211441,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.4245058977,22.5077241781,25.0491,16.8676817195
 03/28  22:00:00,38.4684777289,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.6418231613,23.6039147459,16.6994,13.3385084155
 03/28  23:00:00,39.2311058496,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.0843467202,25.6500301367,8.3497,8.08461658357
 03/28  24:00:00,22.5160350946,3.87181105668,0.0,0.0,4.58992532963,8.1892,43.0379899422,33.3524699056,3.33988,6.3456400366
 03/29  01:00:00,14.8126501832,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.8284259042,0.0,0.0,0.0,1.52997510988,7.4902,3.93194471966,0.0,3.33988,0.592064719659
 03/29  03:00:00,14.8504130445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,15.0146578823,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  05:00:00,22.6337326528,3.87181105668,0.0,0.0,4.58992532963,8.1892,47.234881258,38.2931578246,8.3497,0.592023433376
 03/29  06:00:00,36.4699905652,3.87181105668,0.020599315467,0.0,9.17985065927,19.4245,59.3341249719,38.0202487584,16.6994,4.61447621355
 03/29  07:00:00,41.8228865438,3.87181105668,0.02414611182,0.0,9.17985065927,26.9147,73.8382407892,30.737368827,25.0491,18.0517719622
 03/29  08:00:00,41.8243181351,3.87181105668,0.00248619206972,0.0,9.17985065927,26.9147,77.1444829408,26.8790051438,33.3988,16.866677797
 03/29  09:00:00,34.3595681735,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.3025602535,20.3727150713,25.0491,13.8807451822
 03/29  10:00:00,41.8731142024,3.87181105668,0.00357047876851,0.0,9.17985065927,26.9147,70.5607551779,16.6065079082,41.7485,12.2057472696
 03/29  11:00:00,42.590964189,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.7035254481,7.61146714386,41.7485,13.3435583042
 03/29  12:00:00,42.0562767139,3.87181105668,0.0824425834999,0.0,9.17985065927,26.9147,53.9153715772,0.0,41.7485,12.1668715772
 03/29  13:00:00,34.4826832662,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.4175933177,0.0243925795411,33.3988,10.9944007382
 03/29  14:00:00,34.4777869361,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.3619106174,0.066300869103,25.0491,9.2465097483
 03/29  15:00:00,34.4448769979,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6912950609,0.0480487672086,33.3988,9.24444629374
 03/29  16:00:00,41.8748259798,3.87181105668,0.0182442339581,0.0,9.17985065927,26.9147,58.7690339157,0.0,50.0982,8.67083391568
 03/29  17:00:00,42.0483100844,3.87181105668,0.161941522712,0.0,9.17985065927,26.9147,62.2651709674,0.0,50.0982,12.1669709674
 03/29  18:00:00,43.1392750544,3.87181105668,0.216024224103,0.0,9.17985065927,26.9147,66.9698675167,0.00532539408917,50.0982,16.8663421226
 03/29  19:00:00,38.6891858094,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.1898181903,8.73672659733,33.3988,18.054291593
 03/29  20:00:00,38.6415386686,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.7097802214,17.2091079515,33.3988,15.1018722699
 03/29  21:00:00,38.5518498313,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.5023597685,28.5870690449,25.0491,16.8661907236
 03/29  22:00:00,38.4317263053,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.3703057264,35.7516742402,16.6994,13.9192314861
 03/29  23:00:00,39.192675376,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7771916513,42.920315394,8.3497,7.5071762573
 03/29  24:00:00,22.4552122686,3.87181105668,0.0,0.0,4.58992532963,8.1892,63.7118343719,54.0256346022,3.33988,6.34631976965
 03/30  01:00:00,14.7494906849,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  02:00:00,14.7677317333,0.0,0.0,0.0,1.52997510988,7.4902,3.93195267885,0.0,3.33988,0.592072678847
 03/30  03:00:00,14.772483635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  04:00:00,14.9155529441,0.0,0.0,0.0,1.52997510988,7.4902,3.93195858127,0.0,3.33988,0.592078581272
 03/30  05:00:00,22.5330333663,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.7401966255,71.3704966255,8.3497,0.02
 03/30  06:00:00,36.3699947326,3.87181105668,0.0150809631243,0.0,9.17985065927,19.4245,90.1347172952,68.8203978084,16.6994,4.61491948676
 03/30  07:00:00,41.7351729582,3.87181105668,0.0093925142715,0.0,9.17985065927,26.9147,95.8279385091,52.7251353047,25.0491,18.0537032045
 03/30  08:00:00,41.7827539803,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.15231733,37.8909069911,33.3988,16.8626103389
 03/30  09:00:00,34.3343789764,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.6175123032,25.2262609803,25.0491,13.342151323
 03/30  10:00:00,41.8681664312,3.87181105668,0.00205961592308,0.0,9.17985065927,26.9147,68.6406227997,14.7245454378,41.7485,12.1675773618
 03/30  11:00:00,42.6009755116,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.6327940568,2.96300422452,41.7485,13.9212898323
 03/30  12:00:00,41.9530908561,3.87181105668,0.00802115965921,0.0,9.17985065927,26.9147,53.9143193716,0.0,41.7485,12.1658193716
 03/30  13:00:00,34.4151718935,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.9242150009,0.109518845063,33.3988,10.4158961559
 03/30  14:00:00,34.4511543239,3.87181105668,0.0122133885136,0.0,9.17985065927,19.4245,34.8461470699,0.546133746898,25.0491,9.25091332304
 03/30  15:00:00,34.41714919,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.1757659401,4.5277991642,33.3988,9.24916677592
 03/30  16:00:00,41.8385495491,3.87181105668,0.00910880422585,0.0,9.17985065927,26.9147,63.2905868598,3.94349020011,50.0982,9.24889665972
 03/30  17:00:00,41.8321060814,3.87181105668,0.0,0.0,9.17985065927,26.9147,64.8824434837,2.61782906233,50.0982,12.1664144214
 03/30  18:00:00,42.8636872753,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.8457992889,7.88161081861,50.0982,16.8659884703
 03/30  19:00:00,38.6665166743,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.3355927774,14.8836304007,33.3988,18.0531623767
 03/30  20:00:00,38.6592186487,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.2302633157,12.7293054413,33.3988,15.1021578744
 03/30  21:00:00,38.5776375517,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.9761342317,20.6414453579,25.0491,16.2855888738
 03/30  22:00:00,38.4827617627,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.6558769042,18.032258769,16.6994,13.9242181352
 03/30  23:00:00,39.2471752347,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4329768988,19.5761199843,8.3497,7.50715691452
 03/30  24:00:00,22.5289758602,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.5082206501,28.8213961311,3.33988,6.34694451902
 03/31  01:00:00,14.831105689,0.0,0.0,0.0,1.52997510988,7.4902,3.93196638668,0.0,3.33988,0.592086386678
 03/31  02:00:00,14.8585159563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  03:00:00,14.8722372848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.5806077933,0.0,0.0,0.0,1.52997510988,7.4902,3.93197226734,0.0,3.33988,0.592092267343
 03/31  05:00:00,23.2229052029,3.87181105668,0.0,0.0,4.58992532963,8.1892,35.1421232643,26.7724232643,8.3497,0.02
 03/31  06:00:00,36.7640647641,3.87181105668,0.0225252799966,0.0,9.17985065927,19.4245,46.7420055243,24.8531464147,16.6994,5.18945910962
 03/31  07:00:00,41.867367742,3.87181105668,0.0251362545547,0.0,9.17985065927,26.9147,60.3326437442,17.2293450457,25.0491,18.0541986985
 03/31  08:00:00,41.8795152185,3.87181105668,0.0,0.0,9.17985065927,26.9147,60.0576001846,10.3738063284,33.3988,16.2849938561
 03/31  09:00:00,34.3977727558,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.1950110444,10.2247694656,25.0491,13.9211415788
 03/31  10:00:00,41.8906615521,3.87181105668,0.0049406255204,0.0,9.17985065927,26.9147,65.0712007868,11.1564151136,41.7485,12.1662856732
 03/31  11:00:00,42.6419231451,3.87181105668,0.00682022434748,0.0,9.17985065927,26.9147,55.2978240434,0.207656718923,41.7485,13.3416673245
 03/31  12:00:00,42.4756335061,3.87181105668,0.454035961375,0.0,9.17985065927,26.9147,53.9152613761,0.0,41.7485,12.1667613761
 03/31  13:00:00,34.6076442596,3.87181105668,0.10784960367,0.0,9.17985065927,19.4245,43.9143688705,0.0,33.3988,10.5155688705
 03/31  14:00:00,34.4990625731,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.2568605536,0.0569638890133,25.0491,9.15079666455
 03/31  15:00:00,34.4809187795,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7302038798,0.0828760141927,33.3988,9.24852786557
 03/31  16:00:00,41.8821008907,3.87181105668,0.00608327515217,0.0,9.17985065927,26.9147,59.5597237165,0.21292389827,50.0982,9.24859981827
 03/31  17:00:00,41.8778865501,3.87181105668,0.00427072242491,0.0,9.17985065927,26.9147,62.263862472,0.0,50.0982,12.165662472
 03/31  18:00:00,43.0052618855,3.87181105668,0.069094760263,0.0,9.17985065927,26.9147,66.9641268924,0.0,50.0982,16.8659268924
 03/31  19:00:00,38.5747604231,3.87181105668,0.00259361167032,0.0,9.17985065927,19.4245,56.2068999162,4.75597462686,33.3988,18.0521252894
 03/31  20:00:00,38.5406332194,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7198017138,10.2203584902,33.3988,15.1006432236
 03/31  21:00:00,38.4929304701,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.5380445002,17.2073274172,25.0491,16.2816170829
 03/31  22:00:00,38.47331812,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.2292659034,24.6093401121,16.6994,13.9205257913
 03/31  23:00:00,39.213282267,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.8402300136,33.9831460454,8.3497,7.50738396817
 03/31  24:00:00,22.4746301582,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.1907673766,47.5044005536,3.33988,6.34648682303
 04/01  01:00:00,14.7662246852,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.7766426589,0.0,0.0,0.0,1.52997510988,7.4902,3.93195277976,0.0,3.33988,0.592072779759
 04/01  03:00:00,14.7717513091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.9053735371,0.0,0.0,0.0,1.52997510988,7.4902,3.93195869492,0.0,3.33988,0.59207869492
 04/01  05:00:00,22.5242104337,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.5026881498,73.1329881498,8.3497,0.02
 04/01  06:00:00,36.3690121939,3.87181105668,0.0144420618586,0.0,9.17985065927,19.4245,88.4238014479,67.1096113079,16.6994,4.61479014002
 04/01  07:00:00,41.7216063386,3.87181105668,0.0105592979466,0.0,9.17985065927,26.9147,83.7807669111,54.1163116381,25.0491,4.61535527302
 04/01  08:00:00,41.7272954446,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.0162412976,52.4283316479,33.3988,5.1891096497
 04/01  09:00:00,34.246455507,3.87181105668,0.0025991089861,0.0,9.17985065927,19.4245,95.6630887421,55.5144418055,25.0491,15.0995469366
 04/01  10:00:00,41.7455889978,3.87181105668,0.00955374830693,0.0,9.17985065927,26.9147,112.03212451,56.9403538204,41.7485,13.3432706901
 04/01  11:00:00,42.4902898686,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.9929235,50.141803068,41.7485,15.1026204316
 04/01  12:00:00,41.7855838014,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.839670269,49.9886530465,41.7485,15.1025172222
 04/01  13:00:00,34.2626949366,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.3008227081,50.5630664822,33.3988,13.3389562258
 04/01  14:00:00,34.2764381023,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.5443434111,49.3294225106,25.0491,12.1658209005
 04/01  15:00:00,34.262277388,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.9250950554,50.3598279156,33.3988,12.1664671398
 04/01  16:00:00,41.6881130605,3.87181105668,0.0100400612323,0.0,9.17985065927,26.9147,110.475928889,49.3834763212,50.0982,10.9942525682
 04/01  17:00:00,41.687722186,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.761192177,49.4977451196,50.0982,12.165247057
 04/01  18:00:00,41.693112414,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.068348348,42.6870691308,50.0982,16.2830792175
 04/01  19:00:00,38.5725273286,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.5168465898,40.8341657164,33.3988,16.2838808733
 04/01  20:00:00,38.5570344091,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.7247637086,45.223877119,33.3988,15.1020865896
 04/01  21:00:00,38.4826434295,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.4630365755,46.5516845598,25.0491,16.8622520157
 04/01  22:00:00,38.3741819901,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.8627871052,48.9976744148,16.6994,12.1657126904
 04/01  23:00:00,39.165948236,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.1044022487,52.5088955264,8.3497,9.24580672231
 04/01  24:00:00,22.428761249,3.87181105668,0.0,0.0,4.58992532963,8.1892,71.2315280071,62.1202825968,3.33988,5.77136541037
 04/02  01:00:00,14.7269076021,0.0,0.0,0.0,1.52997510988,7.4902,3.93197544869,0.0,3.33988,0.592095448686
 04/02  02:00:00,14.7508590203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.76408331,0.0,0.0,0.0,1.52997510988,7.4902,3.93195553699,0.0,3.33988,0.592075536987
 04/02  04:00:00,14.9189356241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.5487500844,3.87181105668,0.0,0.0,4.58992532963,8.1892,73.717548768,64.7757673347,8.3497,0.592081433298
 04/02  06:00:00,35.3381629579,3.87181105668,0.0168122333471,0.0,9.17985065927,19.4245,82.3758042614,61.0626081538,16.6994,4.61379610755
 04/02  07:00:00,41.7491382663,3.87181105668,0.0118683547508,0.0,9.17985065927,26.9147,75.974011203,46.3109181107,25.0491,4.61399309222
 04/02  08:00:00,41.7578454166,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.4824424605,43.4690225072,33.3988,4.61461995338
 04/02  09:00:00,34.271931404,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.0616629305,49.3973059806,25.0491,4.61525694991
 04/02  10:00:00,41.7748381903,3.87181105668,0.016926857395,0.0,9.17985065927,26.9147,104.942597626,48.0937237629,41.7485,15.1003738634
 04/02  11:00:00,42.5147685908,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.6290539712,39.7806867498,41.7485,15.0998672214
 04/02  12:00:00,41.8325711825,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.6540272538,32.7388126249,41.7485,12.1667146289
 04/02  13:00:00,34.2946156203,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.9388093816,37.3765532016,33.3988,12.16345618
 04/02  14:00:00,34.2950040454,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.6196490458,40.3232745711,25.0491,9.24727447467
 04/02  15:00:00,34.2859791147,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.2935363265,42.6472964264,33.3988,9.24743990015
 04/02  16:00:00,41.7166553641,3.87181105668,0.00553512751153,0.0,9.17985065927,26.9147,98.6756725971,39.9076132186,50.0982,8.66985937859
 04/02  17:00:00,41.7245361986,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.4341238176,37.1706890078,50.0982,12.1652348098
 04/02  18:00:00,41.7251710101,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.06296583,35.8647200341,50.0982,15.1000457962
 04/02  19:00:00,38.5892907769,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.2377823058,41.7389551428,33.3988,15.100027163
 04/02  20:00:00,38.5643316608,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.0910027086,43.5265520739,33.3988,12.1656506347
 04/02  21:00:00,38.4851603732,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.6026104005,52.4533021039,25.0491,15.1002082966
 04/02  22:00:00,38.3605883853,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.3091119669,61.4456084116,16.6994,12.1641035553
 04/02  23:00:00,39.1456982525,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.455088843,66.7601014037,8.3497,6.34528743929
 04/02  24:00:00,22.3992318764,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.2140733009,72.3686186448,3.33988,7.50557465615
 04/03  01:00:00,14.7050083661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.7298873679,0.0,0.0,0.0,1.52997510988,7.4902,3.93197441856,0.0,3.33988,0.592094418563
 04/03  03:00:00,14.7405203721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  04:00:00,14.892440209,0.0,0.0,0.0,1.52997510988,7.4902,3.93192857119,0.0,3.33988,0.592048571191
 04/03  05:00:00,22.5235100219,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.2366667309,71.8669667309,8.3497,0.02
 04/03  06:00:00,35.3064841572,3.87181105668,0.0147500573985,0.0,9.17985065927,19.4245,89.8426879934,68.5284445993,16.6994,4.61484339406
 04/03  07:00:00,41.7281980599,3.87181105668,0.00928523244014,0.0,9.17985065927,26.9147,95.9664207449,52.8672255777,25.0491,18.0500951671
 04/03  08:00:00,41.751992801,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.6487728169,45.9672079374,33.3988,16.2827648795
 04/03  09:00:00,34.2686557346,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.3189714148,45.3478753482,25.0491,13.9219960666
 04/03  10:00:00,41.76418949,3.87181105668,0.00244703790354,0.0,9.17985065927,26.9147,98.0174808125,44.1026573368,41.7485,12.1663234757
 04/03  11:00:00,42.5017699371,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.4695463751,35.3801041753,41.7485,13.3409421998
 04/03  12:00:00,41.8168792603,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.488611484,26.5741787208,41.7485,12.1659327632
 04/03  13:00:00,34.2955333157,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.1438112679,27.3295570799,33.3988,10.415454188
 04/03  14:00:00,34.2964537553,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.9918046851,32.6948620232,25.0491,9.24784266194
 04/03  15:00:00,34.2847389164,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.5643076291,33.9193277143,33.3988,9.24617991483
 04/03  16:00:00,41.7173498625,3.87181105668,0.0060836288364,0.0,9.17985065927,26.9147,90.7315933198,31.3862772523,50.0982,9.24711606756
 04/03  17:00:00,41.7257907926,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.8101176864,29.1260262139,50.0982,11.5858914725
 04/03  18:00:00,41.7264431211,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.9110801826,27.9482800762,50.0982,16.8646001065
 04/03  19:00:00,38.598985224,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.0177744743,33.569086455,33.3988,18.0498880194
 04/03  20:00:00,38.5773701129,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.7990581448,34.8816259822,33.3988,14.5186321626
 04/03  21:00:00,38.498514381,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.2405799543,43.3280282223,25.0491,16.863451732
 04/03  22:00:00,38.3816600693,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.7324634345,49.6943423135,16.6994,13.338721121
 04/03  23:00:00,39.1608839682,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.938973852,57.0830983116,8.3497,7.50617554047
 04/03  24:00:00,22.4173263662,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.3279920529,66.641083197,3.33988,6.34702885593
 04/04  01:00:00,14.7067847718,0.0,0.0,0.0,1.52997510988,7.4902,3.93197575734,0.0,3.33988,0.59209575734
 04/04  02:00:00,14.7282972271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.7408556136,0.0,0.0,0.0,1.52997510988,7.4902,3.931929937,0.0,3.33988,0.592049937003
 04/04  04:00:00,15.4046390708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  05:00:00,23.0347196436,3.87181105668,0.0,0.0,4.58992532963,8.1892,82.3964104771,74.0267104771,8.3497,0.02
 04/04  06:00:00,35.5307896744,3.87181105668,0.00972673224871,0.0,9.17985065927,19.4245,91.2211605748,69.3327439028,16.6994,5.18901667205
 04/04  07:00:00,41.7336589923,3.87181105668,0.00849328306643,0.0,9.17985065927,26.9147,95.2630872002,52.7461093379,25.0491,17.4678778623
 04/04  08:00:00,41.7765461435,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.3438533255,38.0830878921,33.3988,16.8619654334
 04/04  09:00:00,34.3145544745,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.0834405921,28.6940865833,25.0491,13.3402540088
 04/04  10:00:00,41.8150031012,3.87181105668,0.00214459701289,0.0,9.17985065927,26.9147,80.3148312191,26.402414081,41.7485,12.1639171381
 04/04  11:00:00,42.55269438,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.5774221277,15.4872922047,41.7485,13.3416299231
 04/04  12:00:00,41.8977704967,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.1933349795,3.280300799,41.7485,12.1645341805
 04/04  13:00:00,34.3801325339,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.1405785818,3.32623648595,33.3988,10.4155420958
 04/04  14:00:00,34.379749086,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.0942422477,8.79745531985,25.0491,9.24768692783
 04/04  15:00:00,34.3582955969,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.0166076205,14.371302197,33.3988,9.24650542353
 04/04  16:00:00,41.7788760349,3.87181105668,0.00736286191347,0.0,9.17985065927,26.9147,74.3323187174,15.5651271633,50.0982,8.66899155408
 04/04  17:00:00,41.7628296287,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.1922554937,17.9301991257,50.0982,12.1638563681
 04/04  18:00:00,41.7533153193,3.87181105668,0.0,0.0,9.17985065927,26.9147,85.4641965961,18.5029168936,50.0982,16.8630797026
 04/04  19:00:00,38.4792788362,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.7045817437,23.8383887093,33.3988,17.4673930345
 04/04  20:00:00,38.4639857806,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.3027034063,26.8062806645,33.3988,15.0976227418
 04/04  21:00:00,38.417685963,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.4948208791,34.6307228219,25.0491,16.8149980571
 04/04  22:00:00,38.4062860886,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.8729252423,39.7830881947,16.6994,13.3904370476
 04/04  23:00:00,39.1806974022,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.9002982158,44.0438982814,8.3497,7.50669993439
 04/04  24:00:00,22.4465531339,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.123370236,54.4375203788,3.33988,6.34596985718
 04/05  01:00:00,14.7423029702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.7700671624,0.0,0.0,0.0,1.52997510988,7.4902,3.93192595326,0.0,3.33988,0.59204595326
 04/05  03:00:00,14.7837552558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.9358376882,0.0,0.0,0.0,1.52997510988,7.4902,3.93193189823,0.0,3.33988,0.592051898226
 04/05  05:00:00,22.5650768095,3.87181105668,0.0,0.0,4.58992532963,8.1892,65.4451049739,57.0754049739,8.3497,0.02
 04/05  06:00:00,35.3639748771,3.87181105668,0.0178456133006,0.0,9.17985065927,19.4245,70.8468243824,49.533091244,16.6994,4.61433313839
 04/05  07:00:00,41.7962018618,3.87181105668,0.0220923529341,0.0,9.17985065927,26.9147,79.1009496267,36.0021400847,25.0491,18.049709542
 04/05  08:00:00,41.8035360264,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.0276422933,31.3480772858,33.3988,16.2807650075
 04/05  09:00:00,34.3419028893,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.687407587,23.2993124136,25.0491,13.3389951734
 04/05  10:00:00,41.8540067168,3.87181105668,0.00328174062843,0.0,9.17985065927,26.9147,73.072199983,19.1595891636,41.7485,12.1641108193
 04/05  11:00:00,42.5769596371,3.87181105668,0.0,0.0,9.17985065927,26.9147,64.9065883867,9.82052076125,41.7485,13.3375676255
 04/05  12:00:00,41.9192791729,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.5657993968,0.653535819068,41.7485,12.1637635778
 04/05  13:00:00,34.4079926849,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.2921245983,0.478145901138,33.3988,10.4151786972
 04/05  14:00:00,34.4078070555,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.9406212367,7.6424486626,25.0491,9.24907257408
 04/05  15:00:00,34.3889033476,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.2952716654,11.6495326747,33.3988,9.24693899074
 04/05  16:00:00,41.8257428305,3.87181105668,0.0154602868675,0.0,9.17985065927,26.9147,69.3016301033,9.95796726203,50.0982,9.24546284129
 04/05  17:00:00,41.8076647008,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.8430079198,10.1581952191,50.0982,11.5866127007
 04/05  18:00:00,41.7919752191,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.2202658589,11.2595948981,50.0982,16.8624709609
 04/05  19:00:00,38.6683480549,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.0007584986,14.1345697204,33.3988,17.4673887782
 04/05  20:00:00,38.6543253325,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.0042683026,13.5079753573,33.3988,15.0974929453
 04/05  21:00:00,38.5800622869,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.5037511306,20.1711268201,25.0491,16.2835243105
 04/05  22:00:00,38.4715214788,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.129487603,22.5105959846,16.6994,13.9194916184
 04/05  23:00:00,39.2346602518,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.2047356834,25.3497599448,8.3497,7.50527573861
 04/05  24:00:00,22.5187522309,3.87181105668,0.0,0.0,4.58992532963,8.1892,44.558504127,35.4475534,3.33988,5.77107072697
 04/06  01:00:00,14.816129794,0.0,0.0,0.0,1.52997510988,7.4902,3.93197169949,0.0,3.33988,0.592091699488
 04/06  02:00:00,14.8432331307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  03:00:00,14.8497128899,0.0,0.0,0.0,1.52997510988,7.4902,3.93197023551,0.0,3.33988,0.592090235507
 04/06  04:00:00,14.9963901786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.6181039876,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.2814407567,45.3396446484,8.3497,0.592096108307
 04/06  06:00:00,35.4110295117,3.87181105668,0.0216388947494,0.0,9.17985065927,19.4245,60.8380948827,39.525029277,16.6994,4.61366560567
 04/06  07:00:00,41.8419754049,3.87181105668,0.0262462056091,0.0,9.17985065927,26.9147,68.9426411351,25.8455571765,25.0491,18.0479839586
 04/06  08:00:00,41.8606804664,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.402556655,16.722828676,33.3988,16.2809279791
 04/06  09:00:00,34.4135416386,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.4484021706,6.06014205223,25.0491,13.3391601184
 04/06  10:00:00,41.9363244844,3.87181105668,0.00502748365712,0.0,9.17985065927,26.9147,54.4160302348,0.502279256768,41.7485,12.165250978
 04/06  11:00:00,42.6742979342,3.87181105668,0.00787779295909,0.0,9.17985065927,26.9147,55.0967261757,0.00913986428907,41.7485,13.3390863114
 04/06  12:00:00,42.9081797477,3.87181105668,0.87324652158,0.0,9.17985065927,26.9147,53.9127705514,0.0,41.7485,12.1642705514
 04/06  13:00:00,34.9752607992,3.87181105668,0.464209751682,0.0,9.17985065927,19.4245,43.8129655372,0.0,33.3988,10.4141655372
 04/06  14:00:00,34.5063625886,3.87181105668,0.00125908531315,0.0,9.17985065927,19.4245,34.1556376386,0.00505390423064,25.0491,9.10148373434
 04/06  15:00:00,34.4986708529,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.2294452166,0.0131620625012,33.3988,8.8174831541
 04/06  16:00:00,42.0856647869,3.87181105668,0.182016153082,0.0,9.17985065927,26.9147,59.345255939,0.0,50.0982,9.247055939
 04/06  17:00:00,42.1620180648,3.87181105668,0.275535934135,0.0,9.17985065927,26.9147,62.2628057319,0.0,50.0982,12.1646057319
 04/06  18:00:00,42.0776866314,3.87181105668,0.215947466647,0.0,9.17985065927,26.9147,66.3794110435,0.0,50.0982,16.2812110435
 04/06  19:00:00,38.7320000987,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.9336167048,0.0675545805735,33.3988,17.4672621243
 04/06  20:00:00,38.6922312829,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.3894599226,2.89324235531,33.3988,15.0974175673
 04/06  21:00:00,38.5935867164,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.9596936725,14.627995761,25.0491,16.2825979115
 04/06  22:00:00,38.4721949526,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.9616633611,20.3429229273,16.6994,13.9193404338
 04/06  23:00:00,39.2335397144,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.2377175863,23.3814108163,8.3497,7.50660676999
 04/06  24:00:00,22.5240679637,3.87181105668,0.0,0.0,4.58992532963,8.1892,39.2953228637,30.1846711612,3.33988,5.77077170249
 04/07  01:00:00,14.8295420663,0.0,0.0,0.0,1.52997510988,7.4902,3.93197257681,0.0,3.33988,0.592092576805
 04/07  02:00:00,14.8598221994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  03:00:00,14.8765779139,0.0,0.0,0.0,1.52997510988,7.4902,3.93194156952,0.0,3.33988,0.592061569522
 04/07  04:00:00,15.5733410715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  05:00:00,23.2142573136,3.87181105668,0.0,0.0,4.58992532963,8.1892,36.8824806664,27.9407131785,8.3497,0.592067487835
 04/07  06:00:00,35.7162324804,3.87181105668,0.0151497925246,0.0,9.17985065927,19.4245,42.5103747739,21.197123776,16.6994,4.61385099793
 04/07  07:00:00,41.894501278,3.87181105668,0.0169412153804,0.0,9.17985065927,26.9147,50.8861803089,8.37153967421,25.0491,17.4655406347
 04/07  08:00:00,41.9515879593,3.87181105668,0.0117373137491,0.0,9.17985065927,26.9147,50.6420232396,0.380963418031,33.3988,16.8622598215
 04/07  09:00:00,34.491311814,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.4059965031,0.0176787656792,25.0491,13.3392177374
 04/07  10:00:00,42.1017617032,3.87181105668,0.105080497496,0.0,9.17985065927,26.9147,53.3343923775,0.0,41.7485,11.5858923775
 04/07  11:00:00,43.8157704563,3.87181105668,1.10186257296,0.0,9.17985065927,26.9147,55.6663978628,0.0,41.7485,13.9178978628
 04/07  12:00:00,43.6753317841,3.87181105668,1.63014902674,0.0,9.17985065927,26.9147,53.3327394669,0.0,41.7485,11.5842394669
 04/07  13:00:00,35.2247617811,3.87181105668,0.712952902562,0.0,9.17985065927,19.4245,43.813564161,0.0,33.3988,10.414764161
 04/07  14:00:00,34.8484753743,3.87181105668,0.32652571477,0.0,9.17985065927,19.4245,34.2975309537,0.0,25.0491,9.2484309537
 04/07  15:00:00,34.9851143479,3.87181105668,0.450953301112,0.0,9.17985065927,19.4245,42.6459892593,0.0,33.3988,9.24718925931
 04/07  16:00:00,42.7309336881,3.87181105668,0.806579929308,0.0,9.17985065927,26.9147,58.7669666242,0.0,50.0982,8.66876662424
 04/07  17:00:00,42.49575426,3.87181105668,0.604747400665,0.0,9.17985065927,26.9147,62.2611424802,0.0,50.0982,12.1629424802
 04/07  18:00:00,42.5843231157,3.87181105668,0.709262252467,0.0,9.17985065927,26.9147,66.3792625292,0.0,50.0982,16.2810625292
 04/07  19:00:00,38.5985575271,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.4791592607,0.0319061227377,33.3988,18.0484531379
 04/07  20:00:00,38.57968012,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9313829774,0.0147550891505,33.3988,14.5178278883
 04/07  21:00:00,38.5259841752,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.3490456452,3.43879813064,25.0491,16.8611475146
 04/07  22:00:00,38.50398711,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9159460929,10.8762332581,16.6994,13.3403128348
 04/07  23:00:00,39.2432001512,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.2597188689,19.4042118515,8.3497,7.50580701744
 04/07  24:00:00,22.5170683306,3.87181105668,0.0,0.0,4.58992532963,8.1892,41.4498226559,31.7650582744,3.33988,6.34488438147
 04/08  01:00:00,14.8066561446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.822929218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  03:00:00,14.8248558807,0.0,0.0,0.0,1.52997510988,7.4902,3.93193720252,0.0,3.33988,0.592057202523
 04/08  04:00:00,14.9640154569,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  05:00:00,22.5778635365,3.87181105668,0.0,0.0,4.58992532963,8.1892,66.7148443383,57.7730812103,8.3497,0.592063127993
 04/08  06:00:00,35.3594743835,3.87181105668,0.0172352961179,0.0,9.17985065927,19.4245,75.7733494081,54.4602594115,16.6994,4.61368999662
