Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/08  07:00:00,41.7703775739,3.87181105668,0.0154962138283,0.0,9.17985065927,26.9147,71.1214460496,41.4588415339,25.0491,4.61350451562
 04/08  08:00:00,41.7838866146,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.978099604,34.9645533399,33.3988,4.61474626406
 04/08  09:00:00,34.3529642557,3.87181105668,0.000797154178566,0.0,9.17985065927,19.4245,59.980358113,19.8342238831,25.0491,15.0970342299
 04/08  10:00:00,41.887860395,3.87181105668,0.00215904917166,0.0,9.17985065927,26.9147,65.1236861475,10.0357192593,41.7485,13.3394668881
 04/08  11:00:00,42.6137305819,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.9614445247,0.696517504472,41.7485,14.5164270202
 04/08  12:00:00,41.9683260828,3.87181105668,0.00816334553993,0.0,9.17985065927,26.9147,56.8446889821,0.0,41.7485,15.0961889821
 04/08  13:00:00,34.426344321,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.4842517545,0.747705307855,33.3988,13.3377464466
 04/08  14:00:00,34.4831966083,3.87181105668,0.0191483937705,0.0,9.17985065927,19.4245,37.212567287,0.0,25.0491,12.163467287
 04/08  15:00:00,34.5089440692,3.87181105668,0.00433026354093,0.0,9.17985065927,19.4245,44.9841857823,0.0,33.3988,11.5853857823
 04/08  16:00:00,42.6021613183,3.87181105668,0.676420742899,0.0,9.17985065927,26.9147,60.5133606554,0.0,50.0982,10.4151606554
 04/08  17:00:00,42.6617016774,3.87181105668,0.744174761569,0.0,9.17985065927,26.9147,62.2620384745,0.0,50.0982,12.1638384745
 04/08  18:00:00,42.5415976441,3.87181105668,0.656654402346,0.0,9.17985065927,26.9147,66.378292608,0.0,50.0982,16.280092608
 04/08  19:00:00,39.0403379574,3.87181105668,0.246669242099,0.0,9.17985065927,19.4245,49.678454399,0.0,33.3988,16.279654399
 04/08  20:00:00,38.7668169176,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.5802221643,0.0843170328341,33.3988,15.0971051314
 04/08  21:00:00,38.6368217266,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.4938959709,2.16321698777,25.0491,16.2815789832
 04/08  22:00:00,38.5006265924,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.8786286818,9.01527672341,16.6994,12.1639519584
 04/08  23:00:00,39.2539694323,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.26847071,15.2476590707,8.3497,8.67111163934
 04/08  24:00:00,22.5386478228,3.87181105668,0.0,0.0,4.58992532963,8.1892,36.9757697247,27.2896584585,3.33988,6.3462312662
 04/09  01:00:00,14.837820928,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  02:00:00,14.8623115452,0.0,0.0,0.0,1.52997510988,7.4902,3.93195176623,0.0,3.33988,0.592071766232
 04/09  03:00:00,14.8727047363,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,15.0248939542,0.0,0.0,0.0,1.52997510988,7.4902,3.93195767011,0.0,3.33988,0.592077670107
 04/09  05:00:00,22.6497660025,3.87181105668,0.0,0.0,4.58992532963,8.1892,44.2865006431,35.9168006431,8.3497,0.02
 04/09  06:00:00,35.4413675136,3.87181105668,0.022107401251,0.0,9.17985065927,19.4245,52.3903553096,31.0766795005,16.6994,4.61427580913
 04/09  07:00:00,41.858196053,3.87181105668,0.0146135799048,0.0,9.17985065927,26.9147,44.3707175883,14.7071185453,25.0491,4.61449904295
 04/09  08:00:00,41.8764595386,3.87181105668,0.0,0.0,9.17985065927,26.9147,46.8121132401,8.79856838865,33.3988,4.61474485146
 04/09  09:00:00,34.3990802687,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.5482791811,12.8841323994,25.0491,4.61504678171
 04/09  10:00:00,41.9287890833,3.87181105668,0.00954812286466,0.0,9.17985065927,26.9147,59.9654333895,3.12001110338,41.7485,15.0969222862
 04/09  11:00:00,42.6519843941,3.87181105668,0.00202227538693,0.0,9.17985065927,26.9147,56.2647889794,0.0,41.7485,14.5162889794
 04/09  12:00:00,41.9902252285,3.87181105668,0.00708431432808,0.0,9.17985065927,26.9147,53.9117736783,0.0,41.7485,12.1632736783
 04/09  13:00:00,34.4504164073,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.615968451,0.0527774646318,33.3988,12.1643909864
 04/09  14:00:00,34.4588298907,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.1341193815,0.414945453798,25.0491,8.6700739277
 04/09  15:00:00,34.4547103138,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6447256383,0.0,33.3988,9.24592563827
 04/09  16:00:00,41.9056914744,3.87181105668,0.0229539009763,0.0,9.17985065927,26.9147,58.7672959788,0.0,50.0982,8.66909597875
 04/09  17:00:00,41.8722518308,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.9813954055,0.719525582397,50.0982,12.1636698231
 04/09  18:00:00,41.855020592,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.5272282292,0.911331124174,50.0982,14.5176971051
 04/09  19:00:00,38.7374416956,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.6883761139,3.19215872748,33.3988,15.0974173864
 04/09  20:00:00,38.7116144818,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.2074066683,4.64413644503,33.3988,12.1644702233
 04/09  21:00:00,38.6151990655,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.7847259687,16.220099557,25.0491,14.5155264117
 04/09  22:00:00,38.4841336061,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.105351682,24.2417802518,16.6994,12.1641714302
 04/09  23:00:00,39.226761501,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.1825210477,28.0626014813,8.3497,5.77021956639
 04/09  24:00:00,22.5065598133,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.2982444623,38.4525293537,3.33988,7.5058351086
 04/10  01:00:00,14.8031030708,0.0,0.0,0.0,1.52997510988,7.4902,3.93197051014,0.0,3.33988,0.592090510137
 04/10  02:00:00,14.8203492745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  03:00:00,14.8247711581,0.0,0.0,0.0,1.52997510988,7.4902,3.93184296834,0.0,3.33988,0.59196296834
 04/10  04:00:00,14.9670501758,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.5843706693,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.6559270973,55.7141765083,8.3497,0.59205058903
 04/10  06:00:00,35.3734350332,3.87181105668,0.0188340531796,0.0,9.17985065927,19.4245,71.4565813489,50.1441672942,16.6994,4.61301405469
 04/10  07:00:00,41.7946050268,3.87181105668,0.0214923291688,0.0,9.17985065927,26.9147,81.5461696487,39.0305554564,25.0491,17.4665141923
 04/10  08:00:00,41.7953850316,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.9770171104,37.2993515434,33.3988,16.278865567
 04/10  09:00:00,34.3054791017,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.6285860337,39.2399595879,25.0491,13.3395264458
 04/10  10:00:00,41.797077981,3.87181105668,0.00809573735045,0.0,9.17985065927,26.9147,95.8182795,41.9060707454,41.7485,12.1637087546
 04/10  11:00:00,42.5208903596,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.2743147035,35.1881084279,41.7485,13.3377062756
 04/10  12:00:00,41.84285162,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.6843867729,25.3503983928,41.7485,11.5854883801
 04/10  13:00:00,34.3337830381,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.30064511,22.4871884188,33.3988,10.4146566912
 04/10  14:00:00,34.3649774209,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.9249544509,18.6291230482,25.0491,9.24673140272
 04/10  15:00:00,34.3736457373,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7859612551,16.7185832395,33.3988,8.66857801568
 04/10  16:00:00,41.8000970162,3.87181105668,0.014961296674,0.0,9.17985065927,26.9147,77.0388262112,17.6931176405,50.0982,9.2475085707
 04/10  17:00:00,41.7699408639,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.7490514256,23.0654889177,50.0982,11.5853625079
 04/10  18:00:00,41.7596044093,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.021221409,22.6432703015,50.0982,16.2797511075
 04/10  19:00:00,38.6340686078,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6247340084,25.1794616112,33.3988,18.0464723972
 04/10  20:00:00,38.6190738004,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.0811195237,24.1665190425,33.3988,14.5158004812
 04/10  21:00:00,38.5483375829,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.3854462684,30.0540160636,25.0491,16.2823302048
 04/10  22:00:00,38.4347552728,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.3951825263,35.358898178,16.6994,13.3368843483
 04/10  23:00:00,39.1959268628,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.320037028,40.4647849949,8.3497,7.50555203304
 04/10  24:00:00,22.4627053487,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.335846717,49.6502818347,3.33988,6.3456848823
 04/11  01:00:00,14.7575730967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  02:00:00,14.7793025993,0.0,0.0,0.0,1.52997510988,7.4902,3.93196433004,0.0,3.33988,0.592084330035
 04/11  03:00:00,14.7874956366,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  04:00:00,15.4456923918,0.0,0.0,0.0,1.52997510988,7.4902,3.93197021396,0.0,3.33988,0.592090213963
 04/11  05:00:00,23.0645404657,3.87181105668,0.0,0.0,4.58992532963,8.1892,67.2930652805,58.9233652805,8.3497,0.02
 04/11  06:00:00,34.499601667,3.87181105668,0.0142585442623,0.0,9.17985065927,19.4245,75.5081896597,54.1944570221,16.6994,4.61433263754
 04/11  07:00:00,41.7459475914,3.87181105668,0.0161720211762,0.0,9.17985065927,26.9147,86.8998375271,43.8049813034,25.0491,18.0457562237
 04/11  08:00:00,41.759341809,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.5170679496,38.4208683034,33.3988,15.6973996462
 04/11  09:00:00,34.2858258991,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.7574620324,34.369636874,25.0491,13.3387251585
 04/11  10:00:00,41.7881042287,3.87181105668,0.00242897168961,0.0,9.17985065927,26.9147,84.2308657292,30.3211221394,41.7485,12.1612435898
 04/11  11:00:00,42.5144891099,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.6702669274,20.5832696728,41.7485,13.3384972546
 04/11  12:00:00,41.8571719519,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.9798574199,8.64745605421,41.7485,11.5839013657
 04/11  13:00:00,34.3482631593,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.8886474867,6.07552628835,33.3988,10.4143211983
 04/11  14:00:00,34.3509898498,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.8754847564,10.5789583408,25.0491,9.24742641559
 04/11  15:00:00,34.3249061307,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.8684315651,17.801225486,33.3988,8.66840607912
 04/11  16:00:00,41.7603402508,3.87181105668,0.00486115213078,0.0,9.17985065927,26.9147,73.5987643103,14.2530854788,50.0982,9.24747883152
 04/11  17:00:00,41.7705454722,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.6244252424,8.94156515405,50.0982,11.5846600884
 04/11  18:00:00,41.7612386233,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.4111496501,8.03405932604,50.0982,16.2788903241
 04/11  19:00:00,38.4783832557,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.1853637499,15.742585077,33.3988,18.0439786729
 04/11  20:00:00,38.4564901405,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.9394450901,21.0251168568,33.3988,14.5155282333
 04/11  21:00:00,38.40705284,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.247552643,30.9215218882,25.0491,16.2769307547
 04/11  22:00:00,38.3911665904,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.66979368,37.6337809814,16.6994,13.3366126985
 04/11  23:00:00,39.1603698235,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.8213416081,43.9664311148,8.3497,7.50521049336
 04/11  24:00:00,22.430332836,3.87181105668,0.0,0.0,4.58992532963,8.1892,63.7229949399,54.037894358,3.33988,6.34522058191
 04/12  01:00:00,14.7206937398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.74110539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  03:00:00,14.7495368955,0.0,0.0,0.0,1.52997510988,7.4902,3.93196914343,0.0,3.33988,0.59208914343
 04/12  04:00:00,14.895221129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  05:00:00,22.5157440971,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.4246717756,68.4828767576,8.3497,0.592095017973
 04/12  06:00:00,34.2421512033,3.87181105668,0.0131932600942,0.0,9.17985065927,19.4245,85.2143847757,63.9016206122,16.6994,4.61336416347
 04/12  07:00:00,41.7164049535,3.87181105668,0.0122314494615,0.0,9.17985065927,26.9147,95.5679981253,53.0568409755,25.0491,17.4620571498
 04/12  08:00:00,41.7315979725,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.6811729974,48.0042609039,33.3988,16.2781120935
 04/12  09:00:00,34.2499594435,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.3376348337,46.9507234587,25.0491,13.3378113749
 04/12  10:00:00,41.7435958119,3.87181105668,0.00212894711416,0.0,9.17985065927,26.9147,100.85432117,47.5215069382,41.7485,11.5843142314
 04/12  11:00:00,42.4903011147,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.4731256667,38.3874275933,41.7485,13.3371980734
 04/12  12:00:00,41.8004758008,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.2111356316,30.2997038762,41.7485,12.1629317554
 04/12  13:00:00,34.2798045571,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.4234352898,30.6107399029,33.3988,10.4138953869
 04/12  14:00:00,34.2791046286,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.1950583892,36.4768292318,25.0491,8.66912915743
 04/12  15:00:00,34.2706276998,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.2197193478,38.5754676008,33.3988,9.24545174699
 04/12  16:00:00,41.7032606023,3.87181105668,0.00996898467925,0.0,9.17985065927,26.9147,94.536358785,35.7688195181,50.0982,8.66933926684
 04/12  17:00:00,41.7071626379,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.309389908,31.0481879113,50.0982,12.1630019967
 04/12  18:00:00,41.7095534216,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.5965426405,27.8017888018,50.0982,15.6965538387
 04/12  19:00:00,38.576470677,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.8411906344,36.3982938347,33.3988,18.0440967997
 04/12  20:00:00,38.5530307842,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.5865164809,39.6725386898,33.3988,14.515177791
 04/12  21:00:00,38.44985496,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.001417687,59.6739663371,25.0491,16.2783513501
 04/12  22:00:00,38.3237301259,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.754425628,72.7181565727,16.6994,13.3368690549
 04/12  23:00:00,39.1285806688,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.4136920756,77.5584295054,8.3497,7.50556257022
 04/12  24:00:00,22.3671639435,3.87181105668,0.0,0.0,4.58992532963,8.1892,95.6421928148,86.5330365826,3.33988,5.76927623222
 04/13  01:00:00,14.6621219104,0.0,0.0,0.0,1.52997510988,7.4902,3.93196996896,0.0,3.33988,0.592089968963
 04/13  02:00:00,14.6876726155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  03:00:00,14.7002388489,0.0,0.0,0.0,1.52997510988,7.4902,3.93193278077,0.0,3.33988,0.592052780767
 04/13  04:00:00,14.8506997711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  05:00:00,22.4785422977,3.87181105668,0.0,0.0,4.58992532963,8.1892,103.223633742,94.2818750285,8.3497,0.592058713069
 04/13  06:00:00,34.2038690347,3.87181105668,0.00853420521783,0.0,9.17985065927,19.4245,109.741085851,88.4288145667,16.6994,4.61287128466
 04/13  07:00:00,41.691684929,3.87181105668,0.00736134841284,0.0,9.17985065927,26.9147,108.535971347,66.0249307928,25.0491,17.4619405543
 04/13  08:00:00,41.7577931128,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.0908127719,43.4187491496,33.3988,16.2732636223
 04/13  09:00:00,34.2882829499,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.9019950149,34.5153907172,25.0491,13.3375042977
 04/13  10:00:00,41.7808154233,3.87181105668,0.00147925421656,0.0,9.17985065927,26.9147,87.4607580612,34.1283117078,41.7485,11.5839463534
 04/13  11:00:00,42.5111089843,3.87181105668,0.0,0.0,9.17985065927,26.9147,79.9392664437,24.8532381023,41.7485,13.3375283413
 04/13  12:00:00,41.8445458811,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.9631294448,16.6303737406,41.7485,11.5842557041
 04/13  13:00:00,34.3161260112,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.6109440635,22.7987856501,33.3988,10.4133584133
 04/13  14:00:00,34.3146335777,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.607960694,29.3134687867,25.0491,9.24539190731
 04/13  15:00:00,34.2991528963,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.8964684472,34.8279027088,33.3988,8.66976573839
 04/13  16:00:00,41.729600597,3.87181105668,0.0144147300784,0.0,9.17985065927,26.9147,93.6650024237,34.5356727422,50.0982,9.03112968145
 04/13  17:00:00,41.7269983248,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.1725401187,30.2769058557,50.0982,11.797434263
 04/13  18:00:00,41.7327486939,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.0025088344,25.6273253821,50.0982,16.2769834523
 04/13  19:00:00,38.6084114406,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.1189768059,28.2566625806,33.3988,17.4635142253
 04/13  20:00:00,38.588896668,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.3768039648,28.4635643113,33.3988,14.5144396536
 04/13  21:00:00,38.5151015616,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.4518925074,35.1253384404,25.0491,16.277454067
 04/13  22:00:00,38.3979525535,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.0629879442,42.0261426671,16.6994,13.3374452771
 04/13  23:00:00,39.1667277904,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.8388087164,49.9837923138,8.3497,7.50531640261
 04/13  24:00:00,22.4233127629,3.87181105668,0.0,0.0,4.58992532963,8.1892,70.8594604665,61.7493257236,3.33988,5.77025474295
 04/14  01:00:00,14.7108515082,0.0,0.0,0.0,1.52997510988,7.4902,3.93197498031,0.0,3.33988,0.592094980307
 04/14  02:00:00,14.7266605999,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  03:00:00,14.7299192956,0.0,0.0,0.0,1.52997510988,7.4902,3.93197227045,0.0,3.33988,0.59209227045
 04/14  04:00:00,15.3837790922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  05:00:00,23.004474729,3.87181105668,0.0,0.0,4.58992532963,8.1892,93.5115091772,84.5697368465,8.3497,0.592072330759
 04/14  06:00:00,34.4441931423,3.87181105668,0.0131880995452,0.0,9.17985065927,19.4245,103.539062176,82.2271860674,16.6994,4.61247610869
 04/14  07:00:00,41.7015900862,3.87181105668,0.00866041516653,0.0,9.17985065927,26.9147,106.333787116,63.823998051,25.0491,17.4606890652
 04/14  08:00:00,41.7549810008,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.1243590381,49.0326280212,33.3988,15.6929310169
 04/14  09:00:00,34.2907359559,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.1677625672,40.7806208504,25.0491,13.3380417168
 04/14  10:00:00,41.7927080617,3.87181105668,0.00213159350036,0.0,9.17985065927,26.9147,91.2307655576,37.3201282835,41.7485,12.1621372741
 04/14  11:00:00,42.5275357938,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.4880915481,23.9822042201,41.7485,12.757387328
 04/14  12:00:00,41.86876905,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.0897641825,9.18147313914,41.7485,12.1597910434
 04/14  13:00:00,34.3421897056,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.870493159,11.0581971326,33.3988,10.4134960264
 04/14  14:00:00,34.3325182114,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.9193265984,18.2018461739,25.0491,8.66838042445
 04/14  15:00:00,34.3079651947,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.5310592902,22.9159170715,33.3988,9.21634221868
 04/14  16:00:00,41.7380941244,3.87181105668,0.0061566304657,0.0,9.17985065927,26.9147,80.4067756953,21.6107761123,50.0982,8.69779958303
 04/14  17:00:00,41.7401141851,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.8157185847,20.1338639307,50.0982,11.583654654
 04/14  18:00:00,41.7350506609,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.4431585205,22.0682318452,50.0982,16.2767266753
 04/14  19:00:00,38.4518501158,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.5408904636,31.6800204858,33.3988,17.4620699778
 04/14  20:00:00,38.4331299682,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.1846601698,36.2710437211,33.3988,14.5148164487
 04/14  21:00:00,38.3738000326,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.1804513113,49.8546799953,25.0491,16.2766713161
 04/14  22:00:00,38.3532497038,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.6865079663,57.6510875279,16.6994,13.3360204384
 04/14  23:00:00,39.1478154669,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.0101201488,61.1550323099,8.3497,7.50538783895
 04/14  24:00:00,22.4006945589,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.0056900016,68.8954738597,3.33988,5.77033614189
 04/15  01:00:00,14.6991132521,0.0,0.0,0.0,1.52997510988,7.4902,3.93196619022,0.0,3.33988,0.592086190222
 04/15  02:00:00,14.7266652776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  03:00:00,14.7414541935,0.0,0.0,0.0,1.52997510988,7.4902,3.93195488027,0.0,3.33988,0.592074880268
 04/15  04:00:00,14.8937599966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  05:00:00,22.5249732139,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.6888428896,70.747062112,8.3497,0.592080777611
 04/15  06:00:00,34.2554380284,3.87181105668,0.00962897218426,0.0,9.17985065927,19.4245,85.2630731655,63.9512019262,16.6994,4.61247123929
 04/15  07:00:00,41.7463162612,3.87181105668,0.00701666651268,0.0,9.17985065927,26.9147,71.3845926959,42.2959735059,25.0491,4.03951919002
 04/15  08:00:00,41.7756764294,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.430833544,31.4167558191,33.3988,4.61527772494
 04/15  09:00:00,34.2962123498,3.87181105668,0.00308860297039,0.0,9.17985065927,19.4245,73.4604338065,33.3175769477,25.0491,15.0937568589
 04/15  10:00:00,41.7873272255,3.87181105668,0.00991355786266,0.0,9.17985065927,26.9147,91.2223167151,36.7171843567,41.7485,12.7566323584
 04/15  11:00:00,42.5084402113,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.8794427921,31.037124624,41.7485,15.0938181681
 04/15  12:00:00,41.8281775781,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.1426623541,30.8825002978,41.7485,14.5116620564
 04/15  13:00:00,34.3093459792,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.806594875,33.0735509363,33.3988,13.3342439387
 04/15  14:00:00,34.3103239439,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.7056509203,38.0739733707,25.0491,11.5825775495
 04/15  15:00:00,34.3007072775,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.3496518571,40.3676166123,33.3988,11.5832352449
 04/15  16:00:00,41.7426034898,3.87181105668,0.0151155429391,0.0,9.17985065927,26.9147,97.9254016527,37.4149637117,50.0982,10.412237941
 04/15  17:00:00,41.7368360028,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.6984761866,38.0154864072,50.0982,11.5847897794
 04/15  18:00:00,41.7460585279,3.87181105668,0.00534431791905,0.0,9.17985065927,26.9147,96.8236781752,30.4470134467,50.0982,16.2784647285
 04/15  19:00:00,37.5653275051,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.8986267306,27.2253404437,33.3988,16.274486287
 04/15  20:00:00,38.6101283567,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.7528763082,29.8419392998,33.3988,14.5121370084
 04/15  21:00:00,38.5420312109,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.250708926,28.9299079217,25.0491,16.2717010043
 04/15  22:00:00,38.4380529192,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7053859911,30.4264579697,16.6994,11.5795280214
 04/15  23:00:00,39.2062484027,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.6304083528,34.6130932165,8.3497,8.66761513623
 04/15  24:00:00,22.4879209181,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.7365514795,45.0511093296,3.33988,6.34556214988
 04/16  01:00:00,14.7849707634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,14.8101662251,0.0,0.0,0.0,1.52997510988,7.4902,3.93195033219,0.0,3.33988,0.592070332189
 04/16  03:00:00,14.8237447721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,14.9759475102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  05:00:00,22.6074207867,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.6522623243,46.7104688713,8.3497,0.592093453055
 04/16  06:00:00,34.3365440618,3.87181105668,0.0197191779327,0.0,9.17985065927,19.4245,64.3576619153,43.0449186862,16.6994,4.6133432291
 04/16  07:00:00,41.8006094463,3.87181105668,0.00801340506959,0.0,9.17985065927,26.9147,58.2856979465,28.6220952849,25.0491,4.61450266157
 04/16  08:00:00,41.84152937,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.2494033984,16.2354657482,33.3988,4.61513765013
 04/16  09:00:00,34.3946224131,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.9611033396,10.2971663392,25.0491,4.61483700037
 04/16  10:00:00,41.9210679192,3.87181105668,0.00862980777488,0.0,9.17985065927,26.9147,57.0246296521,0.762479736215,41.7485,14.5136499159
 04/16  11:00:00,42.6484868071,3.87181105668,0.00282579654412,0.0,9.17985065927,26.9147,56.2620894529,0.0,41.7485,14.5135894529
 04/16  12:00:00,41.9973086877,3.87181105668,0.00493043828799,0.0,9.17985065927,26.9147,53.3314497241,0.0,41.7485,11.5829497241
 04/16  13:00:00,34.4645982567,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.0351439483,0.0515342564744,33.3988,11.5848096918
 04/16  14:00:00,34.465118779,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.331469917,0.0367438504153,25.0491,9.24562606656
 04/16  15:00:00,34.4663111028,3.87181105668,0.0085000528395,0.0,9.17985065927,19.4245,42.0668581805,0.0,33.3988,8.66805818045
 04/16  16:00:00,41.8864330801,3.87181105668,0.00838510696707,0.0,9.17985065927,26.9147,59.3437133681,0.0,50.0982,9.24551336812
 04/16  17:00:00,41.8549687732,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.2518340868,0.574253073956,50.0982,11.5793810128
 04/16  18:00:00,41.8303015394,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.4848450559,2.87269732427,50.0982,14.5139477316
 04/16  19:00:00,37.6306151121,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.2298262953,10.3170985428,33.3988,14.5139277525
 04/16  20:00:00,38.6643219107,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.9400504836,10.9579978951,33.3988,11.5832525884
 04/16  21:00:00,38.5988076689,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.8456376418,14.966970406,25.0491,14.8295672358
 04/16  22:00:00,38.4827732952,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.1689130424,18.6265258149,16.6994,11.8429872275
 04/16  23:00:00,39.2269596633,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.5918770835,22.4724986313,8.3497,5.76967845223
 04/16  24:00:00,22.5048953975,3.87181105668,0.0,0.0,4.58992532963,8.1892,45.0628748928,34.2176820462,3.33988,7.50531284656
 04/17  01:00:00,14.7967026498,0.0,0.0,0.0,1.52997510988,7.4902,3.93192927624,0.0,3.33988,0.592049276244
 04/17  02:00:00,14.8127778253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  03:00:00,14.8158509123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,14.9566693767,0.0,0.0,0.0,1.52997510988,7.4902,3.93193521591,0.0,3.33988,0.592055215912
 04/17  05:00:00,22.5722915852,3.87181105668,0.0,0.0,4.58992532963,8.1892,65.6324154276,57.2627154276,8.3497,0.02
 04/17  06:00:00,34.2980691862,3.87181105668,0.0171833574342,0.0,9.17985065927,19.4245,75.2141733294,53.9002977265,16.6994,4.61447560297
 04/17  07:00:00,41.774458087,3.87181105668,0.0226705453742,0.0,9.17985065927,26.9147,87.895559998,45.3868107379,25.0491,17.4596492601
 04/17  08:00:00,41.7720975676,3.87181105668,0.00491337694481,0.0,9.17985065927,26.9147,94.2788853951,44.6062093887,33.3988,16.2738760064
 04/17  09:00:00,34.284340997,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.204439897,44.3999491939,25.0491,12.7553907031
 04/17  10:00:00,41.7832193765,3.87181105668,0.00830609672351,0.0,9.17985065927,26.9147,98.4052616301,44.4938222616,41.7485,12.1629393684
 04/17  11:00:00,42.5151902382,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.9941430468,35.4907787283,41.7485,12.7548643184
 04/17  12:00:00,41.8390413359,3.87181105668,0.0,0.0,9.17985065927,26.9147,79.4161748688,26.0838680356,41.7485,11.5838068332
 04/17  13:00:00,34.3142372497,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.7605006089,29.949519842,33.3988,10.4121807669
 04/17  14:00:00,34.3151695124,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.9459183862,35.6929922692,25.0491,9.203826117
 04/17  15:00:00,34.3015570025,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.3976021388,39.2900283608,33.3988,8.708773778
 04/17  16:00:00,41.7350459306,3.87181105668,0.0155984730634,0.0,9.17985065927,26.9147,97.3819485031,38.6151429959,50.0982,8.66860550722
 04/17  17:00:00,41.7292422752,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.9097028053,34.2280030998,50.0982,11.5834997055
 04/17  18:00:00,41.7377528123,3.87181105668,0.00231931145821,0.0,9.17985065927,26.9147,95.407883905,29.0350695662,50.0982,16.2746143388
 04/17  19:00:00,37.5472099171,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.0453910508,34.1879139126,33.3988,17.4586771382
 04/17  20:00:00,38.5854047548,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.5455509969,34.6345480585,33.3988,14.5122029384
 04/17  21:00:00,38.5104828533,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.6455266667,40.9067169427,25.0491,15.689709724
 04/17  22:00:00,38.3968491592,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.6929336208,45.6567423699,16.6994,13.3367912509
 04/17  23:00:00,39.1738075119,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.1039979267,50.2485215269,8.3497,7.50577639977
 04/17  24:00:00,22.436901758,3.87181105668,0.0,0.0,4.58992532963,8.1892,68.0141230715,58.9054501198,3.33988,5.76879295169
 04/18  01:00:00,14.7347911061,0.0,0.0,0.0,1.52997510988,7.4902,3.93196824895,0.0,3.33988,0.592088248952
 04/18  02:00:00,14.7585217327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.7693295793,0.0,0.0,0.0,1.52997510988,7.4902,3.93193968872,0.0,3.33988,0.592059688718
 04/18  04:00:00,15.4307538364,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.0600917818,3.87181105668,0.0,0.0,4.58992532963,8.1892,73.847762017,64.905996407,8.3497,0.592065610011
 04/18  06:00:00,34.5057551491,3.87181105668,0.0163402554359,0.0,9.17985065927,19.4245,80.9059017591,60.16731704,16.6994,4.03918471912
 04/18  07:00:00,41.7528097032,3.87181105668,0.0214500354092,0.0,9.17985065927,26.9147,94.144780848,51.6358261421,25.0491,17.4598547058
 04/18  08:00:00,41.7517764508,3.87181105668,0.00463529964004,0.0,9.17985065927,26.9147,100.443286766,50.7696317296,33.3988,16.2748550363
 04/18  09:00:00,34.2692401867,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.3621550652,48.558166353,25.0491,12.7548887122
 04/18  10:00:00,41.76886589,3.87181105668,0.0120833114434,0.0,9.17985065927,26.9147,104.56725668,50.6547545605,41.7485,12.1640021196
 04/18  11:00:00,42.4998733002,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.7610975324,43.2566683147,41.7485,12.7559292176
 04/18  12:00:00,41.806603518,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.2556969805,36.9233797667,41.7485,11.5838172139
 04/18  13:00:00,34.2855121464,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.2790330653,39.4687538415,33.3988,10.4114792237
 04/18  14:00:00,34.2854027891,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.5631722097,44.8460413746,25.0491,8.66803083516
 04/18  15:00:00,34.2628978025,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.2326821558,52.5892905107,33.3988,9.2445916451
 04/18  16:00:00,41.6927985007,3.87181105668,0.0138280666938,0.0,9.17985065927,26.9147,110.961470874,52.193927387,50.0982,8.66934348724
 04/18  17:00:00,41.6933190156,3.87181105668,0.00391093275046,0.0,9.17985065927,26.9147,108.472873714,46.7928066576,50.0982,11.5818670568
 04/18  18:00:00,41.7012005304,3.87181105668,0.00215407001919,0.0,9.17985065927,26.9147,106.036098157,40.2443793189,50.0982,15.6935188379
 04/18  19:00:00,37.377773059,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.4800945819,41.621522064,33.3988,17.4597725179
 04/18  20:00:00,38.4275927387,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.5368458237,41.6263792094,33.3988,14.5116666142
 04/18  21:00:00,38.3839810695,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.4483744901,48.1240898285,25.0491,16.2751846616
 04/18  22:00:00,38.3913216125,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.0647295235,43.6095196263,16.6994,12.7558098973
 04/18  23:00:00,39.1737388021,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.6943299089,39.8400614231,8.3497,7.50456848577
 04/18  24:00:00,22.4418356489,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.3594028268,48.6741800601,3.33988,6.34534276673
 04/19  01:00:00,14.7416508981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  02:00:00,14.7597161836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.7577181839,0.0,0.0,0.0,1.52997510988,7.4902,3.93196063852,0.0,3.33988,0.592080638517
 04/19  04:00:00,14.8972196041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.5287374894,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.4052622935,68.463475767,8.3497,0.592086526546
 04/19  06:00:00,34.2600500191,3.87181105668,0.00973526560168,0.0,9.17985065927,19.4245,82.2328023354,60.9203219979,16.6994,4.61308033753
 04/19  07:00:00,41.7417402518,3.87181105668,0.00843076834269,0.0,9.17985065927,26.9147,90.2938983304,47.7871166322,25.0491,17.4576816982
 04/19  08:00:00,41.7633256602,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.6026336214,41.5110063773,33.3988,15.692827244
 04/19  09:00:00,34.2840466024,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.2688593278,37.463720349,25.0491,12.7560389789
 04/19  10:00:00,41.7780903923,3.87181105668,0.00326430330877,0.0,9.17985065927,26.9147,90.4916642338,36.5840735897,41.7485,12.1590906441
 04/19  11:00:00,42.5109952877,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.375633526,28.8713824105,41.7485,12.7557511155
 04/19  12:00:00,41.8351157026,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.8911985234,21.5609586702,41.7485,11.5817398532
 04/19  13:00:00,34.3129175907,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.874139666,23.0624790323,33.3988,10.4128606337
 04/19  14:00:00,34.3108429445,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.7229815247,30.0062961547,25.0491,8.66758537009
 04/19  15:00:00,34.2911787015,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.5272192658,36.4606758552,33.3988,8.66774341057
 04/19  16:00:00,41.7160793735,3.87181105668,0.0047885148077,0.0,9.17985065927,26.9147,93.9965332671,34.6538416086,50.0982,9.24449165845
 04/19  17:00:00,41.7185040938,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.7467326989,31.069836052,50.0982,11.5786966469
 04/19  18:00:00,41.7216233291,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.6018147725,28.8099723307,50.0982,15.6936424419
 04/19  19:00:00,37.5301487555,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.2605636184,35.4045427921,33.3988,17.4572208263
 04/19  20:00:00,38.5630552622,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.0873518642,39.1764276789,33.3988,14.5121241853
 04/19  21:00:00,38.4893475143,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.0231143109,45.2805203328,25.0491,15.6934939781
 04/19  22:00:00,38.3797499074,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.3424820201,48.3090877229,16.6994,13.3339942971
 04/19  23:00:00,39.1600984474,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.5153756792,52.6602935084,8.3497,7.50538217087
 04/19  24:00:00,22.4210191841,3.87181105668,0.0,0.0,4.58992532963,8.1892,70.313558439,61.2031892502,3.33988,5.77048918887
 04/20  01:00:00,14.7192745591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  02:00:00,14.7450094662,0.0,0.0,0.0,1.52997510988,7.4902,3.93197339977,0.0,3.33988,0.592093399772
 04/20  03:00:00,14.7571363384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  04:00:00,14.9012899929,0.0,0.0,0.0,1.52997510988,7.4902,3.93192754718,0.0,3.33988,0.592047547176
 04/20  05:00:00,21.4636825766,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.450689422,71.080989422,8.3497,0.02
 04/20  06:00:00,34.254782478,3.87181105668,0.0103741109522,0.0,9.17985065927,19.4245,85.0004547319,63.6866882754,16.6994,4.61436645648
 04/20  07:00:00,41.7496441125,3.87181105668,0.00799709333149,0.0,9.17985065927,26.9147,88.1463810739,45.6384665475,25.0491,17.4588145264
 04/20  08:00:00,41.7760090287,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.1133605288,37.0227546451,33.3988,15.6918058837
 04/20  09:00:00,34.3007194551,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.71969677,30.3368992439,25.0491,13.3336975261
 04/20  10:00:00,41.8074242659,3.87181105668,0.00254618022711,0.0,9.17985065927,26.9147,79.21257816,25.8837354312,41.7485,11.5803427288
 04/20  11:00:00,42.5400583901,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.572162895,17.067806442,41.7485,12.755856453
 04/20  12:00:00,41.8735733383,3.87181105668,0.0,0.0,9.17985065927,26.9147,64.2448301618,10.9141242411,41.7485,11.5822059207
 04/20  13:00:00,34.3486898377,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.215820008,13.405050839,33.3988,10.411969169
 04/20  14:00:00,34.3525084252,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.0115378558,19.2944830193,25.0491,8.66795483652
 04/20  15:00:00,34.3341423516,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.6164621659,25.5494607723,33.3988,8.66820139356
 04/20  16:00:00,41.7495491041,3.87181105668,0.00767419498656,0.0,9.17985065927,26.9147,87.5457018884,28.7796600346,50.0982,8.6678418538
 04/20  17:00:00,41.7435097094,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.1526565584,27.8930508477,50.0982,12.1614057107
 04/20  18:00:00,41.7421676335,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.1631436283,25.3732521021,50.0982,15.6916915262
 04/20  19:00:00,37.554770476,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.7928006033,29.936445507,33.3988,17.4575550963
 04/20  20:00:00,38.5947284475,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.2156560342,30.8863776533,33.3988,13.9304783809
 04/20  21:00:00,38.5174516953,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.3970908029,39.0732587958,25.0491,16.2747320071
 04/20  22:00:00,38.4069788665,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.0346596084,42.5807942692,16.6994,12.7544653392
 04/20  23:00:00,39.1856238729,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5851422805,44.7305972006,8.3497,7.50484507991
 04/20  24:00:00,22.4617726143,3.87181105668,0.0,0.0,4.58992532963,8.1892,60.0432151346,50.934427553,3.33988,5.76890758168
 04/21  01:00:00,14.7705163438,0.0,0.0,0.0,1.52997510988,7.4902,3.93197174008,0.0,3.33988,0.592091740075
 04/21  02:00:00,14.7985374257,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  03:00:00,14.8131438259,0.0,0.0,0.0,1.52997510988,7.4902,3.93195180968,0.0,3.33988,0.592071809677
 04/21  04:00:00,15.4805175771,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,22.0601880577,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.97199512,46.0302174083,8.3497,0.592077711699
 04/21  06:00:00,34.5763170344,3.87181105668,0.0207003131901,0.0,9.17985065927,19.4245,61.2685294362,40.5298059838,16.6994,4.03932345247
 04/21  07:00:00,41.8268835878,3.87181105668,0.0274583916182,0.0,9.17985065927,26.9147,73.1059886692,30.6008921158,25.0491,17.4559965534
 04/21  08:00:00,41.8239244665,3.87181105668,0.0060436688514,0.0,9.17985065927,26.9147,77.99042642,28.9026062007,33.3988,15.6890202193
 04/21  09:00:00,34.33710872,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.6844958723,28.3014834277,25.0491,13.3339124446
 04/21  10:00:00,41.8475912541,3.87181105668,0.0160966756118,0.0,9.17985065927,26.9147,81.5334289104,28.2054101882,41.7485,11.5795187222
 04/21  11:00:00,42.5582115806,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.6598101747,19.1572919256,41.7485,12.7540182491
 04/21  12:00:00,41.9016904316,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.1077726484,9.77611490924,41.7485,11.5831577392
 04/21  13:00:00,34.3858070257,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.8427090578,12.031860792,33.3988,10.4120482658
 04/21  14:00:00,34.3863503659,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.1168527323,18.400137358,25.0491,8.66761537436
 04/21  15:00:00,34.3736063306,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.9983520095,22.9325651956,33.3988,8.66698681388
 04/21  16:00:00,41.8157274153,3.87181105668,0.0208936368209,0.0,9.17985065927,26.9147,79.3440065196,20.5795447365,50.0982,8.66626178307
 04/21  17:00:00,41.8061174501,3.87181105668,0.00564844771088,0.0,9.17985065927,26.9147,78.4322601726,16.7499073155,50.0982,11.5841528571
 04/21  18:00:00,41.7970265771,3.87181105668,0.00286527234781,0.0,9.17985065927,26.9147,79.8606279194,13.4904910012,50.0982,16.2719369182
 04/21  19:00:00,37.4551912269,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.6778757736,18.4045830537,33.3988,16.8744927199
 04/21  20:00:00,38.4911733827,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.5534694462,22.643396328,33.3988,14.5112731182
 04/21  21:00:00,38.4436271345,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.0484349328,29.3077360199,25.0491,15.6915989128
 04/21  22:00:00,38.4344468593,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.767039592,32.7345559143,16.6994,13.3330836777
 04/21  23:00:00,39.2010423508,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.1922226619,34.9138831693,8.3497,6.92863949257
 04/21  24:00:00,22.4905689798,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.4616088058,39.7769933867,3.33988,6.34473541903
 04/22  01:00:00,14.7902045468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.8094669115,0.0,0.0,0.0,1.52997510988,7.4902,3.9319389304,0.0,3.33988,0.592058930405
 04/22  03:00:00,14.8132098661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.9623154265,0.0,0.0,0.0,1.52997510988,7.4902,3.93194485469,0.0,3.33988,0.592064854695
 04/22  05:00:00,21.5394279643,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.2123929092,49.8426929092,8.3497,0.02
 04/22  06:00:00,34.3293793307,3.87181105668,0.019392146695,0.0,9.17985065927,19.4245,67.1606775695,45.8480500605,16.6994,4.61322750896
 04/22  07:00:00,41.7977346696,3.87181105668,0.017330270196,0.0,9.17985065927,26.9147,63.1438520908,33.4823519717,25.0491,4.61240011917
 04/22  08:00:00,41.8061225384,3.87181105668,0.0050261601284,0.0,9.17985065927,26.9147,67.3979539911,29.961090536,33.3988,4.03806345508
 04/22  09:00:00,34.3265521622,3.87181105668,0.00351326965499,0.0,9.17985065927,19.4245,71.6588978766,32.100416708,25.0491,14.5093811687
 04/22  10:00:00,41.8214932691,3.87181105668,0.0147974140644,0.0,9.17985065927,26.9147,91.2624188959,36.1795562479,41.7485,13.334362648
 04/22  11:00:00,42.5257442858,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.3856459148,32.7072157136,41.7485,13.9299302012
 04/22  12:00:00,41.8441969128,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.7399596302,30.48267665,41.7485,14.5087829802
 04/22  13:00:00,34.3238841921,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.8892353737,29.1574222319,33.3988,13.3330131418
 04/22  14:00:00,34.3355781091,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.4322849035,27.8034080159,25.0491,11.5797768876
 04/22  15:00:00,34.3227620286,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.6441204492,28.6668787985,33.3988,11.5784416507
 04/22  16:00:00,41.7508089609,3.87181105668,0.0146126953656,0.0,9.17985065927,26.9147,89.1721487001,29.241197221,50.0982,9.83275147914
 04/22  17:00:00,41.7471387403,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.173002338,28.4947832222,50.0982,11.5800191158
 04/22  18:00:00,41.7610300401,3.87181105668,0.00156468751737,0.0,9.17985065927,26.9147,85.2447405928,19.4555675487,50.0982,15.6909730441
 04/22  19:00:00,37.5790855405,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.3150108023,18.2247273317,33.3988,15.6914834706
 04/22  20:00:00,38.6174925673,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.3880067195,23.4792312029,33.3988,14.5099755167
 04/22  21:00:00,38.5407616282,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.2440209282,26.5060401294,25.0491,15.6888807989
 04/22  22:00:00,38.4288931637,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.4624186919,30.1789912185,16.6994,11.5840274734
 04/22  23:00:00,39.1914046731,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.1722213288,35.155237841,8.3497,8.6672834878
 04/22  24:00:00,22.4592071083,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.2058138798,49.5214398264,3.33988,6.34449405337
 04/23  01:00:00,14.7539661688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  02:00:00,14.7809888716,0.0,0.0,0.0,1.52997510988,7.4902,3.93197016861,0.0,3.33988,0.592090168613
 04/23  03:00:00,14.8002990941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  04:00:00,14.9551146465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,21.5318139136,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.1485741534,50.2067781102,8.3497,0.592096043282
 04/23  06:00:00,34.3265630938,3.87181105668,0.0133026627789,0.0,9.17985065927,19.4245,63.5531276847,42.24031669,16.6994,4.61341099474
 04/23  07:00:00,41.8006298244,3.87181105668,0.0055853052538,0.0,9.17985065927,26.9147,55.4633259223,25.7997729441,25.0491,4.61445297825
 04/23  08:00:00,41.8285100305,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.4196990772,17.9805488679,33.3988,4.04035020933
 04/23  09:00:00,34.3522194462,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.7807897102,21.1173590306,25.0491,4.61433067955
 04/23  10:00:00,41.8583541171,3.87181105668,0.00546502648039,0.0,9.17985065927,26.9147,73.3831119111,17.1233866286,41.7485,14.5112252824
 04/23  11:00:00,42.5891773722,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.8564027575,10.5968964003,41.7485,14.5110063572
 04/23  12:00:00,41.9302967582,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.8423871146,2.51404053586,41.7485,11.5798465788
 04/23  13:00:00,34.4001340839,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.2819275043,2.87871504158,33.3988,11.0044124627
 04/23  14:00:00,34.4036414436,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.0855172137,3.79232605999,25.0491,9.24409115366
 04/23  15:00:00,34.392224766,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.8867313922,6.82030740951,33.3988,8.66762398267
 04/23  16:00:00,41.8141946844,3.87181105668,0.00827253565425,0.0,9.17985065927,26.9147,67.4240426549,8.65859521865,50.0982,8.66724743627
 04/23  17:00:00,41.8114043776,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.0559624972,9.37829951987,50.0982,11.5794629773
 04/23  18:00:00,41.8061344883,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.4392915595,9.41172204742,50.0982,13.9293695121
 04/23  19:00:00,37.6052968198,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.6252290167,15.7161118078,33.3988,14.510317209
 04/23  20:00:00,38.6338877456,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.8644697713,17.8841721123,33.3988,11.581497659
 04/23  21:00:00,38.5545862353,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.9215926869,27.3620885207,25.0491,14.5104041662
 04/23  22:00:00,38.4512472078,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.9365253804,28.6599745288,16.6994,11.5771508516
 04/23  23:00:00,39.2100563383,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.9757943721,28.8568308326,8.3497,5.76926353946
 04/23  24:00:00,22.4838280936,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.9453502415,39.1006351742,3.33988,7.5048350673
 04/24  01:00:00,14.7844393885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.808416439,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  03:00:00,14.816208658,0.0,0.0,0.0,1.52997510988,7.4902,3.93193177987,0.0,3.33988,0.592051779873
 04/24  04:00:00,14.9678499654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  05:00:00,21.5382210026,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.253885033,46.3121273192,8.3497,0.592057713781
 04/24  06:00:00,34.3373551637,3.87181105668,0.0197826360986,0.0,9.17985065927,19.4245,61.8664305118,40.5545609664,16.6994,4.61246954546
 04/24  07:00:00,41.8267000843,3.87181105668,0.0246281757354,0.0,9.17985065927,26.9147,70.0949626666,28.173469968,25.0491,16.8723926986
 04/24  08:00:00,41.8355714971,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.5998990085,22.5114523378,33.3988,15.6896466707
 04/24  09:00:00,34.3702076994,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.8594609405,17.056971433,25.0491,12.7533895075
 04/24  10:00:00,41.879348109,3.87181105668,0.00851351942517,0.0,9.17985065927,26.9147,68.6074401785,15.2779270086,41.7485,11.5810131699
 04/24  11:00:00,42.6081237138,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.0381575213,4.53539069345,41.7485,12.7542668279
 04/24  12:00:00,41.9590158666,3.87181105668,0.00219558783292,0.0,9.17985065927,26.9147,53.3298531247,0.0,41.7485,11.5813531247
