Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  13:00:00,34.4069161153,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.9255984816,1.11582423743,33.3988,10.4109742442
 04/24  14:00:00,34.3962581473,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.3479896569,8.63157724786,25.0491,8.667312409
 04/24  15:00:00,34.3803030755,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.3805938956,11.3160888398,33.3988,8.66570505573
 04/24  16:00:00,41.8064730189,3.87181105668,0.00422563886402,0.0,9.17985065927,26.9147,68.8173564162,10.0515220415,50.0982,8.66763437473
 04/24  17:00:00,41.8094994488,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.5866727903,6.90819823556,50.0982,11.5802745547
 04/24  18:00:00,41.8064491184,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.2756325488,4.4873131976,50.0982,15.6901193512
 04/24  19:00:00,37.6121395229,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.7259049558,11.454263379,33.3988,16.8728415768
 04/24  20:00:00,38.6396730381,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.4794186009,16.5711339074,33.3988,14.5094846935
 04/24  21:00:00,38.5580575775,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.0000901931,26.2618797308,25.0491,15.6891104623
 04/24  22:00:00,38.4345827795,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.5073615796,35.0552355442,16.6994,12.7527260354
 04/24  23:00:00,39.1955761184,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.5172872215,42.6625068971,8.3497,7.5050803245
 04/24  24:00:00,22.4744563147,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.5859435551,47.4760556448,3.33988,5.7700079103
 04/25  01:00:00,14.7772085584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.7855748397,0.0,0.0,0.0,1.52997510988,7.4902,3.93195898596,0.0,3.33988,0.592078985959
 04/25  03:00:00,14.7831570996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.4397144635,0.0,0.0,0.0,1.52997510988,7.4902,3.93196486877,0.0,3.33988,0.592084868768
 04/25  05:00:00,22.007545851,3.87181105668,0.0,0.0,4.58992532963,8.1892,72.9708658158,64.6011658158,8.3497,0.02
 04/25  06:00:00,34.51934604,3.87181105668,0.0138812346225,0.0,9.17985065927,19.4245,76.6805818781,55.3673771158,16.6994,4.61380476235
 04/25  07:00:00,41.7845057804,3.87181105668,0.0110737877563,0.0,9.17985065927,26.9147,79.4292023314,37.5064917783,25.0491,16.8736105531
 04/25  08:00:00,41.8439963254,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.0103022668,19.922415921,33.3988,15.6890863458
 04/25  09:00:00,34.3752423012,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.275177938,14.8924148793,25.0491,13.3336630587
 04/25  10:00:00,41.8733743049,3.87181105668,0.00333808686792,0.0,9.17985065927,26.9147,65.0110843499,12.2605591419,41.7485,11.0020252081
 04/25  11:00:00,42.6035161399,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.6344818864,0.552969282748,41.7485,13.3330126036
 04/25  12:00:00,41.9602903252,3.87181105668,0.00646271944427,0.0,9.17985065927,26.9147,52.7511379634,0.0,41.7485,11.0026379634
 04/25  13:00:00,34.4204384253,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.9336860086,0.124140287417,33.3988,10.4107457212
 04/25  14:00:00,34.4243126382,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.5403738263,0.824944523223,25.0491,8.66632930308
 04/25  15:00:00,34.4246889126,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.3797668771,0.313948198235,33.3988,8.66701867882
 04/25  16:00:00,41.8941819092,3.87181105668,0.0260088181461,0.0,9.17985065927,26.9147,58.7641721694,0.0,50.0982,8.66597216936
 04/25  17:00:00,42.2843128319,3.87181105668,0.397992266835,0.0,9.17985065927,26.9147,61.6766451772,0.0,50.0982,11.5784451772
 04/25  18:00:00,42.3019020784,3.87181105668,0.437327501548,0.0,9.17985065927,26.9147,65.7872090836,0.0,50.0982,15.6890090836
 04/25  19:00:00,37.5162069718,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.316516606,0.0438934540015,33.3988,16.873823152
 04/25  20:00:00,38.5538538454,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9195810679,0.00940889330026,33.3988,14.5113721746
 04/25  21:00:00,38.4947644339,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.7614579717,10.0243510626,25.0491,15.688006909
 04/25  22:00:00,38.4781769128,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.9739156769,16.5211439606,16.6994,12.7533717163
 04/25  23:00:00,39.2281285869,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.8725672775,21.5939852153,8.3497,6.92888206216
 04/25  24:00:00,22.5032497711,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.6081928725,33.3592163179,3.33988,5.90909655454
 04/26  01:00:00,14.8009003675,0.0,0.0,0.0,1.52997510988,7.4902,3.79314266482,0.0,3.33988,0.453262664815
 04/26  02:00:00,14.8254232113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  03:00:00,14.8275952302,0.0,0.0,0.0,1.52997510988,7.4902,3.93193059141,0.0,3.33988,0.592050591415
 04/26  04:00:00,14.976431336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  05:00:00,21.5339560596,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.49815226,46.5563957328,8.3497,0.592056527217
 04/26  06:00:00,34.316048618,3.87181105668,0.01177350426,0.0,9.17985065927,19.4245,61.8727666911,40.5601839841,16.6994,4.61318270706
 04/26  07:00:00,41.813542145,3.87181105668,0.00610677971196,0.0,9.17985065927,26.9147,62.6062542873,20.68538153,25.0491,16.8717727573
 04/26  08:00:00,41.8584405675,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.2312306936,8.14449923719,33.3988,15.6879314564
 04/26  09:00:00,34.3806785956,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.6603307845,3.85796288214,25.0491,12.7532679023
 04/26  10:00:00,41.8747215699,3.87181105668,0.00211723207465,0.0,9.17985065927,26.9147,57.1907656652,3.86193386916,41.7485,11.5803317961
 04/26  11:00:00,42.6246948958,3.87181105668,0.00755217682822,0.0,9.17985065927,26.9147,54.5015720777,0.0,41.7485,12.7530720777
 04/26  12:00:00,42.3725373513,3.87181105668,0.389906855147,0.0,9.17985065927,26.9147,53.2250135429,0.0,41.7485,11.4765135429
 04/26  13:00:00,34.7648020374,3.87181105668,0.286484115514,0.0,9.17985065927,19.4245,43.334464393,0.0,33.3988,9.93566439295
 04/26  14:00:00,34.4708788414,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.786381625,0.0700426848448,25.0491,8.66723894012
 04/26  15:00:00,34.4420727894,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.0770851305,0.0120754606169,33.3988,8.66620966993
 04/26  16:00:00,41.854026851,3.87181105668,0.00332597233248,0.0,9.17985065927,26.9147,58.7652358654,0.0,50.0982,8.66703586539
 04/26  17:00:00,41.8353628216,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.4159060636,0.737225179311,50.0982,11.5804808843
 04/26  18:00:00,41.8230747121,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.942993141,0.736609978628,50.0982,15.1081831624
 04/26  19:00:00,37.6368766139,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.4113406203,5.55936833528,33.3988,17.453172285
 04/26  20:00:00,38.672369478,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.29907437,6.97228473288,33.3988,13.9279896371
 04/26  21:00:00,38.5901561256,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.5858334095,13.8474315988,25.0491,15.6893018106
 04/26  22:00:00,38.4761457307,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.4695033571,18.0180460736,16.6994,12.7520572836
 04/26  23:00:00,39.2588084947,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.4629099615,16.6093404936,8.3497,7.50386946792
 04/26  24:00:00,22.5548034419,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.4534543791,21.3435876154,3.33988,5.76998676367
 04/27  01:00:00,14.8459359638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.8688448671,0.0,0.0,0.0,1.52997510988,7.4902,3.93195869541,0.0,3.33988,0.592078695412
 04/27  03:00:00,14.8796218381,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,15.0359277092,0.0,0.0,0.0,1.52997510988,7.4902,3.93196458828,0.0,3.33988,0.592084588282
 04/27  05:00:00,21.6000300905,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.6408859521,29.2711859521,8.3497,0.02
 04/27  06:00:00,34.3888860393,3.87181105668,0.0143706945816,0.0,9.17985065927,19.4245,44.7916817404,23.4787955401,16.6994,4.61348620026
 04/27  07:00:00,41.8868804529,3.87181105668,0.0249302765229,0.0,9.17985065927,26.9147,51.3424133894,9.42271079944,25.0491,16.8706025899
 04/27  08:00:00,41.9094415248,3.87181105668,0.00224843606064,0.0,9.17985065927,26.9147,50.6066345625,1.51984224012,33.3988,15.6879923223
 04/27  09:00:00,34.4548007697,3.87181105668,0.00281853256334,0.0,9.17985065927,19.4245,37.8241579542,0.0222834057513,25.0491,12.7527745485
 04/27  10:00:00,41.979056306,3.87181105668,0.00701112613175,0.0,9.17985065927,26.9147,53.3290111518,0.0,41.7485,11.5805111518
 04/27  11:00:00,42.9245770173,3.87181105668,0.238336291969,0.0,9.17985065927,26.9147,54.5016504193,0.0,41.7485,12.7531504193
 04/27  12:00:00,42.8561699668,3.87181105668,0.823499003492,0.0,9.17985065927,26.9147,53.3279844584,0.0,41.7485,11.5794844584
 04/27  13:00:00,35.2788491111,3.87181105668,0.763358140273,0.0,9.17985065927,19.4245,43.2300446725,0.0,33.3988,9.83124467249
 04/27  14:00:00,35.3190274468,3.87181105668,0.783072202286,0.0,9.17985065927,19.4245,33.7158728597,0.0,25.0491,8.66677285975
 04/27  15:00:00,34.8537431095,3.87181105668,0.322125555161,0.0,9.17985065927,19.4245,42.0648390407,0.0,33.3988,8.66603904072
 04/27  16:00:00,43.0902593386,3.87181105668,1.12712589321,0.0,9.17985065927,26.9147,58.7640856004,0.0,50.0982,8.66588560039
 04/27  17:00:00,43.4699968526,3.87181105668,1.5405064429,0.0,9.17985065927,26.9147,61.0968311753,0.0,50.0982,10.9986311753
 04/27  18:00:00,43.2894627869,3.87181105668,1.38440932984,0.0,9.17985065927,26.9147,65.7861931064,0.0,50.0982,15.6879931064
 04/27  19:00:00,37.8021022552,3.87181105668,0.0820453717572,0.0,9.17985065927,19.4245,50.287982658,0.0179575023125,33.3988,16.8712251557
 04/27  20:00:00,38.7390324223,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9167759284,0.0124330524399,33.3988,14.505542876
 04/27  21:00:00,38.6400906324,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.3273743681,4.5897694083,25.0491,15.6885049598
 04/27  22:00:00,38.5110510815,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.7068099808,11.2552548301,16.6994,12.7521551507
 04/27  23:00:00,39.2571411891,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.9683550725,17.6904994495,8.3497,6.92815562307
 04/27  24:00:00,22.5340734508,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.7513652179,28.0668017368,3.33988,6.34468348109
 04/28  01:00:00,14.8273138266,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.8397704523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  03:00:00,14.8413561387,0.0,0.0,0.0,1.52997510988,7.4902,3.93196128193,0.0,3.33988,0.592081281933
 04/28  04:00:00,15.4974614734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  05:00:00,22.0546221023,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.0967717101,47.1550103812,8.3497,0.592061328911
 04/28  06:00:00,34.5517214666,3.87181105668,0.0121869161909,0.0,9.17985065927,19.4245,62.6898801317,41.9519432776,16.6994,4.03853685413
 04/28  07:00:00,41.8036926615,3.87181105668,0.0100984599336,0.0,9.17985065927,26.9147,69.9463122696,27.4439058306,25.0491,17.453306439
 04/28  08:00:00,41.8338264987,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.3610575262,18.8558527392,33.3988,15.1064047869
 04/28  09:00:00,34.3707566346,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.4210241206,12.6199243368,25.0491,12.7519997838
 04/28  10:00:00,41.8722514704,3.87181105668,0.00314931008761,0.0,9.17985065927,26.9147,64.212234989,10.8838148773,41.7485,11.5799201116
 04/28  11:00:00,42.5940050453,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.2414466873,1.74181439449,41.7485,12.7511322928
 04/28  12:00:00,41.9400158237,3.87181105668,0.00554204593589,0.0,9.17985065927,26.9147,53.3287447054,0.0,41.7485,11.5802447054
 04/28  13:00:00,34.3995032405,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3177190838,0.0865224433423,33.3988,9.83239664048
 04/28  14:00:00,34.3732135219,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.0484107746,11.3318352295,25.0491,8.66747554505
 04/28  15:00:00,34.3366547588,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.209445002,21.1445443275,33.3988,8.66610067453
 04/28  16:00:00,41.7648978231,3.87181105668,0.0119694321479,0.0,9.17985065927,26.9147,78.5002946809,19.7355742509,50.0982,8.66652043007
 04/28  17:00:00,41.7585827706,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.7479474507,17.6486900179,50.0982,11.0010574328
 04/28  18:00:00,41.7547012057,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.9733792664,16.1866465781,50.0982,15.6885326883
 04/28  19:00:00,37.4221012431,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.971348752,22.701988009,33.3988,16.870560743
 04/28  20:00:00,38.4633754672,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.1931199064,27.2841866896,33.3988,14.5101332168
 04/28  21:00:00,38.4107721018,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.822977184,37.6679509444,25.0491,15.1059262395
 04/28  22:00:00,38.3926513785,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.4152185554,45.964033909,16.6994,12.7517846463
 04/28  23:00:00,39.1664972236,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.4113284943,54.5579016094,8.3497,7.50372688491
 04/28  24:00:00,22.4212318619,3.87181105668,0.0,0.0,4.58992532963,8.1892,74.0521896315,64.9424709879,3.33988,5.76983864351
 04/29  01:00:00,14.7185445682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.7434617044,0.0,0.0,0.0,1.52997510988,7.4902,3.93194607103,0.0,3.33988,0.592066071026
 04/29  03:00:00,14.7540981423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,14.9035774373,0.0,0.0,0.0,1.52997510988,7.4902,3.93195198396,0.0,3.33988,0.592071983955
 04/29  05:00:00,21.4681183824,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.1076509794,71.7379509794,8.3497,0.02
 04/29  06:00:00,34.2510800718,3.87181105668,0.0103524713,0.0,9.17985065927,19.4245,88.7979886219,67.4853694578,16.6994,4.61321916414
 04/29  07:00:00,41.7488521833,3.87181105668,0.0074210305719,0.0,9.17985065927,26.9147,73.6418210129,43.9790287024,25.0491,4.61369231043
 04/29  08:00:00,41.7840404502,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.7620833676,31.323539116,33.3988,4.03974425154
 04/29  09:00:00,34.3078400545,3.87181105668,0.00144722463676,0.0,9.17985065927,19.4245,68.0525095511,28.4955294079,25.0491,14.5078801431
 04/29  10:00:00,41.8129868528,3.87181105668,0.00374443358926,0.0,9.17985065927,26.9147,81.9930484306,27.4930652608,41.7485,12.7514831697
 04/29  11:00:00,42.5502707824,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.233870907,16.5613718596,41.7485,13.9239990474
 04/29  12:00:00,41.8752904451,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.0255223902,15.3493332467,41.7485,13.9276891435
 04/29  13:00:00,34.3482512082,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.9358224429,16.7859945268,33.3988,12.7510279161
 04/29  14:00:00,34.3483412675,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.2310705053,20.6027275567,25.0491,11.5792429486
 04/29  15:00:00,34.3318808425,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.1763328936,22.7797751837,33.3988,10.9977577099
 04/29  16:00:00,41.757839757,3.87181105668,0.0111206887675,0.0,9.17985065927,26.9147,83.2396132623,22.7322865467,50.0982,10.4091267157
 04/29  17:00:00,41.7516208344,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.2187141148,25.1194465396,50.0982,11.0010675753
 04/29  18:00:00,41.7617688502,3.87181105668,0.00236574675931,0.0,9.17985065927,26.9147,83.3838596696,17.5995565822,50.0982,15.6861030874
 04/29  19:00:00,36.5276117898,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.8464125895,14.7607881421,33.3988,15.6868244475
 04/29  20:00:00,38.6263872714,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.9215354637,20.5982786845,33.3988,13.9244567791
 04/29  21:00:00,38.5508360733,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.5519377869,22.8165911411,25.0491,15.6862466458
 04/29  22:00:00,38.4417288092,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.4389327543,25.7385926072,16.6994,11.0009401471
 04/29  23:00:00,39.2042418166,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.3389925304,30.3225071256,8.3497,8.66678540487
 04/29  24:00:00,22.492227308,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.6221937597,40.5139987401,3.33988,5.76831501961
 04/30  01:00:00,14.7908841681,0.0,0.0,0.0,1.52997510988,7.4902,3.93194407013,0.0,3.33988,0.592064070131
 04/30  02:00:00,14.8177944886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.8334370905,0.0,0.0,0.0,1.52997510988,7.4902,3.93194998624,0.0,3.33988,0.592069986242
 04/30  04:00:00,14.9865411619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,21.5623208657,3.87181105668,0.0,0.0,4.58992532963,8.1892,50.2712703813,41.9015703813,8.3497,0.02
 04/30  06:00:00,34.3552024009,3.87181105668,0.0211188804703,0.0,9.17985065927,19.4245,59.6580333384,38.344618055,16.6994,4.61401528343
 04/30  07:00:00,41.8248780852,3.87181105668,0.0190555576906,0.0,9.17985065927,26.9147,55.5589541266,25.8969642073,25.0491,4.61288991936
 04/30  08:00:00,41.8215826744,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.3929958149,23.9560683371,33.3988,4.0381274778
 04/30  09:00:00,34.3421953428,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.4162823987,29.7531204885,25.0491,4.61406191015
 04/30  10:00:00,41.8549828058,3.87181105668,0.0259555892165,0.0,9.17985065927,26.9147,84.468345235,28.7908444557,41.7485,13.9290007794
 04/30  11:00:00,42.5518187667,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.8622831828,25.6064250367,41.7485,14.5073581461
 04/30  12:00:00,41.885336657,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.6241699157,19.8755838611,41.7485,11.0000860546
 04/30  13:00:00,34.3466798541,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.423643523,25.447108282,33.3988,11.577735241
 04/30  14:00:00,34.3343063258,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.7427282534,34.0275849385,25.0491,8.6660433149
 04/30  15:00:00,34.3203391006,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.2413224519,35.7534313046,33.3988,8.08909114723
 04/30  16:00:00,41.7637324051,3.87181105668,0.0142573438907,0.0,9.17985065927,26.9147,89.8873918975,31.12239109,50.0982,8.66680080744
 04/30  17:00:00,41.7648948295,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.8283673689,28.1517365454,50.0982,11.5784308235
 04/30  18:00:00,41.7677697212,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.222840458,25.1999166032,50.0982,13.9247238548
 04/30  19:00:00,36.526462334,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.6819421307,25.355430353,33.3988,13.9277117778
 04/30  20:00:00,38.6256622412,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.2578549211,24.2800555561,33.3988,11.578999365
 04/30  21:00:00,38.5520429476,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.8142878595,31.8397232639,25.0491,13.9254645956
 04/30  22:00:00,38.4443498197,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.9213745939,34.6447152372,16.6994,11.5772593568
 04/30  23:00:00,39.2094813966,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.8295588444,33.7114078866,8.3497,5.76845095779
 04/30  24:00:00,22.5019289243,3.87181105668,0.0,0.0,4.58992532963,8.1892,50.1490403261,39.8824848606,3.33988,6.92667546549
 05/01  01:00:00,14.8080916343,0.0,0.0,0.0,1.52997510988,7.4902,3.9319565491,0.0,3.33988,0.592076549103
 05/01  02:00:00,14.8387173344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.8576131901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  04:00:00,15.0171351789,0.0,0.0,0.0,1.52997510988,7.4902,3.93196244538,0.0,3.33988,0.59208244538
 05/01  05:00:00,20.5273222123,3.87181105668,0.0,0.0,4.58992532963,8.1892,45.4048228928,37.0351228928,8.3497,0.02
 05/01  06:00:00,34.3695426947,3.87181105668,0.0148724868215,0.0,9.17985065927,19.4245,54.3217964702,33.0088174958,16.6994,4.6135789744
 05/01  07:00:00,41.8525584529,3.87181105668,0.00901254328429,0.0,9.17985065927,26.9147,60.8156763263,18.8977753023,25.0491,16.868801024
 05/01  08:00:00,41.8745532096,3.87181105668,0.0,0.0,9.17985065927,26.9147,60.2364963787,11.7322595953,33.3988,15.1054367835
 05/01  09:00:00,34.3950653399,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.8592167563,6.05982671465,25.0491,12.7502900416
 05/01  10:00:00,41.8965473371,3.87181105668,0.00445918742487,0.0,9.17985065927,26.9147,57.8566744298,4.52990022254,41.7485,11.5782742072
 05/01  11:00:00,42.628923954,3.87181105668,0.00241100417805,0.0,9.17985065927,26.9147,54.5002909085,0.0,41.7485,12.7517909085
 05/01  12:00:00,42.1000219447,3.87181105668,0.114769350363,0.0,9.17985065927,26.9147,52.7490109351,0.0,41.7485,11.0005109351
 05/01  13:00:00,34.4528413468,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3283883943,0.0974143833703,33.3988,9.8321740109
 05/01  14:00:00,34.4449064601,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.7666515476,0.0522901415204,25.0491,8.66526140603
 05/01  15:00:00,34.412279318,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.6720895572,2.60776273687,33.3988,8.66552682029
 05/01  16:00:00,41.8340930235,3.87181105668,0.00838914758158,0.0,9.17985065927,26.9147,61.8970399895,3.13201553048,50.0982,8.66682445902
 05/01  17:00:00,41.8268566018,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.7820909766,1.68264984437,50.0982,11.0012411322
 05/01  18:00:00,41.8168515245,3.87181105668,0.00101425344246,0.0,9.17985065927,26.9147,66.469615088,0.685043936777,50.0982,15.6863711513
 05/01  19:00:00,36.5605310154,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.2918063881,7.0246779449,33.3988,16.8683284432
 05/01  20:00:00,38.6391232623,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.713332786,12.3921770494,33.3988,13.9223557367
 05/01  21:00:00,38.5581187581,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.9807849786,20.8276651265,25.0491,15.1040198521
 05/01  22:00:00,38.4444578735,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.3784449065,26.928977918,16.6994,12.7500669885
 05/01  23:00:00,39.2031029788,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.7164950136,31.8621184253,8.3497,7.50467658829
 05/01  24:00:00,22.4888055452,3.87181105668,0.0,0.0,4.58992532963,8.1892,48.4757345951,39.3673937672,3.33988,5.76846082789
 05/02  01:00:00,14.7892582331,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  02:00:00,14.8079599203,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.8186996865,0.0,0.0,0.0,1.52997510988,7.4902,3.93194609278,0.0,3.33988,0.592066092782
 05/02  04:00:00,15.4898215667,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,21.0036063326,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.1745775969,44.2328055929,8.3497,0.592072003914
 05/02  06:00:00,34.5641809165,3.87181105668,0.0127368362189,0.0,9.17985065927,19.4245,58.1705877135,37.4328608135,16.6994,4.03832689997
 05/02  07:00:00,41.8134790611,3.87181105668,0.0105452012429,0.0,9.17985065927,26.9147,67.5714860288,25.6537185325,25.0491,16.8686674964
 05/02  08:00:00,41.8460997785,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.5897687458,17.5050514895,33.3988,15.6859172563
 05/02  09:00:00,34.3743382172,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.8401555894,14.6186571567,25.0491,12.1723984326
 05/02  10:00:00,41.8638016065,3.87181105668,0.00448188112638,0.0,9.17985065927,26.9147,70.5289465907,17.2020192472,41.7485,11.5784273436
 05/02  11:00:00,42.5818562215,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.5330885297,9.03428934666,41.7485,12.7502991831
 05/02  12:00:00,41.9654013374,3.87181105668,0.0201321445486,0.0,9.17985065927,26.9147,52.7482187504,0.0,41.7485,10.9997187504
 05/02  13:00:00,34.447629739,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3234229252,0.092873124388,33.3988,9.83174980077
 05/02  14:00:00,34.4426529034,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.7809124274,0.0654907443856,25.0491,8.66632168306
 05/02  15:00:00,34.410202434,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.352973792,5.28829296003,33.3988,8.66588083198
 05/02  16:00:00,41.8362394602,3.87181105668,0.00949179184531,0.0,9.17985065927,26.9147,62.3832636867,4.1963556841,50.0982,8.08870800264
 05/02  17:00:00,41.8349545458,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.2416331197,0.565610089247,50.0982,11.5778230305
 05/02  18:00:00,41.835056088,3.87181105668,0.00206688113063,0.0,9.17985065927,26.9147,65.203485949,0.0,50.0982,15.105285949
 05/02  19:00:00,36.4397697029,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.2312352748,1.96531119837,33.3988,16.8671240764
 05/02  20:00:00,38.5435128487,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.871810008,2.54516799727,33.3988,13.9278420107
 05/02  21:00:00,38.4702692454,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.6762632403,16.9426540045,25.0491,15.6845092358
 05/02  22:00:00,38.4410834606,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.8949342892,27.4446232263,16.6994,12.7509110629
 05/02  23:00:00,39.1957993106,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.2235547564,34.9484982298,8.3497,6.92535652659
 05/02  24:00:00,22.4661257928,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.6445098058,46.5352291461,3.33988,5.76940065965
 05/03  01:00:00,14.7639235041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,14.7838457836,0.0,0.0,0.0,1.52997510988,7.4902,3.93195889031,0.0,3.33988,0.592078890311
 05/03  03:00:00,14.787916909,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.930052245,0.0,0.0,0.0,1.52997510988,7.4902,3.9319647745,0.0,3.33988,0.5920847745
 05/03  05:00:00,20.4325771952,3.87181105668,0.00565779060418,0.0,4.58992532963,8.1892,74.9416751589,66.5719751589,8.3497,0.02
 05/03  06:00:00,34.2771980231,3.87181105668,0.0123961580161,0.0,9.17985065927,19.4245,79.9571223539,58.6448344468,16.6994,4.61288790714
 05/03  07:00:00,41.8021542132,3.87181105668,0.0116420001421,0.0,9.17985065927,26.9147,72.1774857917,30.8421892034,25.0491,16.2861965882
 05/03  08:00:00,41.8682583467,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.5052132,10.4216491809,33.3988,15.6847640191
 05/03  09:00:00,34.3940185834,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.7428684198,3.94315929265,25.0491,12.7506091271
 05/03  10:00:00,41.881269249,3.87181105668,0.00307120104526,0.0,9.17985065927,26.9147,59.6769523444,6.92934129415,41.7485,10.9991110503
 05/03  11:00:00,42.5878873223,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.8805196473,4.38115762814,41.7485,12.7508620191
 05/03  12:00:00,41.9171219405,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.6459463507,3.89758271913,41.7485,10.9998636316
 05/03  13:00:00,34.3837060154,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.6924514932,8.46257098101,33.3988,9.83108051219
 05/03  14:00:00,34.3831435021,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.4856422042,15.7716945937,25.0491,8.66484761047
 05/03  15:00:00,34.3569618815,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.5005513877,24.4370018864,33.3988,8.66474950127
 05/03  16:00:00,41.7946577964,3.87181105668,0.0153742941311,0.0,9.17985065927,26.9147,80.5983970398,22.4110729453,50.0982,8.08912409445
 05/03  17:00:00,41.7931527233,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.7935995709,16.1179843485,50.0982,11.5774152224
 05/03  18:00:00,41.8033119667,3.87181105668,0.00282932753542,0.0,9.17985065927,26.9147,74.750924857,9.54960118715,50.0982,15.1031236699
 05/03  19:00:00,36.5666115675,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.2645380899,11.0007638184,33.3988,16.8649742715
 05/03  20:00:00,38.6668690894,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.3896139132,11.0684470315,33.3988,13.9223668816
 05/03  21:00:00,38.5891442305,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.8192457161,17.6667991359,25.0491,15.1033465801
 05/03  22:00:00,38.4935947898,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.1294632967,15.6817374877,16.6994,12.748325809
 05/03  23:00:00,39.2426885193,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.0174488915,20.7401923487,8.3497,6.92755654281
 05/03  24:00:00,22.5123145062,3.87181105668,0.0,0.0,4.58992532963,8.1892,45.5381551167,36.4296124188,3.33988,5.76866269787
 05/04  01:00:00,14.8022304683,0.0,0.0,0.0,1.52997510988,7.4902,3.93196776219,0.0,3.33988,0.592087762194
 05/04  02:00:00,14.8247980796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.8592125876,0.0,0.0,0.0,1.52997510988,7.4902,3.93197365953,0.0,3.33988,0.59209365953
 05/04  04:00:00,15.0146348497,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,20.5161362186,3.87181105668,0.0,0.0,4.58992532963,8.1892,48.4215449676,39.4797971611,8.3497,0.592047806468
 05/04  06:00:00,34.3693178288,3.87181105668,0.0157151993384,0.0,9.17985065927,19.4245,53.9670727933,33.2280269481,16.6994,4.03964584517
 05/04  07:00:00,41.8541968901,3.87181105668,0.0127959081631,0.0,9.17985065927,26.9147,62.4358379274,20.5199179965,25.0491,16.8668199308
 05/04  08:00:00,41.8915690201,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.0242391708,9.52195474269,33.3988,15.1034844281
 05/04  09:00:00,34.4050881669,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.1250869246,10.3266117422,25.0491,12.7493751824
 05/04  10:00:00,41.8905005572,3.87181105668,0.00720209267032,0.0,9.17985065927,26.9147,66.9446998288,14.1964672579,41.7485,10.9997325709
 05/04  11:00:00,42.6012964415,3.87181105668,0.0,0.0,9.17985065927,26.9147,60.5797471303,6.08169980311,41.7485,12.7495473272
 05/04  12:00:00,41.9879982405,3.87181105668,0.0238745032755,0.0,9.17985065927,26.9147,52.7469492435,0.0,41.7485,10.9984492435
 05/04  13:00:00,34.4648563407,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.328309135,0.0992312736438,33.3988,9.83027786132
 05/04  14:00:00,34.4469000726,3.87181105668,0.00420554973591,0.0,9.17985065927,19.4245,35.3931030101,1.67921495297,25.0491,8.6647880571
 05/04  15:00:00,34.3945569044,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.1346412074,14.6466267787,33.3988,8.08921442869
 05/04  16:00:00,41.8090786317,3.87181105668,0.009580350499,0.0,9.17985065927,26.9147,76.5817904543,17.8174850651,50.0982,8.6661053892
 05/04  17:00:00,41.8041611262,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.0175578073,14.9199273967,50.0982,10.9994304106
 05/04  18:00:00,41.8024962105,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.6246206878,10.8427157676,50.0982,15.6837049203
 05/04  19:00:00,36.5559922523,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.3219459804,14.6387707965,33.3988,16.2843751839
 05/04  20:00:00,38.6525567567,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.890457275,15.5635781585,33.3988,13.9280791165
 05/04  21:00:00,38.5750681219,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.4450744574,22.7105395547,25.0491,15.6854349027
 05/04  22:00:00,38.4583160204,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.0798171351,27.2097414254,16.6994,12.1706757096
 05/04  23:00:00,39.2087147741,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.5413159329,31.6879368071,8.3497,7.50367912573
 05/04  24:00:00,22.4912658399,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.4619222238,40.3535954721,3.33988,5.76844675164
 05/05  01:00:00,14.7899322708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.8115716157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  03:00:00,14.8159787206,0.0,0.0,0.0,1.52997510988,7.4902,3.9319479863,0.0,3.33988,0.592067986305
 05/05  04:00:00,15.4781958677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  05:00:00,20.9922598479,3.87181105668,0.0,0.0,4.58992532963,8.1892,60.0423500047,51.1005761103,8.3497,0.592073894426
 05/05  06:00:00,34.5619671942,3.87181105668,0.0195408255269,0.0,9.17985065927,19.4245,66.2293827513,45.4912371236,16.6994,4.03874562775
 05/05  07:00:00,41.8172230636,3.87181105668,0.0184637893132,0.0,9.17985065927,26.9147,73.0835251928,31.1683905146,25.0491,16.8660346782
 05/05  08:00:00,41.8462058535,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.3483613258,20.8468482377,33.3988,15.102713088
 05/05  09:00:00,34.3811732265,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.6936471348,14.8950370379,25.0491,12.7495100969
 05/05  10:00:00,41.8809894028,3.87181105668,0.00480748338697,0.0,9.17985065927,26.9147,66.6217587211,13.8734212417,41.7485,10.9998374794
 05/05  11:00:00,42.5811244213,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.6621055862,9.16480605477,41.7485,12.7487995314
 05/05  12:00:00,41.9160832602,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.6316562336,3.8839866443,41.7485,10.9991695893
 05/05  13:00:00,34.397183774,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.1680446796,3.93821019567,33.3988,9.83103448398
 05/05  14:00:00,34.4115541985,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.8602262899,4.14595543155,25.0491,8.66517085831
 05/05  15:00:00,34.4273730316,3.87181105668,0.00442252238406,0.0,9.17985065927,19.4245,42.8602396464,1.37270579877,33.3988,8.08873384759
 05/05  16:00:00,41.8368021175,3.87181105668,0.0145721830313,0.0,9.17985065927,26.9147,65.0101888617,6.24646026009,50.0982,8.66552860158
 05/05  17:00:00,41.8114994918,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.7952781884,8.69920255479,50.0982,10.9978756336
 05/05  18:00:00,41.8204777459,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.7675862793,3.56658290546,50.0982,15.1028033739
 05/05  19:00:00,36.4359706879,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.5087194524,5.24474955315,33.3988,16.8651698992
 05/05  20:00:00,38.540269883,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.551702775,7.23141526365,33.3988,13.9214875113
 05/05  21:00:00,38.4870095781,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.423101426,16.2702417875,25.0491,15.1037596385
 05/05  22:00:00,38.4726632099,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.3575890757,21.9082875248,16.6994,12.7499015509
 05/05  23:00:00,39.223818709,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6174502122,27.3425690872,8.3497,6.92518112499
 05/05  24:00:00,22.517826222,3.87181105668,0.0,0.0,4.58992532963,8.1892,43.2517984484,34.1430606738,3.33988,5.76885777451
 05/06  01:00:00,14.8209274547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.8436548498,0.0,0.0,0.0,1.52997510988,7.4902,3.93196074978,0.0,3.33988,0.592080749784
 05/06  03:00:00,14.8518546259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.9990467718,0.0,0.0,0.0,1.52997510988,7.4902,3.93196663939,0.0,3.33988,0.592086639392
 05/06  05:00:00,20.5113506582,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.5426594844,41.1729594844,8.3497,0.02
 05/06  06:00:00,34.36038102,3.87181105668,0.0209415728852,0.0,9.17985065927,19.4245,58.5282497251,37.2165682077,16.6994,4.61228151743
 05/06  07:00:00,41.8206922941,3.87181105668,0.0179506755529,0.0,9.17985065927,26.9147,55.4337594837,26.3452726148,25.0491,4.03938686892
 05/06  08:00:00,41.8151146819,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.4070185769,25.3957432928,33.3988,4.61247528406
 05/06  09:00:00,34.3263822351,3.87181105668,0.00648774605224,0.0,9.17985065927,19.4245,72.0642488201,33.0960536494,25.0491,13.9190951707
 05/06  10:00:00,41.790908274,3.87181105668,0.00863387414554,0.0,9.17985065927,26.9147,98.1574498162,44.2392809304,41.7485,12.1696688858
 05/06  11:00:00,42.5059753345,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.1629735889,43.4905223218,41.7485,13.9239512672
 05/06  12:00:00,41.8043702779,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.128063095,44.4571923871,41.7485,13.9223707084
 05/06  13:00:00,34.2805148191,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.3688869196,46.8014852571,33.3988,12.1686016625
 05/06  14:00:00,34.2802090672,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.6303647008,50.004327747,25.0491,11.5769369539
 05/06  15:00:00,34.2626978184,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.3540493833,52.9561272443,33.3988,10.9991221389
 05/06  16:00:00,41.7053240534,3.87181105668,0.0135331522388,0.0,9.17985065927,26.9147,107.828390519,47.9005935654,50.0982,9.82959695346
 05/06  17:00:00,41.7044858114,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.020989809,44.9247519538,50.0982,10.998037855
 05/06  18:00:00,41.7078291551,3.87181105668,0.00206788291372,0.0,9.17985065927,26.9147,104.630806322,39.4315975011,50.0982,15.1010088212
 05/06  19:00:00,36.4619980015,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.4944101254,39.9937867766,33.3988,15.1018233488
 05/06  20:00:00,38.5559533589,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.947360546,46.6222355773,33.3988,13.9263249687
 05/06  21:00:00,38.4793631356,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.4616287542,49.3105827075,25.0491,15.1019460467
 05/06  22:00:00,38.3676362455,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.5986530218,52.3232114104,16.6994,11.5760416114
 05/06  23:00:00,39.1570013144,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.3461066618,57.9092794282,8.3497,8.0871272336
 05/06  24:00:00,22.407329057,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.4399841721,69.3325967191,3.33988,5.76750745304
 05/07  01:00:00,14.7059978389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.7336707764,0.0,0.0,0.0,1.52997510988,7.4902,3.93197280061,0.0,3.33988,0.592092800612
 05/07  03:00:00,14.7462188933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,14.8946965992,0.0,0.0,0.0,1.52997510988,7.4902,3.93192694494,0.0,3.33988,0.592046944944
 05/07  05:00:00,20.4014542003,3.87181105668,0.0,0.0,4.58992532963,8.1892,82.910770818,74.541070818,8.3497,0.02
 05/07  06:00:00,34.2564293161,3.87181105668,0.00901205759221,0.0,9.17985065927,19.4245,85.3763176527,64.0634167833,16.6994,4.61350086942
 05/07  07:00:00,41.7635856201,3.87181105668,0.00291800293122,0.0,9.17985065927,26.9147,63.9255571322,34.8367771787,25.0491,4.03967995348
 05/07  08:00:00,41.8160519623,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.3028033229,16.2900531072,33.3988,4.61395021575
 05/07  09:00:00,34.3601740712,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.8251300327,11.7363519956,25.0491,4.03967803706
 05/07  10:00:00,41.8746559345,3.87181105668,0.00427323359446,0.0,9.17985065927,26.9147,60.7433604055,5.06958743251,41.7485,13.925272973
 05/07  11:00:00,42.5997952952,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.2254902513,1.55409800286,41.7485,13.9228922484
 05/07  12:00:00,41.932722045,3.87181105668,0.0043853068576,0.0,9.17985065927,26.9147,52.7474335376,0.0,41.7485,10.9989335376
 05/07  13:00:00,34.4045800163,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.4492955095,0.0536094330716,33.3988,10.9968860764
 05/07  14:00:00,34.4030405434,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.6267542386,2.91294399245,25.0491,8.66471024611
 05/07  15:00:00,34.3805551401,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.1082701981,7.62094374407,33.3988,8.08852645402
 05/07  16:00:00,41.8068318959,3.87181105668,0.00535476059424,0.0,9.17985065927,26.9147,67.0193815741,8.25565316793,50.0982,8.66552840619
 05/07  17:00:00,41.8020446821,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.6274909538,8.53046374058,50.0982,10.9988272132
 05/07  18:00:00,41.783026275,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.0776482043,11.0567662357,50.0982,13.9226819686
 05/07  19:00:00,36.5362477775,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.0644350372,15.7452842304,33.3988,13.9203508069
 05/07  20:00:00,38.6252718139,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.4931743941,17.0953793827,33.3988,10.9989950114
 05/07  21:00:00,38.5430486768,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.3219096023,26.3525642629,25.0491,13.9202453394
 05/07  22:00:00,38.4290775652,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.0654592739,31.3670936664,16.6994,10.9989656076
 05/07  23:00:00,39.1905365459,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.1933215151,33.0752068792,8.3497,5.76841463594
 05/07  24:00:00,22.482059019,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.5561881075,39.2910544863,3.33988,6.92525362121
 05/08  01:00:00,14.7870796562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8120606807,0.0,0.0,0.0,1.52997510988,7.4902,3.93195258698,0.0,3.33988,0.592072586984
 05/08  03:00:00,14.8237313195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,14.9673065499,0.0,0.0,0.0,1.52997510988,7.4902,3.93195848348,0.0,3.33988,0.592078483484
 05/08  05:00:00,20.4725533848,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.2781335401,50.9084335401,8.3497,0.02
 05/08  06:00:00,34.3163724222,3.87181105668,0.0120311009792,0.0,9.17985065927,19.4245,68.1182543653,46.8064416214,16.6994,4.61241274391
 05/08  07:00:00,41.7967009776,3.87181105668,0.0217880605978,0.0,9.17985065927,26.9147,79.488271826,38.1565585539,25.0491,16.282613272
 05/08  08:00:00,41.7954880489,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.5309972499,36.030205316,33.3988,15.1019919339
 05/08  09:00:00,34.3136524388,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.5253987708,36.3068980615,25.0491,12.1694007093
 05/08  10:00:00,41.8186564597,3.87181105668,0.0121537573093,0.0,9.17985065927,26.9147,89.1891193283,35.8644971823,41.7485,11.576122146
 05/08  11:00:00,42.5429697012,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.0508963411,24.1340045895,41.7485,12.1683917516
 05/08  12:00:00,41.8835977412,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.5010944198,13.7544052705,41.7485,10.9981891493
 05/08  13:00:00,34.3797021907,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.529429467,11.300066667,33.3988,9.83056279997
 05/08  14:00:00,34.4041810326,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3825616143,10.2456491942,25.0491,8.08781242006
 05/08  15:00:00,34.3949274854,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.2919816875,12.2277950152,33.3988,8.66538667229
 05/08  16:00:00,41.8073357847,3.87181105668,0.00870883216201,0.0,9.17985065927,26.9147,74.0341260094,15.8471720686,50.0982,8.08875394077
 05/08  17:00:00,41.7963767349,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.3681737206,13.2722187414,50.0982,10.9977549791
 05/08  18:00:00,41.8072775054,3.87181105668,0.00277709961526,0.0,9.17985065927,26.9147,72.3781260909,6.97109245567,50.0982,15.3088336352
 05/08  19:00:00,36.5501585552,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.6874128721,14.6326425541,33.3988,16.655970318
 05/08  20:00:00,38.6329312343,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.7698650294,21.4514843829,33.3988,13.9195806465
 05/08  21:00:00,38.5313965214,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.9573622671,36.8079056452,25.0491,15.1003566219
 05/08  22:00:00,38.4007549668,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.8899986344,46.0219413906,16.6994,12.1686572438
 05/08  23:00:00,39.175676452,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.8693581366,51.5937942311,8.3497,6.9258639055
 05/08  24:00:00,22.4376846909,3.87181105668,0.0,0.0,4.58992532963,8.1892,67.9975041866,58.8903576596,3.33988,5.76726652697
 05/09  01:00:00,14.7483326921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.7819875605,0.0,0.0,0.0,1.52997510988,7.4902,3.93195056248,0.0,3.33988,0.592070562476
 05/09  03:00:00,14.8020238081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  04:00:00,15.4724302178,0.0,0.0,0.0,1.52997510988,7.4902,3.93195646826,0.0,3.33988,0.592076468264
 05/09  05:00:00,20.9874057025,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.6795311967,51.3098311967,8.3497,0.02
 05/09  06:00:00,34.5597113584,3.87181105668,0.0116986586552,0.0,9.17985065927,19.4245,64.3824582406,43.0696207524,16.6994,4.61343748823
 05/09  07:00:00,41.825506859,3.87181105668,0.0248580615362,0.0,9.17985065927,26.9147,73.2447164426,31.9139353569,25.0491,16.2816810857
 05/09  08:00:00,41.8210013398,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.8284039139,29.3291275293,33.3988,15.1004763847
 05/09  09:00:00,34.3535776181,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5449985352,23.3273682594,25.0491,12.1685302758
 05/09  10:00:00,41.8493675187,3.87181105668,0.00648319795638,0.0,9.17985065927,26.9147,76.1311679546,23.3849932042,41.7485,10.9976747504
 05/09  11:00:00,42.55549228,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.4804955186,15.9841720026,41.7485,12.747823516
 05/09  12:00:00,41.8980170567,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.2177495897,6.47022879826,41.7485,10.9990207914
 05/09  13:00:00,34.3743011796,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.1290483067,9.90079333492,33.3988,9.82945497182
 05/09  14:00:00,34.370508498,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.126228852,16.989296317,25.0491,8.08783253491
 05/09  15:00:00,34.3458324535,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.891113616,24.4053183927,33.3988,8.08699522329
 05/09  16:00:00,41.768606782,3.87181105668,0.00859917787354,0.0,9.17985065927,26.9147,84.1172048189,25.3540323259,50.0982,8.66497249302
 05/09  17:00:00,41.7600971652,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.7011231147,25.6050325509,50.0982,10.9978905638
 05/09  18:00:00,41.7610852433,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.0653226557,21.8665662393,50.0982,15.1005564164
 05/09  19:00:00,36.374959619,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.6614889287,24.9815929013,33.3988,16.2810960273
 05/09  20:00:00,38.4777315345,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.7465319442,27.4262406299,33.3988,13.9214913143
 05/09  21:00:00,38.4282451753,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.3383184671,36.189058865,25.0491,15.1001596021
 05/09  22:00:00,38.4217310416,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.2021626526,39.3342320459,16.6994,12.1685306067
 05/09  23:00:00,39.1931978879,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7637623562,43.4868791703,8.3497,6.92718318584
 05/09  24:00:00,22.4592158995,3.87181105668,0.0,0.0,4.58992532963,8.1892,62.5485738256,53.4412340526,3.33988,5.767459773
 05/10  01:00:00,14.7616504587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  02:00:00,14.7937047917,0.0,0.0,0.0,1.52997510988,7.4902,3.93196944986,0.0,3.33988,0.592089449863
 05/10  03:00:00,14.8119769897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  04:00:00,14.9689189913,0.0,0.0,0.0,1.52997510988,7.4902,3.93197532567,0.0,3.33988,0.592095325672
 05/10  05:00:00,20.4878263456,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.4837938181,46.1140938181,8.3497,0.02
 05/10  06:00:00,34.3453390038,3.87181105668,0.0207704569748,0.0,9.17985065927,19.4245,61.7341928882,40.4222231547,16.6994,4.61256973345
 05/10  07:00:00,41.8265828655,3.87181105668,0.0248775383416,0.0,9.17985065927,26.9147,71.458704341,30.1280856038,25.0491,16.2815187372
 05/10  08:00:00,41.8210685801,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.6950600281,28.1971112276,33.3988,15.0991488005
 05/10  09:00:00,34.3389905357,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.7492758799,27.5307137651,25.0491,12.1694621148
 05/10  10:00:00,41.8514812613,3.87181105668,0.0135513679544,0.0,9.17985065927,26.9147,78.7505684935,26.0044761014,41.7485,10.9975923921
 05/10  11:00:00,42.5549954892,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.0893838038,19.1719263263,41.7485,12.1689574775
 05/10  12:00:00,41.901373047,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.9583500787,10.2125344322,41.7485,10.9973156465
 05/10  13:00:00,34.3842100559,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.257644162,13.0307661006,33.3988,9.8280780613
 05/10  14:00:00,34.3815154445,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.9729818557,20.2597525872,25.0491,8.66412926844
 05/10  15:00:00,34.3669963126,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.3257709521,24.839589216,33.3988,8.08738173614
 05/10  16:00:00,41.83643462,3.87181105668,0.0229245556514,0.0,9.17985065927,26.9147,73.4440709212,15.2593931464,50.0982,8.08647777479
 05/10  17:00:00,41.8503904315,3.87181105668,0.0138480173492,0.0,9.17985065927,26.9147,69.4894858077,8.3944486993,50.0982,10.9968371084
