Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  18:00:00,41.830084684,3.87181105668,0.00328523168749,0.0,9.17985065927,26.9147,71.6288312995,6.43103686,50.0982,15.0995944395
 05/10  19:00:00,36.5856190111,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.2006746159,9.51950018444,33.3988,16.2823744314
 05/10  20:00:00,38.6848781411,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.8456338457,9.52309685994,33.3988,13.9237369857
 05/10  21:00:00,38.5971224431,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.900359403,18.7499479325,25.0491,15.1013114706
 05/10  22:00:00,38.4762240113,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.8401046399,23.9718816943,16.6994,12.1688229456
 05/10  23:00:00,39.2225018624,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5384401456,30.2620484458,8.3497,6.92669169978
 05/10  24:00:00,22.4964346631,3.87181105668,0.0,0.0,4.58992532963,8.1892,51.425429509,42.3181285966,3.33988,5.76742091248
 05/11  01:00:00,14.7943449631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.8264082443,0.0,0.0,0.0,1.52997510988,7.4902,3.93195584607,0.0,3.33988,0.592075846074
 05/11  03:00:00,14.8441858133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,14.9963640594,0.0,0.0,0.0,1.52997510988,7.4902,3.93196174347,0.0,3.33988,0.592081743468
 05/11  05:00:00,20.5169306519,3.87181105668,0.0,0.0,4.58992532963,8.1892,47.6118560472,39.2421560472,8.3497,0.02
 05/11  06:00:00,34.3868114333,3.87181105668,0.024100361209,0.0,9.17985065927,19.4245,52.7582505194,31.4461837137,16.6994,4.61266680578
 05/11  07:00:00,41.8688435308,3.87181105668,0.0252209784051,0.0,9.17985065927,26.9147,61.8427993571,20.5150723228,25.0491,16.2786270343
 05/11  08:00:00,41.8706083116,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.7324771651,17.2340611106,33.3988,15.0996160545
 05/11  09:00:00,34.3952145242,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.1386917898,15.9228761895,25.0491,12.1667156003
 05/11  10:00:00,41.9106560637,3.87181105668,0.0163823868335,0.0,9.17985065927,26.9147,67.3086226363,14.5631839547,41.7485,10.9969386816
 05/11  11:00:00,42.6137033225,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.9131266381,5.99601277069,41.7485,12.1686138674
 05/11  12:00:00,41.996625375,3.87181105668,0.0220417155657,0.0,9.17985065927,26.9147,52.7448944129,0.0,41.7485,10.9963944129
 05/11  13:00:00,34.4718057718,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.288306397,0.0595958649125,33.3988,9.8299105321
 05/11  14:00:00,34.4784335648,3.87181105668,0.00239473689979,0.0,9.17985065927,19.4245,33.1849097794,0.0484229192141,25.0491,8.08738686017
 05/11  15:00:00,34.4807243109,3.87181105668,0.00368688606792,0.0,9.17985065927,19.4245,41.4867684904,0.0,33.3988,8.08796849039
 05/11  16:00:00,41.9618077337,3.87181105668,0.0474169804212,0.0,9.17985065927,26.9147,58.7618829249,0.0,50.0982,8.66368292488
 05/11  17:00:00,41.9660447572,3.87181105668,0.0720990001132,0.0,9.17985065927,26.9147,61.1140537686,0.0192767325071,50.0982,10.9965770361
 05/11  18:00:00,41.8610374991,3.87181105668,0.00228196578459,0.0,9.17985065927,26.9147,64.7240393945,0.0,50.0982,14.6258393945
 05/11  19:00:00,36.6082707041,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.1048095391,2.95242853969,33.3988,16.7535809994
 05/11  20:00:00,38.7042815777,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.7804743879,4.03786226101,33.3988,13.3438121269
 05/11  21:00:00,38.6195768067,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.1480801606,12.0002915854,25.0491,15.0986885752
 05/11  22:00:00,38.4923647655,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.6970105239,18.8301768962,16.6994,12.1674336277
 05/11  23:00:00,39.2361710459,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.8777707921,25.6011677686,8.3497,6.92690302344
 05/11  24:00:00,22.5206757635,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.8180850904,33.7100801998,3.33988,5.7681248906
 05/12  01:00:00,14.8211044611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  02:00:00,14.8392889702,0.0,0.0,0.0,1.52997510988,7.4902,3.93197359599,0.0,3.33988,0.59209359599
 05/12  03:00:00,14.8444528929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  04:00:00,15.4989299681,0.0,0.0,0.0,1.52997510988,7.4902,3.9319277444,0.0,3.33988,0.5920477444
 05/12  05:00:00,21.0068264298,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.3679697162,46.9982697162,8.3497,0.02
 05/12  06:00:00,34.5765486048,3.87181105668,0.020520270259,0.0,9.17985065927,19.4245,63.2514388992,41.9397667902,16.6994,4.61227210903
 05/12  07:00:00,41.8434876494,3.87181105668,0.0264756438605,0.0,9.17985065927,26.9147,67.2590087572,25.9324493354,25.0491,16.2774594218
 05/12  08:00:00,41.8596435221,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.147648621,19.2306758819,33.3988,14.5181727392
 05/12  09:00:00,34.352248147,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.0356631842,25.2409995542,25.0491,12.74556363
 05/12  10:00:00,41.8309255073,3.87181105668,0.0121024216047,0.0,9.17985065927,26.9147,81.6122892345,29.4456764656,41.7485,10.4181127689
 05/12  11:00:00,42.5433094672,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.7587144921,20.2637124973,41.7485,12.7465019948
 05/12  12:00:00,41.8841898289,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.0980087699,9.73402296584,41.7485,10.615485804
 05/12  13:00:00,34.3733605795,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.9805190716,8.94775971982,33.3988,9.63395935176
 05/12  14:00:00,34.375976886,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5970811089,12.4600744099,25.0491,8.08790669897
 05/12  15:00:00,34.3568627601,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.6515662587,17.5881075406,33.3988,8.66465871806
 05/12  16:00:00,41.7825710167,3.87181105668,0.00567273366097,0.0,9.17985065927,26.9147,76.1821415323,17.9973502582,50.0982,8.08659127407
 05/12  17:00:00,41.7781080476,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.6002876741,16.5057311132,50.0982,10.9963565609
 05/12  18:00:00,41.7655794758,3.87181105668,0.00221654423605,0.0,9.17985065927,26.9147,78.4161887088,13.2186192503,50.0982,15.0993694584
 05/12  19:00:00,36.3743357019,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.1152188797,17.4368890149,33.3988,16.2795298648
 05/12  20:00:00,38.4773287712,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.7487355006,20.0078244495,33.3988,13.3421110511
 05/12  21:00:00,38.4284122177,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.4292825835,28.2809210792,25.0491,15.0992615043
 05/12  22:00:00,38.4150617508,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.8744837628,33.007204853,16.6994,12.1678789098
 05/12  23:00:00,39.1740552131,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.7807897596,40.504839021,8.3497,6.92625073858
 05/12  24:00:00,22.443387369,3.87181105668,0.0,0.0,4.58992532963,8.1892,60.122295286,51.0147471905,3.33988,5.76766809553
 05/13  01:00:00,14.744825966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.7705247218,0.0,0.0,0.0,1.52997510988,7.4902,3.93196115285,0.0,3.33988,0.592081152853
 05/13  03:00:00,14.7755564271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,14.9269195695,0.0,0.0,0.0,1.52997510988,7.4902,3.93196704182,0.0,3.33988,0.592087041822
 05/13  05:00:00,19.3770278094,3.87181105668,0.0,0.0,4.58992532963,8.1892,68.017440978,59.647740978,8.3497,0.02
 05/13  06:00:00,34.2818204978,3.87181105668,0.0107950855396,0.0,9.17985065927,19.4245,74.398915458,53.6614342116,16.6994,4.03808124636
 05/13  07:00:00,41.7657879387,3.87181105668,0.00680739915693,0.0,9.17985065927,26.9147,64.1783187166,34.5158804604,25.0491,4.61333825619
 05/13  08:00:00,41.7837976191,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.4713880103,28.0332383278,33.3988,4.03934968249
 05/13  09:00:00,34.3112426391,3.87181105668,0.000774832320853,0.0,9.17985065927,19.4245,65.6556709169,26.6865711294,25.0491,13.9199997875
 05/13  10:00:00,41.8180800197,3.87181105668,0.00276143189149,0.0,9.17985065927,26.9147,78.0296442642,24.1146040277,41.7485,12.1665402365
 05/13  11:00:00,42.5441924309,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.2535812555,15.1630748928,41.7485,13.3420063627
 05/13  12:00:00,41.8754438454,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.7826484937,11.1156378071,41.7485,13.9185106866
 05/13  13:00:00,34.3592489695,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.9614718468,11.3954325542,33.3988,12.1672392927
 05/13  14:00:00,34.3583644282,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.8494447436,14.3822526967,25.0491,10.4180920469
 05/13  15:00:00,34.3462148264,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.7242731303,15.3289255318,33.3988,10.9965475985
 05/13  16:00:00,41.7765170417,3.87181105668,0.00396952415258,0.0,9.17985065927,26.9147,73.8852687315,13.9579605751,50.0982,9.82910815641
 05/13  17:00:00,41.7768807393,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.6817639848,15.5871117622,50.0982,10.9964522226
 05/13  18:00:00,41.7748335592,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.9479368277,11.3320859413,50.0982,14.5176508865
 05/13  19:00:00,35.4674191973,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.0437725421,13.547426533,33.3988,15.0975460091
 05/13  20:00:00,38.6188260271,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.2307479018,21.4938885253,33.3988,13.3380593765
 05/13  21:00:00,38.5357719585,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.7415956541,26.5945625655,25.0491,15.0979330886
 05/13  22:00:00,38.4184394671,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.4801383797,31.7855547601,16.6994,10.9951836196
 05/13  23:00:00,39.1830171644,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.427429939,38.9918891781,8.3497,8.08584076089
 05/13  24:00:00,22.4475971408,3.87181105668,0.0,0.0,4.58992532963,8.1892,62.2822789101,53.1743886279,3.33988,5.76801028219
 05/14  01:00:00,14.7415097715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  02:00:00,14.7624791236,0.0,0.0,0.0,1.52997510988,7.4902,3.93196413327,0.0,3.33988,0.592084133271
 05/14  03:00:00,14.7675819009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  04:00:00,14.9104064496,0.0,0.0,0.0,1.52997510988,7.4902,3.93197001388,0.0,3.33988,0.592090013879
 05/14  05:00:00,19.3472364526,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.9172210532,70.5475210532,8.3497,0.02
 05/14  06:00:00,34.2593668142,3.87181105668,0.0100362203903,0.0,9.17985065927,19.4245,80.4096335514,59.0972329742,16.6994,4.61300057719
 05/14  07:00:00,41.7510447267,3.87181105668,0.0026357322757,0.0,9.17985065927,26.9147,65.4447578095,36.3561725806,25.0491,4.0394852289
 05/14  08:00:00,41.7839431019,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.5557720469,25.1176874659,33.3988,4.03928458099
 05/14  09:00:00,34.3056007719,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.8696270879,27.2070727902,25.0491,4.61345429765
 05/14  10:00:00,41.816424311,3.87181105668,0.00502262138549,0.0,9.17985065927,26.9147,77.0016738972,21.9127339476,41.7485,13.3404399496
 05/14  11:00:00,42.5538085273,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.8338668149,14.7464071454,41.7485,13.3389596695
 05/14  12:00:00,41.8909136878,3.87181105668,0.0,0.0,9.17985065927,26.9147,60.9421476341,8.19791055412,41.7485,10.9957370799
 05/14  13:00:00,34.352097494,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.8278638904,12.4333791788,33.3988,10.9956847116
 05/14  14:00:00,34.3564424059,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.8158278999,16.6790439886,25.0491,8.08768391131
 05/14  15:00:00,34.3435323482,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5127330685,19.0267974704,33.3988,8.08713559805
 05/14  16:00:00,41.7770053363,3.87181105668,0.00792631310108,0.0,9.17985065927,26.9147,74.3533473167,15.5918984422,50.0982,8.66324887448
 05/14  17:00:00,41.7874887142,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.7749894525,12.2592856077,50.0982,10.4175038448
 05/14  18:00:00,41.791751161,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.191950558,11.1740316717,50.0982,13.9197188863
 05/14  19:00:00,35.4786312585,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.5948080983,15.8560149978,33.3988,13.3399931005
 05/14  20:00:00,38.6227008677,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.1179306798,18.7226783302,33.3988,10.9964523496
 05/14  21:00:00,38.5333031148,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.4483051099,31.05967288,25.0491,13.3395322299
 05/14  22:00:00,38.4207706769,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.577375755,34.883258846,16.6994,10.994716909
 05/14  23:00:00,39.1867586038,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.0620552923,34.9443238925,8.3497,5.76803139979
 05/14  24:00:00,22.4630515365,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.9396523037,46.6763796507,3.33988,6.92339265306
 05/15  01:00:00,14.7614641636,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  02:00:00,14.779912933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.7914985924,0.0,0.0,0.0,1.52997510988,7.4902,3.9319666195,0.0,3.33988,0.592086619501
 05/15  04:00:00,14.9441355727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,19.3893320134,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.5268043636,55.5850118656,8.3497,0.592092498044
 05/15  06:00:00,34.3064883963,3.87181105668,0.0131469688654,0.0,9.17985065927,19.4245,65.8946937449,45.1569016193,16.6994,4.03839212556
 05/15  07:00:00,41.812054495,3.87181105668,0.00612374353128,0.0,9.17985065927,26.9147,63.2649006009,21.9389946976,25.0491,16.2768059033
 05/15  08:00:00,41.8669318669,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.5655341461,6.65094716418,33.3988,14.5157869819
 05/15  09:00:00,34.4026557717,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.7078666805,0.490991616121,25.0491,12.1677750643
 05/15  10:00:00,41.9127860786,3.87181105668,0.00933358775174,0.0,9.17985065927,26.9147,52.7450062696,0.0,41.7485,10.9965062696
 05/15  11:00:00,42.6451413543,3.87181105668,0.00420254641748,0.0,9.17985065927,26.9147,53.9197315859,0.00592318350505,41.7485,12.1653084024
 05/15  12:00:00,42.4593871634,3.87181105668,0.468252510747,0.0,9.17985065927,26.9147,52.7435119288,0.0,41.7485,10.9950119288
 05/15  13:00:00,34.4588519394,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6917213702,0.0415453727636,33.3988,9.25137599744
 05/15  14:00:00,34.4509784996,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.7648100365,0.0525660694358,25.0491,8.6631439671
 05/15  15:00:00,34.4285087268,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.5154255713,0.0293650463968,33.3988,8.08726052491
 05/15  16:00:00,41.8658572799,3.87181105668,0.0127424275918,0.0,9.17985065927,26.9147,58.185449497,0.0,50.0982,8.08724949704
 05/15  17:00:00,41.9267931754,3.87181105668,0.0640393649229,0.0,9.17985065927,26.9147,61.0942796092,0.0,50.0982,10.9960796092
 05/15  18:00:00,42.0835528796,3.87181105668,0.237798814092,0.0,9.17985065927,26.9147,64.6146217946,0.0,50.0982,14.5164217946
 05/15  19:00:00,35.5301776072,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.8632416625,1.18698802301,33.3988,16.2774536394
 05/15  20:00:00,38.6682488994,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.1950300239,5.45630115078,33.3988,13.3399288731
 05/15  21:00:00,38.5815493755,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.0028207577,14.8577817203,25.0491,15.0959390373
 05/15  22:00:00,38.4663795503,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.5005922392,19.6344635403,16.6994,12.1667286989
 05/15  23:00:00,39.2261678776,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.510964732,23.2376736599,8.3497,6.92359107209
 05/15  24:00:00,22.5029453002,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.2175990553,33.6842827585,3.33988,5.19343629671
 05/16  01:00:00,14.8001410848,0.0,0.0,0.0,1.52997510988,7.4902,3.93196625367,0.0,3.33988,0.592086253665
 05/16  02:00:00,14.8290838066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8413703881,0.0,0.0,0.0,1.52997510988,7.4902,3.93197213454,0.0,3.33988,0.592092134541
 05/16  04:00:00,15.5101721372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,19.9454658032,3.87181105668,0.0,0.0,4.58992532963,8.1892,48.188055799,39.2463095253,8.3497,0.592046273661
 05/16  06:00:00,34.567453894,3.87181105668,0.0122648117507,0.0,9.17985065927,19.4245,53.5653896009,32.8271727542,16.6994,4.0388168467
 05/16  07:00:00,41.8296168679,3.87181105668,0.00739140846205,0.0,9.17985065927,26.9147,58.7390757844,17.4138798553,25.0491,16.2760959291
 05/16  08:00:00,41.8670240731,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.5820211615,7.66815676344,33.3988,14.5150643981
 05/16  09:00:00,34.3944088076,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9205304965,3.70492955667,25.0491,12.1665009398
 05/16  10:00:00,41.8979094762,3.87181105668,0.00627807843707,0.0,9.17985065927,26.9147,56.3577446348,3.61389675276,41.7485,10.9953478821
 05/16  11:00:00,42.619343653,3.87181105668,0.00451047451082,0.0,9.17985065927,26.9147,53.3361738646,0.0,41.7485,11.5876738646
 05/16  12:00:00,41.9616987719,3.87181105668,0.00829539679745,0.0,9.17985065927,26.9147,52.7447131584,0.0,41.7485,10.9962131584
 05/16  13:00:00,34.4078794348,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.2425651754,1.01455825766,33.3988,9.82920691774
 05/16  14:00:00,34.3950727655,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.1121130863,9.97601994622,25.0491,8.0869931401
 05/16  15:00:00,34.3712825858,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.6086535283,17.1234939349,33.3988,8.08635959344
 05/16  16:00:00,41.7964090222,3.87181105668,0.0138600436667,0.0,9.17985065927,26.9147,75.6789755028,17.4942061602,50.0982,8.08656934261
 05/16  17:00:00,41.7823671729,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.2854312078,16.1915212924,50.0982,10.9957099154
 05/16  18:00:00,41.7795256511,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.4475463411,12.8338180926,50.0982,14.5155282485
 05/16  19:00:00,35.3281762822,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.0658401921,18.3909931799,33.3988,16.2760470121
 05/16  20:00:00,38.4895406685,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.6178411354,21.880328184,33.3988,13.3387129514
 05/16  21:00:00,38.4449887837,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.9377645198,29.3727071812,25.0491,14.5159573387
 05/16  22:00:00,38.4347694479,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.8164905024,33.9512524207,16.6994,12.1658380817
 05/16  23:00:00,39.2016732273,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.9871008476,38.7101983198,8.3497,6.92720252777
 05/16  24:00:00,22.4857363466,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.1308439852,45.0232613806,3.33988,5.76770260458
 05/17  01:00:00,14.7971429872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  02:00:00,14.8259465174,0.0,0.0,0.0,1.52997510988,7.4902,3.93193672127,0.0,3.33988,0.592056721269
 05/17  03:00:00,14.8506773889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.0217109041,0.0,0.0,0.0,1.52997510988,7.4902,3.93194264908,0.0,3.33988,0.592062649076
 05/17  05:00:00,19.481677362,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.572330483,34.202630483,8.3497,0.02
 05/17  06:00:00,34.3941410763,3.87181105668,0.0241196632006,0.0,9.17985065927,19.4245,50.8393051425,30.1021326735,16.6994,4.03777246892
 05/17  07:00:00,41.8707498412,3.87181105668,0.031131456575,0.0,9.17985065927,26.9147,62.8093591653,21.4835431741,25.0491,16.2767159913
 05/17  08:00:00,41.8649342645,3.87181105668,0.00695795907676,0.0,9.17985065927,26.9147,67.47571408,19.5618779853,33.3988,14.5150360947
 05/17  09:00:00,34.37677067,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.917337351,19.7043284193,25.0491,12.1639089317
 05/17  10:00:00,41.884273621,3.87181105668,0.0148730368181,0.0,9.17985065927,26.9147,73.1097174732,20.3673382291,41.7485,10.9938792441
 05/17  11:00:00,42.5945443135,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.1983631593,11.285461307,41.7485,12.1644018523
 05/17  12:00:00,41.9119274084,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.523203286,9.3578644879,41.7485,10.4168387981
 05/17  13:00:00,34.3752486736,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.7180645089,14.4920607314,33.3988,9.82720377744
 05/17  14:00:00,34.3772712346,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.6803790019,19.5448940127,25.0491,8.08638498926
 05/17  15:00:00,34.3615761736,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.040633592,23.5553742428,33.3988,8.08645934919
 05/17  16:00:00,41.8000925022,3.87181105668,0.0196438413995,0.0,9.17985065927,26.9147,79.3278491269,21.1429999942,50.0982,8.08664913268
 05/17  17:00:00,41.797623465,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.6798957732,14.5862081223,50.0982,10.9954876509
 05/17  18:00:00,41.8013398882,3.87181105668,0.00275544996688,0.0,9.17985065927,26.9147,74.7606473657,10.1483545489,50.0982,14.5140928168
 05/17  19:00:00,35.4909406431,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.5011509753,14.8267538977,33.3988,16.2755970775
 05/17  20:00:00,38.6423550994,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.2331219237,17.4949257462,33.3988,13.3393961775
 05/17  21:00:00,38.5639048902,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.6869441796,25.122694419,25.0491,14.5151497606
 05/17  22:00:00,38.4454851198,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.926722181,32.0630240835,16.6994,12.1642980975
 05/17  23:00:00,39.2004413327,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.1655063991,40.8910814942,8.3497,6.92472490489
 05/17  24:00:00,22.4730915015,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.0027209267,48.4703293322,3.33988,5.19251159452
 05/18  01:00:00,14.7926748338,0.0,0.0,0.0,1.52997510988,7.4902,3.93197397552,0.0,3.33988,0.592093975517
 05/18  02:00:00,14.8204121187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  03:00:00,14.8346053206,0.0,0.0,0.0,1.52997510988,7.4902,3.93193557057,0.0,3.33988,0.592055570572
 05/18  04:00:00,14.9883606274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,19.4387070742,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.3288495244,44.387088026,8.3497,0.592061498432
 05/18  06:00:00,34.3555234893,3.87181105668,0.0176335040432,0.0,9.17985065927,19.4245,57.5976337966,36.8593758323,16.6994,4.03885796425
 05/18  07:00:00,41.8390338651,3.87181105668,0.0162200016704,0.0,9.17985065927,26.9147,65.5581634385,24.8153961319,25.0491,15.6936673066
 05/18  08:00:00,41.8480536857,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.7278711453,21.2348647493,33.3988,15.094206396
 05/18  09:00:00,34.3626153098,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.306588513,21.091330822,25.0491,12.166157691
 05/18  10:00:00,41.8637633009,3.87181105668,0.0168014152605,0.0,9.17985065927,26.9147,75.8910647479,23.7253268709,41.7485,10.417237877
 05/18  11:00:00,42.5645696268,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.8428575396,16.9284703229,41.7485,12.1658872167
 05/18  12:00:00,41.9254632413,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.8640865967,3.69886314784,41.7485,10.4167234488
 05/18  13:00:00,34.4133278947,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.3444606349,3.12064401215,33.3988,9.82501662278
 05/18  14:00:00,34.4193798301,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.2813061878,6.14584438747,25.0491,8.08636180029
 05/18  15:00:00,34.4078448927,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.189905684,10.7049510038,33.3988,8.08615468022
 05/18  16:00:00,41.8452508598,3.87181105668,0.0107528152814,0.0,9.17985065927,26.9147,66.0547543336,7.87010011574,50.0982,8.08645421788
 05/18  17:00:00,41.8406407035,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.4196049235,4.3264276302,50.0982,10.9949772933
 05/18  18:00:00,41.8297798018,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.126854991,2.51489281724,50.0982,14.5137621737
 05/18  19:00:00,35.5260312214,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.5508309813,7.45822930428,33.3988,15.693801677
 05/18  20:00:00,38.6809796477,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.383855105,8.64743494251,33.3988,13.3376201625
 05/18  21:00:00,38.6025537767,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.4144322829,15.2692551683,25.0491,15.0960771145
 05/18  22:00:00,38.4876675618,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.8014231259,19.0077610008,16.6994,12.094262125
 05/18  23:00:00,39.2568648717,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.7413767294,19.9705099807,8.3497,6.42116674864
 05/18  24:00:00,22.5397176487,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.7852794963,28.6776190686,3.33988,5.76778042769
 05/19  01:00:00,14.8372704916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  02:00:00,14.8566121487,0.0,0.0,0.0,1.52997510988,7.4902,3.9319459194,0.0,3.33988,0.592065919395
 05/19  03:00:00,14.872653214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  04:00:00,15.5621790456,0.0,0.0,0.0,1.52997510988,7.4902,3.93195183257,0.0,3.33988,0.592071832565
 05/19  05:00:00,20.0175075008,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.5877568004,32.2180568004,8.3497,0.02
 05/19  06:00:00,34.6400310931,3.87181105668,0.0234692585685,0.0,9.17985065927,19.4245,48.3758723026,27.6387758685,16.6994,4.0376964341
 05/19  07:00:00,41.8719633262,3.87181105668,0.0239738036357,0.0,9.17985065927,26.9147,58.7073322754,17.3833822343,25.0491,16.2748500411
 05/19  08:00:00,41.8710358956,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.5228156493,15.6106610437,33.3988,14.5133546057
 05/19  09:00:00,34.3908505409,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.8807534862,16.6676495824,25.0491,12.1640039038
 05/19  10:00:00,41.9013421712,3.87181105668,0.0155743162919,0.0,9.17985065927,26.9147,68.349021363,16.1839629889,41.7485,10.4165583741
 05/19  11:00:00,42.6062678813,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.5396887939,7.62663645001,41.7485,12.1645523438
 05/19  12:00:00,41.9627420299,3.87181105668,0.00671230680494,0.0,9.17985065927,26.9147,52.7427983302,0.0,41.7485,10.9942983302
 05/19  13:00:00,34.4454675236,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.704414154,0.0585481750207,33.3988,9.24706597894
 05/19  14:00:00,34.4529819273,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.3063736531,1.17103646185,25.0491,8.0862371913
 05/19  15:00:00,34.441285693,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.4532577892,3.96789616125,33.3988,8.08656162796
 05/19  16:00:00,41.8707669784,3.87181105668,0.0185749578924,0.0,9.17985065927,26.9147,62.7556193837,4.57146579298,50.0982,8.08595359073
 05/19  17:00:00,41.8591564453,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.4418903409,0.926773202524,50.0982,10.4169171384
 05/19  18:00:00,41.8694848153,3.87181105668,0.00430304486506,0.0,9.17985065927,26.9147,65.1931691063,0.0,50.0982,15.0949691063
 05/19  19:00:00,35.4099803805,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.1791464901,1.08634069952,33.3988,15.6940057906
 05/19  20:00:00,38.5640027377,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.3945282474,4.65854639413,33.3988,13.3371818533
 05/19  21:00:00,38.5059370641,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.6911644503,14.1282034994,25.0491,14.5138609509
 05/19  22:00:00,38.5009013508,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.8300496807,16.9663099821,16.6994,12.1643396986
 05/19  23:00:00,39.265543577,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.2721194757,18.9980589416,8.3497,6.92436053412
 05/19  24:00:00,22.5545098092,3.87181105668,0.0,0.0,4.58992532963,8.1892,34.8805367455,26.3486529287,3.33988,5.19200381681
 05/20  01:00:00,14.8599731927,0.0,0.0,0.0,1.52997510988,7.4902,3.93195365426,0.0,3.33988,0.592073654264
 05/20  02:00:00,14.8796968922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.8792491282,0.0,0.0,0.0,1.52997510988,7.4902,3.93193369207,0.0,3.33988,0.592053692073
 05/20  04:00:00,15.0268182411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,19.498273907,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.7928281752,31.8510426887,8.3497,0.592085486528
 05/20  06:00:00,34.4248664694,3.87181105668,0.0177246299968,0.0,9.17985065927,19.4245,43.1198888398,22.3821844936,16.6994,4.03830434623
 05/20  07:00:00,41.9159597657,3.87181105668,0.0174256441977,0.0,9.17985065927,26.9147,32.801928536,3.71455625587,25.0491,4.03827228013
 05/20  08:00:00,42.0876174929,3.87181105668,0.102379393539,0.0,9.17985065927,26.9147,37.4456108513,0.00774685935665,33.3988,4.03906399194
 05/20  09:00:00,36.8167349068,3.87181105668,2.24559404119,0.0,9.17985065927,19.4245,38.3863807978,0.0,25.0491,13.3372807978
 05/20  10:00:00,49.9175152668,3.87181105668,7.78304612446,0.0,9.17985065927,26.9147,53.9129944654,0.0,41.7485,12.1644944654
 05/20  11:00:00,55.4403497235,3.87181105668,12.5509106975,0.0,9.17985065927,26.9147,55.0859101592,0.0,41.7485,13.3374101592
 05/20  12:00:00,54.6945009845,3.87181105668,12.4511037728,0.0,9.17985065927,26.9147,55.0838369665,0.0,41.7485,13.3353369665
 05/20  13:00:00,45.7689534609,3.87181105668,11.108687718,0.0,9.17985065927,19.4245,44.9848815439,0.0,33.3988,11.5860815439
 05/20  14:00:00,44.8918272498,3.87181105668,10.2314250774,0.0,9.17985065927,19.4245,36.0424504136,0.0,25.0491,10.9933504136
 05/20  15:00:00,42.5884325072,3.87181105668,7.95614098377,0.0,9.17985065927,19.4245,43.8158113866,0.0,33.3988,10.4170113866
 05/20  16:00:00,49.8785911901,3.87181105668,7.77742233528,0.0,9.17985065927,26.9147,59.925859781,0.0,50.0982,9.82765978101
 05/20  17:00:00,49.7606779488,3.87181105668,7.67151791061,0.0,9.17985065927,26.9147,60.5134442785,0.0,50.0982,10.4152442785
 05/20  18:00:00,50.4345500928,3.87181105668,8.41681250358,0.0,9.17985065927,26.9147,64.6120921,0.0,50.0982,14.5138921
 05/20  19:00:00,39.5717553097,3.87181105668,3.86541808702,0.0,9.17985065927,19.4245,47.9128951455,0.0,33.3988,14.5140951455
 05/20  20:00:00,39.7414145228,3.87181105668,0.905505969181,0.0,9.17985065927,19.4245,46.7362170283,0.0,33.3988,13.3374170283
 05/20  21:00:00,39.51137119,3.87181105668,0.756130535273,0.0,9.17985065927,19.4245,39.5624586577,0.0,25.0491,14.5133586577
 05/20  22:00:00,38.9448536056,3.87181105668,0.309500303733,0.0,9.17985065927,19.4245,27.6930690715,0.0,16.6994,10.9936690715
 05/20  23:00:00,39.3905123114,3.87181105668,0.0,0.0,9.17985065927,19.4245,16.5138432243,0.0776587766788,8.3497,8.08648444759
 05/20  24:00:00,22.6606098703,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.82362413228,0.290872615818,3.33988,5.19287151646
 05/21  01:00:00,14.9620028879,0.0,0.0,0.0,1.52997510988,7.4902,3.93195108442,0.0,3.33988,0.592071084424
 05/21  02:00:00,14.9900428212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.9984323887,0.0,0.0,0.0,1.52997510988,7.4902,3.93195698938,0.0,3.33988,0.592076989382
 05/21  04:00:00,15.1658766537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  05:00:00,19.6122792101,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.6761108011,6.30641080114,8.3497,0.02
 05/21  06:00:00,34.5357184761,3.87181105668,0.0336075476804,0.0,9.17985065927,19.4245,21.5068927843,0.194432571483,16.6994,4.61306021282
 05/21  07:00:00,43.5617521884,3.87181105668,1.53567642377,0.0,9.17985065927,26.9147,29.1109795583,0.0229489612972,25.0491,4.03893059703
 05/21  08:00:00,47.9997677684,3.87181105668,5.92048108626,0.0,9.17985065927,26.9147,37.4377414571,0.0,33.3988,4.03894145711
 05/21  09:00:00,40.3650274259,3.87181105668,5.7501115854,0.0,9.17985065927,19.4245,29.0881536508,0.0,25.0491,4.03905365076
 05/21  10:00:00,51.520659978,3.87181105668,9.39272413281,0.0,9.17985065927,26.9147,55.084876411,0.0,41.7485,13.336376411
 05/21  11:00:00,54.1841010256,3.87181105668,11.3344061986,0.0,9.17985065927,26.9147,55.0848296332,0.0,41.7485,13.3363296332
 05/21  12:00:00,54.7690443799,3.87181105668,12.5548063057,0.0,9.17985065927,26.9147,52.1644601241,0.0,41.7485,10.4159601241
 05/21  13:00:00,44.850760934,3.87181105668,10.2145616152,0.0,9.17985065927,19.4245,44.3932686204,0.0,33.3988,10.9944686204
 05/21  14:00:00,42.5327560563,3.87181105668,7.9078029405,0.0,9.17985065927,19.4245,33.1355076689,0.0,25.0491,8.08640766891
 05/21  15:00:00,43.548415941,3.87181105668,8.90774408372,0.0,9.17985065927,19.4245,41.4846212123,0.0,33.3988,8.08582121232
 05/21  16:00:00,51.4786777777,3.87181105668,9.36441683866,0.0,9.17985065927,26.9147,58.1842047863,0.0,50.0982,8.08600478631
 05/21  17:00:00,48.3006078288,3.87181105668,6.24121759856,0.0,9.17985065927,26.9147,60.5149269205,0.0,50.0982,10.4167269205
 05/21  18:00:00,49.4035651713,3.87181105668,7.3592253126,0.0,9.17985065927,26.9147,63.4359241172,0.0,50.0982,13.3377241172
 05/21  19:00:00,39.375377681,3.87181105668,3.6601569001,0.0,9.17985065927,19.4245,46.735824106,0.0,33.3988,13.337024106
 05/21  20:00:00,41.4785564911,3.87181105668,2.61188039574,0.0,9.17985065927,19.4245,43.8152740616,0.0,33.3988,10.4164740616
 05/21  21:00:00,39.8542408359,3.87181105668,1.07149487755,0.0,9.17985065927,19.4245,38.3866835147,0.0,25.0491,13.3375835147
 05/21  22:00:00,39.1083117494,3.87181105668,0.451663043514,0.0,9.17985065927,19.4245,27.1151920264,0.0,16.6994,10.4157920264
 05/21  23:00:00,39.4931941628,3.87181105668,0.0780313893868,0.0,9.17985065927,19.4245,14.1168570986,0.0,8.3497,5.7671570986
 05/21  24:00:00,22.6922709586,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.4828418572,0.219305170485,3.33988,6.92365668673
 05/22  01:00:00,14.9778016587,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.9937139963,0.0,0.0,0.0,1.52997510988,7.4902,3.93194131197,0.0,3.33988,0.592061311973
 05/22  03:00:00,14.9971059762,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  04:00:00,15.1705386218,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,19.6201149565,3.87181105668,0.0,0.0,4.58992532963,8.1892,13.0027903783,4.06100591107,8.3497,0.592084467271
 05/22  06:00:00,34.5339910039,3.87181105668,0.0363136195449,0.0,9.17985065927,19.4245,20.7372541019,0.0,16.6994,4.03785410185
 05/22  07:00:00,42.0250053725,3.87181105668,0.0517657214785,0.0,9.17985065927,26.9147,40.7641482032,0.0238774584007,25.0491,15.6911707448
 05/22  08:00:00,42.4685455566,3.87181105668,0.458873664833,0.0,9.17985065927,26.9147,47.9092192115,0.0,33.3988,14.5104192115
 05/22  09:00:00,34.9259643374,3.87181105668,0.393956026174,0.0,9.17985065927,19.4245,37.2119833227,0.0,25.0491,12.1628833227
 05/22  10:00:00,43.9986664042,3.87181105668,1.95902821619,0.0,9.17985065927,26.9147,52.1647782272,0.0,41.7485,10.4162782272
 05/22  11:00:00,47.1571689531,3.87181105668,4.38768365567,0.0,9.17985065927,26.9147,53.9127770889,0.0,41.7485,12.1642770889
 05/22  12:00:00,48.0690636117,3.87181105668,5.96107543207,0.0,9.17985065927,26.9147,52.1641491171,0.0,41.7485,10.4156491171
 05/22  13:00:00,39.8254275202,3.87181105668,5.25468167242,0.0,9.17985065927,19.4245,42.6489395865,0.0,33.3988,9.25013958647
 05/22  14:00:00,38.0539831979,3.87181105668,3.49013447462,0.0,9.17985065927,19.4245,33.1346733246,0.0,25.0491,8.08557332463
 05/22  15:00:00,36.5843173162,3.87181105668,2.03230456016,0.0,9.17985065927,19.4245,41.4847274824,0.0,33.3988,8.08592748245
 05/22  16:00:00,45.4917456765,3.87181105668,3.48445502346,0.0,9.17985065927,26.9147,58.1830536739,0.0,50.0982,8.08485367394
 05/22  17:00:00,46.0063003821,3.87181105668,4.04373324999,0.0,9.17985065927,26.9147,60.5136089729,0.0,50.0982,10.4154089729
 05/22  18:00:00,45.9583985116,3.87181105668,4.01251019081,0.0,9.17985065927,26.9147,64.6097095983,0.0,50.0982,14.5115095983
 05/22  19:00:00,37.1898064484,3.87181105668,1.53269236132,0.0,9.17985065927,19.4245,49.0905392693,0.0,33.3988,15.6917392693
 05/22  20:00:00,39.3892131795,3.87181105668,0.58919226989,0.0,9.17985065927,19.4245,46.7354903961,0.0,33.3988,13.3366903961
 05/22  21:00:00,38.7108886299,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.5744942307,0.0133343402985,25.0491,14.5120598904
 05/22  22:00:00,38.5791459712,3.87181105668,0.0,0.0,9.17985065927,19.4245,28.9401428947,0.0768941861961,16.6994,12.1638487085
 05/22  23:00:00,39.3256901394,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8056004379,0.108166263217,8.3497,6.34773417464
 05/22  24:00:00,22.6010609515,3.87181105668,0.0,0.0,4.58992532963,8.1892,15.952910128,6.8464271836,3.33988,5.76660294439
 05/23  01:00:00,14.9009889017,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  02:00:00,14.9273193232,0.0,0.0,0.0,1.52997510988,7.4902,3.93194483898,0.0,3.33988,0.592064838976
 05/23  03:00:00,14.9361718271,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  04:00:00,15.6549895702,0.0,0.0,0.0,1.52997510988,7.4902,3.93195075386,0.0,3.33988,0.592070753864
 05/23  05:00:00,20.0915212542,3.87181105668,0.0,0.0,4.58992532963,8.1892,26.2327313967,17.8630313967,8.3497,0.02
 05/23  06:00:00,34.692079184,3.87181105668,0.0145890197728,0.0,9.17985065927,19.4245,30.5556579638,9.8182317836,16.6994,4.03802618016
 05/23  07:00:00,41.9404465687,3.87181105668,0.0209198901613,0.0,9.17985065927,26.9147,40.7453307978,0.00542154616529,25.0491,15.6908092516
 05/23  08:00:00,42.0517765495,3.87181105668,0.0765475524122,0.0,9.17985065927,26.9147,47.9097116251,0.0,33.3988,14.5109116251
 05/23  09:00:00,34.5066212403,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.2154266998,0.00447516217753,25.0491,12.1618515376
 05/23  10:00:00,42.546191072,3.87181105668,0.551865771915,0.0,9.17985065927,26.9147,52.1634994692,0.0,41.7485,10.4149994692
 05/23  11:00:00,44.9601604164,3.87181105668,2.24305581322,0.0,9.17985065927,26.9147,53.9122189493,0.0,41.7485,12.1637189493
 05/23  12:00:00,46.8596311189,3.87181105668,4.78022517596,0.0,9.17985065927,26.9147,52.1638888211,0.0,41.7485,10.4153888211
 05/23  13:00:00,37.5979027602,3.87181105668,3.05809874727,0.0,9.17985065927,19.4245,42.6469596623,0.0,33.3988,9.24815966225
 05/23  14:00:00,36.703395104,3.87181105668,2.15710031713,0.0,9.17985065927,19.4245,33.1357074929,0.0,25.0491,8.08660749287
 05/23  15:00:00,37.6847551671,3.87181105668,3.11568336363,0.0,9.17985065927,19.4245,41.4845103057,0.0,33.3988,8.08571030566
 05/23  16:00:00,46.0155307925,3.87181105668,4.04387028464,0.0,9.17985065927,26.9147,58.1833622065,0.0,50.0982,8.08516220655
 05/23  17:00:00,46.3228810946,3.87181105668,4.3618955533,0.0,9.17985065927,26.9147,60.5131549831,0.0,50.0982,10.4149549831
 05/23  18:00:00,46.7468895921,3.87181105668,4.79245647231,0.0,9.17985065927,26.9147,64.6107993848,0.0,50.0982,14.5125993848
 05/23  19:00:00,37.2404559616,3.87181105668,1.74631426927,0.0,9.17985065927,19.4245,49.0896441137,0.0,33.3988,15.6908441137
 05/23  20:00:00,39.0797611829,3.87181105668,0.43505779246,0.0,9.17985065927,19.4245,46.7340639795,0.0,33.3988,13.3352639795
 05/23  21:00:00,38.5728561403,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.0611167281,0.0808467151265,25.0491,13.931170013
 05/23  22:00:00,38.5459702189,3.87181105668,0.0,0.0,9.17985065927,19.4245,29.580607137,0.719209896152,16.6994,12.1619972409
 05/23  23:00:00,39.2992567014,3.87181105668,0.0,0.0,9.17985065927,19.4245,21.4291929222,6.15462266438,8.3497,6.92487025785
 05/23  24:00:00,22.5951752976,3.87181105668,0.0,0.0,4.58992532963,8.1892,22.5091921001,13.9768899156,3.33988,5.19242218445
 05/24  01:00:00,14.9054165689,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  02:00:00,14.950387612,0.0,0.0,0.0,1.52997510988,7.4902,3.93196859106,0.0,3.33988,0.592088591063
 05/24  03:00:00,14.9697565958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.1174584055,0.0,0.0,0.0,1.52997510988,7.4902,3.93197446823,0.0,3.33988,0.592094468233
 05/24  05:00:00,19.5620663795,3.87181105668,0.0,0.0,4.58992532963,8.1892,22.8447739925,14.4750739925,8.3497,0.02
 05/24  06:00:00,34.475617314,3.87181105668,0.0218686083563,0.0,9.17985065927,19.4245,29.3978088224,8.66053031617,16.6994,4.03787850628
 05/24  07:00:00,41.9441248514,3.87181105668,0.0339264200967,0.0,9.17985065927,26.9147,42.2244760239,1.4867737122,25.0491,15.6886023117
 05/24  08:00:00,41.9217115336,3.87181105668,0.00717129858508,0.0,9.17985065927,26.9147,51.0242064004,3.11438914212,33.3988,14.5110172583
 05/24  09:00:00,34.4212728634,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.7820737056,3.57060178674,25.0491,12.1623719188
 05/24  10:00:00,41.9471712234,3.87181105668,0.0200852430101,0.0,9.17985065927,26.9147,52.9084878891,0.743995459674,41.7485,10.4159924295
 05/24  11:00:00,42.7486324774,3.87181105668,0.0735818097306,0.0,9.17985065927,26.9147,53.3339853509,0.0,41.7485,11.5854853509
 05/24  12:00:00,42.7110400887,3.87181105668,0.687979879128,0.0,9.17985065927,26.9147,52.7413999075,0.0,41.7485,10.9928999075
 05/24  13:00:00,34.4860295482,3.87181105668,0.00343257844004,0.0,9.17985065927,19.4245,42.64736824,0.0,33.3988,9.24856824004
 05/24  14:00:00,34.4875650924,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.1802231382,0.0463699268988,25.0491,8.08475321133
 05/24  15:00:00,34.4768147894,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9253051195,0.0171432263796,33.3988,7.50936189313
 05/24  16:00:00,42.2792588658,3.87181105668,0.379650756325,0.0,9.17985065927,26.9147,58.183220289,0.0,50.0982,8.08502028901
 05/24  17:00:00,42.4479787429,3.87181105668,0.555896211811,0.0,9.17985065927,26.9147,60.513359177,0.0,50.0982,10.415159177
 05/24  18:00:00,42.6336793724,3.87181105668,0.752740372026,0.0,9.17985065927,26.9147,64.6086276368,0.0,50.0982,14.5104276368
 05/24  19:00:00,35.5748828569,3.87181105668,0.00775092618834,0.0,9.17985065927,19.4245,49.1182114462,0.029138092953,33.3988,15.6902733532
 05/24  20:00:00,38.69691049,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.9708688779,0.236118644813,33.3988,13.3359502331
 05/24  21:00:00,38.6017795338,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.5330074155,10.971870823,25.0491,14.5120365925
 05/24  22:00:00,38.5018021972,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.5274998574,10.244824907,16.6994,11.5832749505
 05/24  23:00:00,39.2925379385,3.87181105668,0.0,0.0,9.17985065927,19.4245,21.7216823182,6.44771576679,8.3497,6.9242665514
 05/24  24:00:00,22.5726387977,3.87181105668,0.0,0.0,4.58992532963,8.1892,24.6228147082,16.0904791355,3.33988,5.19245557264
 05/25  01:00:00,14.8645137354,0.0,0.0,0.0,1.52997510988,7.4902,3.93196150093,0.0,3.33988,0.59208150093
 05/25  02:00:00,14.8626961189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  03:00:00,14.8516095765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,14.9939307764,0.0,0.0,0.0,1.52997510988,7.4902,3.93196738098,0.0,3.33988,0.592087380981
 05/25  05:00:00,19.4260362792,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.6720951727,44.3023951727,8.3497,0.02
 05/25  06:00:00,34.328824198,3.87181105668,0.0100785662789,0.0,9.17985065927,19.4245,55.6237325493,34.312096231,16.6994,4.61223631834
 05/25  07:00:00,41.8302631418,3.87181105668,0.00529621072772,0.0,9.17985065927,26.9147,54.1715628972,14.0141214511,25.0491,15.1083414461
 05/25  08:00:00,41.8610571636,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.731230195,6.82373508463,33.3988,14.5086951103
 05/25  09:00:00,34.3743258118,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.0549273813,6.84138290018,25.0491,12.1644444812
 05/25  10:00:00,41.8688103214,3.87181105668,0.00381780589476,0.0,9.17985065927,26.9147,60.2854106303,8.12284985445,41.7485,10.4140607759
 05/25  11:00:00,42.5901550951,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.8909638519,0.558078018204,41.7485,11.5843858336
 05/25  12:00:00,41.9505139755,3.87181105668,0.008310956272,0.0,9.17985065927,26.9147,52.1633213314,0.0,41.7485,10.4148213314
 05/25  13:00:00,34.4239634941,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7168201403,0.0672411729081,33.3988,9.25077896741
 05/25  14:00:00,34.415385998,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.2189528116,0.0843805557408,25.0491,8.08547225582
 05/25  15:00:00,34.401021566,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.0091730803,0.525568104998,33.3988,8.0848049753
 05/25  16:00:00,41.8448407874,3.87181105668,0.0124235561547,0.0,9.17985065927,26.9147,58.1834250271,0.0,50.0982,8.08522502706
 05/25  17:00:00,42.0262992615,3.87181105668,0.162534715114,0.0,9.17985065927,26.9147,60.5128282215,0.0,50.0982,10.4146282215
 05/25  18:00:00,42.6053385204,3.87181105668,0.739939142109,0.0,9.17985065927,26.9147,64.6093456368,0.0,50.0982,14.5111456368
 05/25  19:00:00,35.6297535758,3.87181105668,0.0552025197253,0.0,9.17985065927,19.4245,49.0889980478,0.0,33.3988,15.6901980478
 05/25  20:00:00,38.6796312218,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.9287401956,2.7730555923,33.3988,12.7568846033
 05/25  21:00:00,38.5751091295,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.5262324688,14.9675594701,25.0491,14.5095729987
 05/25  22:00:00,38.4505801989,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.2357855727,22.9538071932,16.6994,11.5825783795
 05/25  23:00:00,39.1983447647,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9990088302,32.7242826463,8.3497,6.92502618395
 05/25  24:00:00,22.4778127873,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.5660385807,44.0340992695,3.33988,5.19205931118
 05/26  01:00:00,14.7679810541,0.0,0.0,0.0,1.52997510988,7.4902,3.93195875921,0.0,3.33988,0.592078759205
 05/26  02:00:00,14.7769368414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.7858490941,0.0,0.0,0.0,1.52997510988,7.4902,3.93193879988,0.0,3.33988,0.59205879988
 05/26  04:00:00,15.4602487688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  05:00:00,19.9130560011,3.87181105668,0.0,0.0,4.58992532963,8.1892,63.2171116994,54.8474116994,8.3497,0.02
 05/26  06:00:00,34.5413856089,3.87181105668,0.0104195921236,0.0,9.17985065927,19.4245,66.1939792739,44.8822465215,16.6994,4.61233275246
 05/26  07:00:00,41.8473773342,3.87181105668,0.0104963815059,0.0,9.17985065927,26.9147,54.9298652975,14.7725463256,25.0491,15.1082189719
 05/26  08:00:00,41.874116498,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.4548796601,7.54686221369,33.3988,14.5092174465
 05/26  09:00:00,34.3749685732,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.6899582695,11.0569901871,25.0491,11.5838680824
 05/26  10:00:00,41.8809287394,3.87181105668,0.00709806467224,0.0,9.17985065927,26.9147,60.1538356159,7.41311983666,41.7485,10.9922157792
 05/26  11:00:00,42.6383296851,3.87181105668,0.0100967134998,0.0,9.17985065927,26.9147,53.329850779,0.0,41.7485,11.581350779
 05/26  12:00:00,42.2558881005,3.87181105668,0.266756364317,0.0,9.17985065927,26.9147,52.1639139025,0.0,41.7485,10.4154139025
 05/26  13:00:00,34.5323364437,3.87181105668,0.0530883322831,0.0,9.17985065927,19.4245,42.6467789846,0.0,33.3988,9.24797898458
 05/26  14:00:00,34.4688922818,3.87181105668,0.00128305240838,0.0,9.17985065927,19.4245,33.1949357349,0.0606423570868,25.0491,8.08519337784
 05/26  15:00:00,34.4241168809,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9536740504,0.0463373211135,33.3988,7.50853672933
 05/26  16:00:00,41.8378208166,3.87181105668,0.00471481238109,0.0,9.17985065927,26.9147,58.1835890539,0.0,50.0982,8.08538905392
 05/26  17:00:00,41.8404194243,3.87181105668,0.00294136593938,0.0,9.17985065927,26.9147,60.5127790343,0.0,50.0982,10.4145790343
 05/26  18:00:00,41.9398886602,3.87181105668,0.100670323038,0.0,9.17985065927,26.9147,64.6069953076,0.0,50.0982,14.5087953076
 05/26  19:00:00,35.3860754929,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.1739950587,0.0863944872132,33.3988,15.6888005714
 05/26  20:00:00,38.5427935868,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.1674037466,0.0141095569028,33.3988,12.7544941897
 05/26  21:00:00,38.4967702467,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.4427770158,6.88342184654,25.0491,14.5102551693
 05/26  22:00:00,38.4899509667,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.3280389245,11.0445382846,16.6994,11.5841006399
 05/26  23:00:00,39.2490274999,3.87181105668,0.0,0.0,9.17985065927,19.4245,30.4798498693,15.2053097091,8.3497,6.92484016014
