Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  24:00:00,22.5335720838,3.87181105668,0.0,0.0,4.58992532963,8.1892,31.8709259916,23.3395138126,3.33988,5.191532179
 05/27  01:00:00,14.8371623235,0.0,0.0,0.0,1.52997510988,7.4902,3.93193242893,0.0,3.33988,0.592052428935
 05/27  02:00:00,14.8586771647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.8678269685,0.0,0.0,0.0,1.52997510988,7.4902,3.93193836358,0.0,3.33988,0.592058363579
 05/27  04:00:00,15.0153615913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,19.4729211829,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.725277818,34.355577818,8.3497,0.02
 05/27  06:00:00,34.3920981442,3.87181105668,0.0143438533568,0.0,9.17985065927,19.4245,46.6062631609,25.2952714668,16.6994,4.61159169412
 05/27  07:00:00,41.8648093371,3.87181105668,0.0150866814603,0.0,9.17985065927,26.9147,39.1626522548,10.0756706177,25.0491,4.03788163712
 05/27  08:00:00,41.8809467948,3.87181105668,0.0,0.0,9.17985065927,26.9147,42.5816038225,5.14458084652,33.3988,4.03822297603
 05/27  09:00:00,34.4113901089,3.87181105668,0.00265584140283,0.0,9.17985065927,19.4245,42.5713050909,4.76696355221,25.0491,12.7552415387
 05/27  10:00:00,41.8972933126,3.87181105668,0.00688780286277,0.0,9.17985065927,26.9147,62.6595725613,9.32780288187,41.7485,11.5832696794
 05/27  11:00:00,42.6003212626,3.87181105668,0.0,0.0,9.17985065927,26.9147,60.244499725,5.16138128051,41.7485,13.3346184445
 05/27  12:00:00,41.9438296074,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.1717379748,3.66735944671,41.7485,12.755878528
 05/27  13:00:00,34.4187263054,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.8189609799,3.25576353454,33.3988,12.1643974453
 05/27  14:00:00,34.4262274269,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.0806380456,3.61900668816,25.0491,10.4125313574
 05/27  15:00:00,34.4238066095,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.8434990081,2.03023402038,33.3988,10.4144649877
 05/27  16:00:00,41.862896962,3.87181105668,0.0192850429695,0.0,9.17985065927,26.9147,59.7534366803,0.41014369864,50.0982,9.24509298165
 05/27  17:00:00,41.8487166994,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.6775824191,1.16546479981,50.0982,10.4139176193
 05/27  18:00:00,41.8513802884,3.87181105668,0.00309549099246,0.0,9.17985065927,26.9147,64.0277598079,0.0,50.0982,13.9295598079
 05/27  19:00:00,35.5402386461,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.8299671934,0.921474640495,33.3988,14.5096925529
 05/27  20:00:00,38.6790168,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.2814970194,10.1276812039,33.3988,12.7550158155
 05/27  21:00:00,38.5930631425,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.0072287076,13.4498981762,25.0491,14.5082305315
 05/27  22:00:00,38.5005473722,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.106854486,8.99176468981,16.6994,10.4156897962
 05/27  23:00:00,39.2617859743,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.2450690983,10.8098996349,8.3497,8.08546946339
 05/27  24:00:00,22.5470884794,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.8157685362,22.2836573212,3.33988,5.19223121501
 05/28  01:00:00,14.8536232539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  02:00:00,14.8713910991,0.0,0.0,0.0,1.52997510988,7.4902,3.93195220737,0.0,3.33988,0.592072207375
 05/28  03:00:00,14.8748396125,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  04:00:00,15.014719984,0.0,0.0,0.0,1.52997510988,7.4902,3.93195811055,0.0,3.33988,0.592078110549
 05/28  05:00:00,19.4714558987,3.87181105668,0.0,0.0,4.58992532963,8.1892,43.8137476362,35.4440476362,8.3497,0.02
 05/28  06:00:00,34.3977791451,3.87181105668,0.0225890237876,0.0,9.17985065927,19.4245,47.3818848194,26.6450003962,16.6994,4.0374844232
 05/28  07:00:00,41.8650103156,3.87181105668,0.0159824441656,0.0,9.17985065927,26.9147,41.5947234841,12.5081031309,25.0491,4.03752035321
 05/28  08:00:00,41.8665835197,3.87181105668,0.0,0.0,9.17985065927,26.9147,48.6932180802,10.6828716943,33.3988,4.61154638585
 05/28  09:00:00,34.384578688,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.4750661244,16.3877211219,25.0491,4.03824500244
 05/28  10:00:00,41.8934384055,3.87181105668,0.00642054309568,0.0,9.17985065927,26.9147,66.5691484464,12.0668080826,41.7485,12.7538403638
 05/28  11:00:00,42.6128556203,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.6144806252,7.11249803314,41.7485,12.753482592
 05/28  12:00:00,41.9462380842,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.2772974205,3.11450468446,41.7485,10.414292736
 05/28  13:00:00,34.4087918613,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.8415119629,5.02835060257,33.3988,10.4143613603
 05/28  14:00:00,34.4041112379,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.1410689305,9.00705977068,25.0491,8.08490915978
 05/28  15:00:00,34.394753038,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.0758839047,9.59245759366,33.3988,8.08462631101
 05/28  16:00:00,41.8320444312,3.87181105668,0.00947697469182,0.0,9.17985065927,26.9147,64.0226017109,6.4162561037,50.0982,7.5081456072
 05/28  17:00:00,41.8269319478,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.7546211063,7.24125362833,50.0982,10.415167478
 05/28  18:00:00,41.8132057206,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.6915036164,8.25995692785,50.0982,13.3333466885
 05/28  19:00:00,35.4989092287,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.0350852459,13.8824452515,33.3988,12.7538399943
 05/28  20:00:00,38.6435344374,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5895763708,16.7769822988,33.3988,10.413794072
 05/28  21:00:00,38.5579565791,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.954962265,26.9685650985,25.0491,12.9372971665
 05/28  22:00:00,38.4519993822,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.7680062457,28.2622508293,16.6994,10.8063554164
 05/28  23:00:00,39.2100534367,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.3418050493,28.8002510703,8.3497,5.19185397905
 05/28  24:00:00,22.5025456585,3.87181105668,0.0,0.0,4.58992532963,8.1892,46.5923545632,36.9046375396,3.33988,6.34783702352
 05/29  01:00:00,14.8128587787,0.0,0.0,0.0,1.52997510988,7.4902,3.9319609544,0.0,3.33988,0.592080954396
 05/29  02:00:00,14.8442366827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  03:00:00,14.8534190251,0.0,0.0,0.0,1.52997510988,7.4902,3.93193237319,0.0,3.33988,0.592052373187
 05/29  04:00:00,14.9958385054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  05:00:00,19.442579064,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.1382834788,43.1965251725,8.3497,0.592058306325
 05/29  06:00:00,34.3515145316,3.87181105668,0.0204240758551,0.0,9.17985065927,19.4245,59.0492031505,38.3120610779,16.6994,4.03774207258
 05/29  07:00:00,41.8148677176,3.87181105668,0.0109044379649,0.0,9.17985065927,26.9147,53.9774003042,24.8903229928,25.0491,4.03797731134
 05/29  08:00:00,41.8269869569,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.4952512798,21.0587435986,33.3988,4.03770768114
 05/29  09:00:00,34.3469656712,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.3488444126,26.2618367111,25.0491,4.03790770147
 05/29  10:00:00,41.8564765361,3.87181105668,0.0226645174693,0.0,9.17985065927,26.9147,80.0866012974,25.5850806833,41.7485,12.7530206141
 05/29  11:00:00,42.5517492478,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.514700991,24.0122001092,41.7485,12.7540008818
 05/29  12:00:00,41.8840337105,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.5302183502,19.3672987082,41.7485,10.414419642
 05/29  13:00:00,34.3647934093,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.1287223329,20.3164916536,33.3988,10.4134306793
 05/29  14:00:00,34.3663530423,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.9600766973,24.8271242785,25.0491,8.08385241877
 05/29  15:00:00,34.3534016463,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.8260935017,27.3427034416,33.3988,8.08459006011
 05/29  16:00:00,41.7946482545,3.87181105668,0.0197655060983,0.0,9.17985065927,26.9147,82.4759587102,24.8693068941,50.0982,7.50845181612
 05/29  17:00:00,41.7888165985,3.87181105668,0.00529231579416,0.0,9.17985065927,26.9147,83.1332508592,22.6223178687,50.0982,10.4127329906
 05/29  18:00:00,41.7850829226,3.87181105668,0.0,0.0,9.17985065927,26.9147,82.4944565581,19.6430407667,50.0982,12.7532157913
 05/29  19:00:00,34.4242496442,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.1403794816,21.4080980218,33.3988,13.3334814598
 05/29  20:00:00,38.6429093992,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.519316469,19.7070038696,33.3988,10.4135125994
 05/29  21:00:00,38.5684084512,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.1334399623,26.3296727025,25.0491,12.7546672597
 05/29  22:00:00,38.4534661665,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.7257929289,31.6134365037,16.6994,10.4129564252
 05/29  23:00:00,39.2082469098,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.1083697229,34.5671496368,8.3497,5.19152008613
 05/29  24:00:00,22.4841431197,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.9939263974,44.7302479765,3.33988,6.92379842091
 05/30  01:00:00,14.7816127185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.8005083933,0.0,0.0,0.0,1.52997510988,7.4902,3.93195956061,0.0,3.33988,0.592079560609
 05/30  03:00:00,14.8126214507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.473234123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,19.9183380225,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.5647460769,55.6229606248,8.3497,0.592085452105
 05/30  06:00:00,34.5544492776,3.87181105668,0.0149482088999,0.0,9.17985065927,19.4245,65.3414951353,44.6043772371,16.6994,4.03771789816
 05/30  07:00:00,41.813172689,3.87181105668,0.00796723908673,0.0,9.17985065927,26.9147,68.8471961251,28.1136084993,25.0491,15.6844876257
 05/30  08:00:00,41.8350741653,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.7319629262,22.4093776297,33.3988,13.9237852965
 05/30  09:00:00,34.3487415433,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.7985480327,23.1663959692,25.0491,11.5830520635
 05/30  10:00:00,41.839023057,3.87181105668,0.0149237922765,0.0,9.17985065927,26.9147,80.0285536952,27.8651033808,41.7485,10.4149503143
 05/30  11:00:00,42.5383163722,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.300353845,21.971127004,41.7485,11.5807268409
 05/30  12:00:00,41.870753703,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.7816275425,16.618489768,41.7485,10.4146377745
 05/30  13:00:00,34.3509304902,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.4919469675,20.8478736384,33.3988,9.24527332916
 05/30  14:00:00,34.3516308021,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.7707835023,27.2137477066,25.0491,7.50793579573
 05/30  15:00:00,34.341451691,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.9002130065,28.4167969072,33.3988,8.08461609929
 05/30  16:00:00,41.7802788224,3.87181105668,0.00480356334351,0.0,9.17985065927,26.9147,79.5997281188,21.9937736681,50.0982,7.50775445068
 05/30  17:00:00,41.7793405998,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.8860715508,17.3739899593,50.0982,10.4138815915
 05/30  18:00:00,41.7733499392,3.87181105668,0.0,0.0,9.17985065927,26.9147,79.2881980966,14.6823634278,50.0982,14.5076346688
 05/30  19:00:00,34.2745060544,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.0037982802,16.5011270383,33.3988,15.1038712419
 05/30  20:00:00,38.5023600752,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.6224362106,17.4704030301,33.3988,12.7532331805
 05/30  21:00:00,38.4591313149,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.052369977,23.4982279102,25.0491,14.5050420668
 05/30  22:00:00,38.4576706837,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.736243393,25.4568893034,16.6994,11.5799540896
 05/30  23:00:00,39.2252346468,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.2746016488,27.5769205176,8.3497,6.34798113122
 05/30  24:00:00,22.5185907945,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.9026864339,33.796804081,3.33988,5.76600235296
 05/31  01:00:00,14.804714827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  02:00:00,14.8282607622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,14.8359582325,0.0,0.0,0.0,1.52997510988,7.4902,3.93193900107,0.0,3.33988,0.592059001068
 05/31  04:00:00,14.9750407819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,19.4208963059,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.7484434372,49.8066785137,8.3497,0.592064923479
 05/31  06:00:00,34.3364764352,3.87181105668,0.0118994315881,0.0,9.17985065927,19.4245,60.3394050638,39.6017741205,16.6994,4.03823094329
 05/31  07:00:00,41.8303090743,3.87181105668,0.00818885050509,0.0,9.17985065927,26.9147,63.2190597494,23.064643822,25.0491,15.1053159274
 05/31  08:00:00,41.8613585253,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.6250480326,14.7187236302,33.3988,14.5075244024
 05/31  09:00:00,34.394764319,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.4937543341,9.86233271864,25.0491,11.5823216155
 05/31  10:00:00,41.9105529009,3.87181105668,0.00281526889577,0.0,9.17985065927,26.9147,56.3299323523,4.74597949295,41.7485,9.83545285932
 05/31  11:00:00,42.67132931,3.87181105668,0.0173789094415,0.0,9.17985065927,26.9147,53.3312093173,0.0,41.7485,11.5827093173
 05/31  12:00:00,42.6617116607,3.87181105668,0.647120304553,0.0,9.17985065927,26.9147,52.1627325095,0.0,41.7485,10.4142325095
 05/31  13:00:00,34.7589665709,3.87181105668,0.263716298656,0.0,9.17985065927,19.4245,42.647026855,0.0,33.3988,9.24822685499
 05/31  14:00:00,34.7051879752,3.87181105668,0.185435348611,0.0,9.17985065927,19.4245,33.1331679814,0.0,25.0491,8.08406798143
 05/31  15:00:00,34.5474053649,3.87181105668,0.0378999027945,0.0,9.17985065927,19.4245,40.9072109155,0.0,33.3988,7.5084109155
 05/31  16:00:00,42.7080775692,3.87181105668,0.790335169816,0.0,9.17985065927,26.9147,58.1826104074,0.0,50.0982,8.08441040743
 05/31  17:00:00,43.3466106528,3.87181105668,1.42418754704,0.0,9.17985065927,26.9147,60.4804669939,0.0,50.0982,10.3822669939
 05/31  18:00:00,45.2273118433,3.87181105668,3.29171591112,0.0,9.17985065927,26.9147,64.0557543691,0.0,50.0982,13.9575543691
 05/31  19:00:00,36.2120722706,3.87181105668,1.61229982728,0.0,9.17985065927,19.4245,48.5037304937,0.0,33.3988,15.1049304937
 05/31  20:00:00,39.4750904788,3.87181105668,0.67722204502,0.0,9.17985065927,19.4245,46.1515619086,0.0,33.3988,12.7527619086
 05/31  21:00:00,38.7043617184,3.87181105668,0.00479899516653,0.0,9.17985065927,19.4245,39.583148726,0.0292655810203,25.0491,14.504783145
 05/31  22:00:00,38.5638361018,3.87181105668,0.0,0.0,9.17985065927,19.4245,28.3411234104,0.0609516230372,16.6994,11.5807717874
 05/31  23:00:00,39.3200713548,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8062732049,0.107750508088,8.3497,6.34882269682
 05/31  24:00:00,22.6068846875,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.0636865553,5.53206966352,3.33988,5.19173689177
 06/01  01:00:00,14.9128488953,0.0,0.0,0.0,1.52997510988,7.4902,3.9319704187,0.0,3.33988,0.592090418703
 06/01  02:00:00,14.9531001611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  03:00:00,14.9760501563,0.0,0.0,0.0,1.52997510988,7.4902,3.93195047995,0.0,3.33988,0.592070479945
 06/01  04:00:00,15.1564415796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  05:00:00,18.5587600553,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.3223406656,5.3805642813,8.3497,0.592076384278
 06/01  06:00:00,34.5474487593,3.87181105668,0.0306554150535,0.0,9.17985065927,19.4245,20.7376383195,0.0,16.6994,4.03823831953
 06/01  07:00:00,42.0931176267,3.87181105668,0.0956220507405,0.0,9.17985065927,26.9147,40.1771787796,0.0233148967162,25.0491,15.1047638829
 06/01  08:00:00,43.5198200956,3.87181105668,1.49523683517,0.0,9.17985065927,26.9147,47.3254567507,0.0,33.3988,13.9266567507
 06/01  09:00:00,37.3872134893,3.87181105668,2.82732032013,0.0,9.17985065927,19.4245,36.6314526906,0.0,25.0491,11.5823526906
 06/01  10:00:00,45.9351417846,3.87181105668,3.87498730006,0.0,9.17985065927,26.9147,52.1614319529,0.0,41.7485,10.4129319529
 06/01  11:00:00,49.2632524983,3.87181105668,6.46043059199,0.0,9.17985065927,26.9147,53.3295651842,0.0,41.7485,11.5810651842
 06/01  12:00:00,50.7754803122,3.87181105668,8.61409337149,0.0,9.17985065927,26.9147,52.1625008505,0.0,41.7485,10.4140008505
 06/01  13:00:00,41.4975847835,3.87181105668,6.90858938725,0.0,9.17985065927,19.4245,42.0675553115,0.0,33.3988,8.66875531146
 06/01  14:00:00,39.7600996214,3.87181105668,5.17717743177,0.0,9.17985065927,19.4245,33.1332121092,0.0,25.0491,8.0841121092
 06/01  15:00:00,39.7507142162,3.87181105668,5.16015779163,0.0,9.17985065927,19.4245,40.9061832626,0.0,33.3988,7.50738326256
 06/01  16:00:00,47.8260716694,3.87181105668,5.78700814752,0.0,9.17985065927,26.9147,58.182307826,0.0,50.0982,8.08410782603
 06/01  17:00:00,48.9225610944,3.87181105668,6.9264996886,0.0,9.17985065927,26.9147,60.510894966,0.0,50.0982,10.412694966
 06/01  18:00:00,49.0014327991,3.87181105668,7.02566522019,0.0,9.17985065927,26.9147,64.0247687682,0.0,50.0982,13.9265687682
 06/01  19:00:00,39.6004889084,3.87181105668,4.95154683702,0.0,9.17985065927,19.4245,48.5025956261,0.0,33.3988,15.1037956261
 06/01  20:00:00,42.1471957313,3.87181105668,3.3002500353,0.0,9.17985065927,19.4245,46.1512359735,0.0,33.3988,12.7524359735
 06/01  21:00:00,39.6730907207,3.87181105668,0.93520486663,0.0,9.17985065927,19.4245,39.5551162744,0.0,25.0491,14.5060162744
 06/01  22:00:00,38.8507652071,3.87181105668,0.242088318766,0.0,9.17985065927,19.4245,28.2785041319,0.0,16.6994,11.5791041319
 06/01  23:00:00,39.3572760771,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8093409758,0.111560156405,8.3497,6.34808081943
 06/01  24:00:00,22.63036287,3.87181105668,0.00631618043846,0.0,4.58992532963,8.1892,10.9161590352,2.38486857924,3.33988,5.19141045596
 06/02  01:00:00,14.9267188608,0.0,0.0,0.0,1.52997510988,7.4902,3.93194412792,0.0,3.33988,0.592064127916
 06/02  02:00:00,14.9608953041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,14.9748160833,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  04:00:00,15.7212767766,0.0,0.0,0.0,1.52997510988,7.4902,3.93195004393,0.0,3.33988,0.592070043935
 06/02  05:00:00,19.1155036325,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.4577040562,8.08800405619,8.3497,0.02
 06/02  06:00:00,34.7922047783,3.87181105668,0.0334653972868,0.0,9.17985065927,19.4245,21.508228886,0.771218301327,16.6994,4.03761058462
 06/02  07:00:00,42.1289363302,3.87181105668,0.144378798161,0.0,9.17985065927,26.9147,40.7429126982,0.0100166230778,25.0491,15.6837960752
 06/02  08:00:00,42.7723854863,3.87181105668,0.768116916642,0.0,9.17985065927,26.9147,47.3229188393,0.0,33.3988,13.9241188393
 06/02  09:00:00,34.6047497249,3.87181105668,0.100166095294,0.0,9.17985065927,19.4245,36.6295581303,0.0,25.0491,11.5804581303
 06/02  10:00:00,42.22205664,3.87181105668,0.239500432273,0.0,9.17985065927,26.9147,51.5829296571,0.0,41.7485,9.83442965708
 06/02  11:00:00,43.9997518628,3.87181105668,1.27847369181,0.0,9.17985065927,26.9147,53.3310229842,0.0,41.7485,11.5825229842
 06/02  12:00:00,46.7083118391,3.87181105668,4.61816090625,0.0,9.17985065927,26.9147,52.161820834,0.0,41.7485,10.413320834
 06/02  13:00:00,39.2976158816,3.87181105668,4.74581543543,0.0,9.17985065927,19.4245,42.6466071296,0.0,33.3988,9.24780712963
 06/02  14:00:00,36.2207689305,3.87181105668,1.6912339334,0.0,9.17985065927,19.4245,32.5563127117,0.0,25.0491,7.50721271171
 06/02  15:00:00,35.5923971673,3.87181105668,1.06264932227,0.0,9.17985065927,19.4245,41.4824528727,0.0,33.3988,8.08365287268
 06/02  16:00:00,43.4956123031,3.87181105668,1.52550006256,0.0,9.17985065927,26.9147,57.6061412415,0.0,50.0982,7.50794124155
 06/02  17:00:00,43.332587495,3.87181105668,1.42976802367,0.0,9.17985065927,26.9147,60.5106885974,0.0,50.0982,10.4124885974
 06/02  18:00:00,43.7747451201,3.87181105668,1.87249585326,0.0,9.17985065927,26.9147,64.0243087529,0.0,50.0982,13.9261087529
 06/02  19:00:00,35.1579057613,3.87181105668,0.769491670205,0.0,9.17985065927,19.4245,48.5022420039,0.0,33.3988,15.1034420039
 06/02  20:00:00,38.7096357872,3.87181105668,0.10757900013,0.0,9.17985065927,19.4245,46.1514127737,0.0,33.3988,12.7526127737
 06/02  21:00:00,38.5332986647,3.87181105668,0.00203339279288,0.0,9.17985065927,19.4245,39.8214216087,0.842116437316,25.0491,13.9302051713
 06/02  22:00:00,38.5131779174,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.7589904876,6.47705163905,16.6994,11.5825388485
 06/02  23:00:00,39.2691026097,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.1996244284,10.9266747408,8.3497,6.92324968759
 06/02  24:00:00,22.543881389,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.5620811094,22.0307952292,3.33988,5.19140588018
 06/03  01:00:00,14.8499068489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  02:00:00,14.8726095257,0.0,0.0,0.0,1.52997510988,7.4902,3.93197311671,0.0,3.33988,0.592093116715
 06/03  03:00:00,14.8786380797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  04:00:00,15.0309560165,0.0,0.0,0.0,1.52997510988,7.4902,3.93192726267,0.0,3.33988,0.592047262668
 06/03  05:00:00,18.4107278707,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.140787834,31.771087834,8.3497,0.02
 06/03  06:00:00,34.3808037827,3.87181105668,0.0100246368217,0.0,9.17985065927,19.4245,41.6758636637,20.9384418051,16.6994,4.03802185859
 06/03  07:00:00,41.8531236787,3.87181105668,0.00444676460727,0.0,9.17985065927,26.9147,34.5050001983,5.41750883699,25.0491,4.03839136134
 06/03  08:00:00,41.8676830599,3.87181105668,0.0,0.0,9.17985065927,26.9147,38.8410943809,1.40390015495,33.3988,4.03839422598
 06/03  09:00:00,34.3963552898,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.1042835165,1.30316416399,25.0491,12.7520193525
 06/03  10:00:00,41.8971541765,3.87181105668,0.00323111637163,0.0,9.17985065927,26.9147,55.5060028361,2.17891019151,41.7485,11.5785926446
 06/03  11:00:00,42.6397568507,3.87181105668,0.0068551450206,0.0,9.17985065927,26.9147,54.5001586197,0.0,41.7485,12.7516586197
 06/03  12:00:00,42.133509838,3.87181105668,0.147276580583,0.0,9.17985065927,26.9147,54.5009234889,0.0,41.7485,12.7524234889
 06/03  13:00:00,34.4640556831,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.9912842619,0.0143180732827,33.3988,11.5781661886
 06/03  14:00:00,34.4745956628,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.9041921578,0.0214651490043,25.0491,9.83362700878
 06/03  15:00:00,34.4823423125,3.87181105668,0.00657663364725,0.0,9.17985065927,19.4245,43.8110639884,0.0,33.3988,10.4122639884
 06/03  16:00:00,42.6860475059,3.87181105668,0.78220617997,0.0,9.17985065927,26.9147,59.3424520978,0.0,50.0982,9.24425209776
 06/03  17:00:00,42.975894447,3.87181105668,1.0692609065,0.0,9.17985065927,26.9147,59.9325299707,0.0,50.0982,9.83432997072
 06/03  18:00:00,43.2812808374,3.87181105668,1.3910504962,0.0,9.17985065927,26.9147,64.0245153064,0.0,50.0982,13.9263153064
 06/03  19:00:00,35.1163504497,3.87181105668,0.572684228246,0.0,9.17985065927,19.4245,47.3242206042,0.0,33.3988,13.9254206042
 06/03  20:00:00,38.7606678751,3.87181105668,0.00491593018418,0.0,9.17985065927,19.4245,46.1727772759,0.0234891959575,33.3988,12.7504880799
 06/03  21:00:00,38.6313441012,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7689283727,3.78991064463,25.0491,13.929917728
 06/03  22:00:00,38.4756694584,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.9567405021,16.8443951879,16.6994,10.4129453142
 06/03  23:00:00,39.2187555835,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.4271265102,27.9935194779,8.3497,8.08390703226
 06/03  24:00:00,22.4845051822,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.6144923773,44.0829227544,3.33988,5.19168962287
 06/04  01:00:00,14.8045770163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.8386924296,0.0,0.0,0.0,1.52997510988,7.4902,3.93196902909,0.0,3.33988,0.59208902909
 06/04  03:00:00,14.8342179255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,14.980999095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  05:00:00,18.3645626087,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.508516558,49.5667216537,8.3497,0.59209490434
 06/04  06:00:00,34.35038421,3.87181105668,0.0075917896531,0.0,9.17985065927,19.4245,51.6178232588,30.8801035825,16.6994,4.03831967624
 06/04  07:00:00,41.8745072853,3.87181105668,0.00539374585858,0.0,9.17985065927,26.9147,32.0713530551,2.98379876461,25.0491,4.03845429047
 06/04  08:00:00,41.9140113956,3.87181105668,0.00438024860144,0.0,9.17985065927,26.9147,37.437062045,0.0,33.3988,4.03826204498
 06/04  09:00:00,34.4232050255,3.87181105668,0.00182021561588,0.0,9.17985065927,19.4245,29.1217389574,0.0343027044222,25.0491,4.03833625297
 06/04  10:00:00,41.9358564839,3.87181105668,0.0128383098243,0.0,9.17985065927,26.9147,54.505034996,0.00552902977895,41.7485,12.7510059662
 06/04  11:00:00,42.6439744175,3.87181105668,0.00158391513334,0.0,9.17985065927,26.9147,54.4991074724,0.0,41.7485,12.7506074724
 06/04  12:00:00,42.0910485412,3.87181105668,0.107882577134,0.0,9.17985065927,26.9147,51.5835598985,0.0,41.7485,9.83505989847
 06/04  13:00:00,34.4677595997,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.8418389298,0.0305782153523,33.3988,10.4124607144
 06/04  14:00:00,34.4648187475,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.6219493786,0.0659240117671,25.0491,7.50692536682
 06/04  15:00:00,34.4409155052,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.4827624371,0.0,33.3988,8.08396243712
 06/04  16:00:00,41.8795969793,3.87181105668,0.0126285754033,0.0,9.17985065927,26.9147,57.6054165919,0.0,50.0982,7.50721659191
 06/04  17:00:00,42.1759937267,3.87181105668,0.29256784468,0.0,9.17985065927,26.9147,60.510403483,0.0,50.0982,10.412203483
 06/04  18:00:00,42.5091342796,3.87181105668,0.624639856637,0.0,9.17985065927,26.9147,62.8496281913,0.0,50.0982,12.7514281913
 06/04  19:00:00,34.5392251646,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.589595474,0.0187230067377,33.3988,12.1720724673
 06/04  20:00:00,38.7501844697,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.8108603504,0.0,33.3988,10.4120603504
 06/04  21:00:00,38.6727807766,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.7281017211,0.929556246215,25.0491,12.7494454749
 06/04  22:00:00,38.5568008704,3.87181105668,0.0,0.0,9.17985065927,19.4245,30.3800019775,3.26822009261,16.6994,10.4123818849
 06/04  23:00:00,39.3261638505,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.7674297873,1.22626585297,8.3497,5.19146393433
 06/04  24:00:00,22.6149173101,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.9190181646,7.23165542032,3.33988,6.34748274428
 06/05  01:00:00,14.9217848493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  02:00:00,14.9527169276,0.0,0.0,0.0,1.52997510988,7.4902,3.93193684129,0.0,3.33988,0.592056841291
 06/05  03:00:00,14.9667205324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.1273854022,0.0,0.0,0.0,1.52997510988,7.4902,3.93194276891,0.0,3.33988,0.592062768907
 06/05  05:00:00,18.5170237376,3.87181105668,0.0,0.0,4.58992532963,8.1892,19.0464344712,10.6767344712,8.3497,0.02
 06/05  06:00:00,34.4904934054,3.87181105668,0.0313476035292,0.0,9.17985065927,19.4245,25.1034032339,4.36648375921,16.6994,4.0375194747
 06/05  07:00:00,41.9675972832,3.87181105668,0.0405417652722,0.0,9.17985065927,26.9147,40.1506838273,0.0,25.0491,15.1015838273
 06/05  08:00:00,41.9829838078,3.87181105668,0.0212304250637,0.0,9.17985065927,26.9147,47.3248645994,0.0,33.3988,13.9260645994
 06/05  09:00:00,34.4775500325,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.7329847334,0.104789254629,25.0491,11.5790954788
 06/05  10:00:00,41.9861425024,3.87181105668,0.0205236162679,0.0,9.17985065927,26.9147,51.5826503909,0.0,41.7485,9.83415039086
 06/05  11:00:00,43.2526787133,3.87181105668,0.548261155666,0.0,9.17985065927,26.9147,53.328929208,0.0,41.7485,11.580429208
 06/05  12:00:00,43.3477764942,3.87181105668,1.30016554028,0.0,9.17985065927,26.9147,52.1602961313,0.0,41.7485,10.4117961313
 06/05  13:00:00,34.7438772707,3.87181105668,0.254748888417,0.0,9.17985065927,19.4245,42.066626464,0.0,33.3988,8.66782646404
 06/05  14:00:00,34.4885136455,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.1852649255,0.0527898809936,25.0491,8.08337504454
 06/05  15:00:00,34.4879010248,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9353085262,0.0297009961356,33.3988,7.50680753004
 06/05  16:00:00,42.1009675261,3.87181105668,0.122196034038,0.0,9.17985065927,26.9147,57.6047543527,0.0,50.0982,7.50655435268
 06/05  17:00:00,43.0464301113,3.87181105668,1.10190200265,0.0,9.17985065927,26.9147,60.5102838952,0.0,50.0982,10.4120838952
 06/05  18:00:00,44.0912617968,3.87181105668,2.14872016571,0.0,9.17985065927,26.9147,64.0206222163,0.0,50.0982,13.9224222163
 06/05  19:00:00,36.0589790326,3.87181105668,1.43841625684,0.0,9.17985065927,19.4245,48.4995534578,0.0,33.3988,15.1007534578
 06/05  20:00:00,40.0748811556,3.87181105668,1.22970141784,0.0,9.17985065927,19.4245,46.149800068,0.0,33.3988,12.751000068
 06/05  21:00:00,39.2888796954,3.87181105668,0.529606473268,0.0,9.17985065927,19.4245,38.9696939047,0.0,25.0491,13.9205939047
 06/05  22:00:00,38.6495954073,3.87181105668,0.0138341854171,0.0,9.17985065927,19.4245,27.6998565326,0.0,16.6994,11.0004565326
 06/05  23:00:00,39.3920968174,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.3701158605,0.0972931215731,8.3497,6.9231227389
 06/05  24:00:00,22.6716589612,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.75313153161,0.221417307445,3.33988,5.19183422417
 06/06  01:00:00,14.9735335503,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,15.0026544653,0.0,0.0,0.0,1.52997510988,7.4902,3.93195702035,0.0,3.33988,0.592077020345
 06/06  03:00:00,15.0158383287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.7683043742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  05:00:00,19.1504553487,3.87181105668,0.0,0.0,4.58992532963,8.1892,13.1518909119,4.21009509265,8.3497,0.592095819289
 06/06  06:00:00,34.8203110932,3.87181105668,0.0405838067524,0.0,9.17985065927,19.4245,20.7367064997,0.0,16.6994,4.0373064997
 06/06  07:00:00,42.0469628689,3.87181105668,0.0653750859654,0.0,9.17985065927,26.9147,40.1724350297,0.0230888855815,25.0491,15.1002461442
 06/06  08:00:00,42.7693733449,3.87181105668,0.756733693599,0.0,9.17985065927,26.9147,47.3195578917,0.0,33.3988,13.9207578917
 06/06  09:00:00,34.8090971538,3.87181105668,0.284535656086,0.0,9.17985065927,19.4245,36.0498026659,0.0,25.0491,11.0007026659
 06/06  10:00:00,43.0993341194,3.87181105668,1.08104652753,0.0,9.17985065927,26.9147,52.1589305778,0.0,41.7485,10.4104305778
 06/06  11:00:00,44.8742049022,3.87181105668,2.14781519708,0.0,9.17985065927,26.9147,53.326652826,0.0,41.7485,11.578152826
 06/06  12:00:00,46.2808408115,3.87181105668,4.2061801593,0.0,9.17985065927,26.9147,51.5817780893,0.0,41.7485,9.83327808934
 06/06  13:00:00,35.090812799,3.87181105668,0.598674896777,0.0,9.17985065927,19.4245,42.6432176374,0.0,33.3988,9.24441763745
 06/06  14:00:00,34.4653688727,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.6649913131,0.109923404343,25.0491,7.50596790873
 06/06  15:00:00,34.4582489876,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7417952836,1.83702839514,33.3988,7.50596688851
 06/06  16:00:00,41.9605578154,3.87181105668,0.0204825458996,0.0,9.17985065927,26.9147,59.5131057831,1.90720977575,50.0982,7.50769600733
 06/06  17:00:00,41.9264398452,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.980530286,1.47028421848,50.0982,10.4120460675
 06/06  18:00:00,41.9008218417,3.87181105668,0.0317733843871,0.0,9.17985065927,26.9147,64.0212127257,0.0,50.0982,13.9230127257
 06/06  19:00:00,34.3568125216,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.5737105469,0.0745199741099,33.3988,15.1003905728
 06/06  20:00:00,38.5699934489,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.4974048545,1.34830969283,33.3988,12.7502951616
 06/06  21:00:00,38.524430388,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.9394515458,6.97156199363,25.0491,13.9187895521
 06/06  22:00:00,38.5129695434,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.7540000331,12.0520534993,16.6994,11.0025465337
 06/06  23:00:00,39.2645410556,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.477622537,17.7809637399,8.3497,6.34695879713
 06/06  24:00:00,22.550364143,3.87181105668,0.0,0.0,4.58992532963,8.1892,34.3149823921,25.7843414279,3.33988,5.19076096421
 06/07  01:00:00,14.8617558709,0.0,0.0,0.0,1.52997510988,7.4902,3.93197585007,0.0,3.33988,0.592095850071
 06/07  02:00:00,14.8926686993,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.8980572886,0.0,0.0,0.0,1.52997510988,7.4902,3.93193745292,0.0,3.33988,0.592057452917
 06/07  04:00:00,15.0467845424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,18.4321105123,3.87181105668,0.0,0.0,4.58992532963,8.1892,41.1030127626,32.1612493848,8.3497,0.592063377781
 06/07  06:00:00,34.3927224357,3.87181105668,0.0183624816195,0.0,9.17985065927,19.4245,48.3362459574,27.5993449692,16.6994,4.03750098822
 06/07  07:00:00,41.873757179,3.87181105668,0.0301740589302,0.0,9.17985065927,26.9147,58.5554094198,18.9887668048,25.0491,14.517542615
 06/07  08:00:00,41.8747062492,3.87181105668,0.00692130193219,0.0,9.17985065927,26.9147,62.689024154,15.3629037419,33.3988,13.9273204121
 06/07  09:00:00,34.391760647,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.270454819,14.6427289851,25.0491,11.5786258339
 06/07  10:00:00,41.8945418404,3.87181105668,0.0182893673875,0.0,9.17985065927,26.9147,68.7958480759,17.2144639321,41.7485,9.83288414375
 06/07  11:00:00,42.5892694622,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.7462042382,10.4171940605,41.7485,11.5805101777
 06/07  12:00:00,41.9280722178,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.0498445817,3.46815151079,41.7485,9.83319307093
 06/07  13:00:00,34.404887334,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.1304404076,6.48501341548,33.3988,9.24662699213
 06/07  14:00:00,34.403966058,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.491767628,12.9353592537,25.0491,7.50730837427
 06/07  15:00:00,34.3887670064,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.3135836798,17.4075780767,33.3988,7.50720560311
 06/07  16:00:00,41.8233534337,3.87181105668,0.0165226416718,0.0,9.17985065927,26.9147,72.8836111142,14.701971471,50.0982,8.08343964315
 06/07  17:00:00,41.8090334322,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.722754244,11.7922522268,50.0982,9.83230201718
 06/07  18:00:00,41.814144986,3.87181105668,0.00301471102575,0.0,9.17985065927,26.9147,70.7053150709,6.68368751244,50.0982,13.9234275585
 06/07  19:00:00,34.4551710689,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.818874573,8.32047363789,33.3988,15.0996009351
 06/07  20:00:00,38.6709972015,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.747490314,8.59950377624,33.3988,12.7491865378
 06/07  21:00:00,38.5855026887,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.4811542781,18.0866681681,25.0491,13.34538611
 06/07  22:00:00,38.4601693369,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.454628867,26.1767367225,16.6994,11.5784921445
 06/07  23:00:00,39.2182936836,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.2490229789,31.5524225378,8.3497,6.34690044118
 06/07  24:00:00,22.4922057911,3.87181105668,0.0,0.0,4.58992532963,8.1892,50.746364157,42.2154253926,3.33988,5.19105876441
 06/08  01:00:00,14.7923014142,0.0,0.0,0.0,1.52997510988,7.4902,3.93195176653,0.0,3.33988,0.592071766535
 06/08  02:00:00,14.8115146155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.8183898588,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  04:00:00,14.9613646118,0.0,0.0,0.0,1.52997510988,7.4902,3.93195768812,0.0,3.33988,0.592077688117
 06/08  05:00:00,18.3455750179,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.3516952582,55.9819952582,8.3497,0.02
 06/08  06:00:00,34.3415534887,3.87181105668,0.00842876301945,0.0,9.17985065927,19.4245,56.4635256908,35.7258874782,16.6994,4.03823821257
 06/08  07:00:00,41.8629254176,3.87181105668,0.025513246721,0.0,9.17985065927,26.9147,58.9942493666,18.847379179,25.0491,15.0977701876
 06/08  08:00:00,41.8632909679,3.87181105668,0.00694063706335,0.0,9.17985065927,26.9147,62.3354618952,15.0140631225,33.3988,13.9225987727
 06/08  09:00:00,34.3879998372,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.9811890119,10.930392879,25.0491,11.0016961329
 06/08  10:00:00,41.8940726898,3.87181105668,0.00218630243983,0.0,9.17985065927,26.9147,61.3825807571,9.22259507045,41.7485,10.4114856866
 06/08  11:00:00,42.6321276321,3.87181105668,0.00465776355301,0.0,9.17985065927,26.9147,52.7479724583,0.0,41.7485,10.9994724583
 06/08  12:00:00,42.1632948374,3.87181105668,0.167327209878,0.0,9.17985065927,26.9147,52.1594682868,0.0,41.7485,10.4109682868
 06/08  13:00:00,34.479937729,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.0825023418,0.0144407035464,33.3988,8.66926163827
 06/08  14:00:00,34.484104605,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.6166386914,0.0603431455066,25.0491,7.5071955459
 06/08  15:00:00,34.4625938082,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.5028195824,0.0211543706321,33.3988,8.08286521174
 06/08  16:00:00,41.8614613113,3.87181105668,0.00584360618115,0.0,9.17985065927,26.9147,57.6053422334,0.0,50.0982,7.50714223343
 06/08  17:00:00,41.8526204136,3.87181105668,0.00308725360197,0.0,9.17985065927,26.9147,59.9321148722,0.0,50.0982,9.83391487223
 06/08  18:00:00,42.0504252101,3.87181105668,0.207807849748,0.0,9.17985065927,26.9147,64.0215170194,0.0,50.0982,13.9233170194
 06/08  19:00:00,34.4782846725,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.8922988167,0.393950703149,33.3988,15.0995481136
 06/08  20:00:00,38.6785897444,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.4431737233,4.87388918579,33.3988,12.1704845375
 06/08  21:00:00,38.5931889063,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.6211992343,13.6460350406,25.0491,13.9260641937
 06/08  22:00:00,38.478924744,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.9337814662,17.6565548422,16.6994,11.5778266241
 06/08  23:00:00,39.236162624,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.2950049548,21.5975671944,8.3497,6.34773776039
 06/08  24:00:00,22.5252584489,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.2101935993,29.6793305714,3.33988,5.1909830279
 06/09  01:00:00,14.8340131605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,14.865605371,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159578,0.0,3.33988,0.592091595784
 06/09  03:00:00,14.8791024478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.555656582,0.0,0.0,0.0,1.52997510988,7.4902,3.93192573394,0.0,3.33988,0.59204573394
 06/09  05:00:00,18.9620176564,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.2475663392,28.8778663392,8.3497,0.02
 06/09  06:00:00,34.6537082488,3.87181105668,0.012081597316,0.0,9.17985065927,19.4245,40.2009484883,19.4635720158,16.6994,4.03797647254
 06/09  07:00:00,41.8930630308,3.87181105668,0.0217189932719,0.0,9.17985065927,26.9147,49.1782536695,9.03062819304,25.0491,15.0985254764
 06/09  08:00:00,41.9108344761,3.87181105668,0.00107160097257,0.0,9.17985065927,26.9147,49.3357344433,2.59193674683,33.3988,13.3449976965
 06/09  09:00:00,34.4501781643,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.641346461,0.0132249396034,25.0491,11.5790215213
 06/09  10:00:00,41.9711455992,3.87181105668,0.0169431075712,0.0,9.17985065927,26.9147,51.5815082015,0.0,41.7485,9.83300820148
 06/09  11:00:00,42.9486221758,3.87181105668,0.269815320577,0.0,9.17985065927,26.9147,53.3266373892,0.0,41.7485,11.5781373892
 06/09  12:00:00,43.7398522595,3.87181105668,1.69578212454,0.0,9.17985065927,26.9147,51.5806203033,0.0,41.7485,9.83212030331
 06/09  13:00:00,35.3655397382,3.87181105668,0.859233363131,0.0,9.17985065927,19.4245,42.0670752632,0.0,33.3988,8.6682752632
 06/09  14:00:00,34.5529638894,3.87181105668,0.0525110944451,0.0,9.17985065927,19.4245,33.130962464,0.0,25.0491,8.08186246402
 06/09  15:00:00,34.526227608,3.87181105668,0.0166680761459,0.0,9.17985065927,19.4245,40.9173632632,0.0114461204301,33.3988,7.50711714279
 06/09  16:00:00,43.2897706115,3.87181105668,1.28731581455,0.0,9.17985065927,26.9147,57.6045889719,0.0,50.0982,7.50638897192
 06/09  17:00:00,43.8110557396,3.87181105668,1.87018260787,0.0,9.17985065927,26.9147,59.9318881664,0.0,50.0982,9.83368816641
 06/09  18:00:00,44.1457711437,3.87181105668,2.21571930726,0.0,9.17985065927,26.9147,64.0204961269,0.0,50.0982,13.9222961269
 06/09  19:00:00,35.426416357,3.87181105668,1.00121137648,0.0,9.17985065927,19.4245,48.4973562646,0.0,33.3988,15.0985562646
 06/09  20:00:00,39.203499987,3.87181105668,0.550928448502,0.0,9.17985065927,19.4245,45.5687969026,0.0,33.3988,12.1699969026
 06/09  21:00:00,38.6190449463,3.87181105668,0.00718881615748,0.0,9.17985065927,19.4245,38.9735245223,0.0,25.0491,13.9244245223
 06/09  22:00:00,38.5991147713,3.87181105668,0.0,0.0,9.17985065927,19.4245,28.3577505189,0.0803782827767,16.6994,11.5779722361
 06/09  23:00:00,39.3444808779,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8032099046,0.106463354261,8.3497,6.34704655031
 06/09  24:00:00,22.6393098583,3.87181105668,0.0,0.0,4.58992532963,8.1892,11.7868971425,3.25576441499,3.33988,5.19125272754
 06/10  01:00:00,14.9677576425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  02:00:00,14.9923642295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,14.9844936503,0.0,0.0,0.0,1.52997510988,7.4902,3.9319513648,0.0,3.33988,0.592071364795
 06/10  04:00:00,15.1458066243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,18.525173418,3.87181105668,0.0,0.0,4.58992532963,8.1892,18.9899708227,10.0481935549,8.3497,0.592077267743
 06/10  06:00:00,34.4711146641,3.87181105668,0.0142620647771,0.0,9.17985065927,19.4245,25.1124251336,4.37532776483,16.6994,4.03769736874
 06/10  07:00:00,41.9652833132,3.87181105668,0.0244403812712,0.0,9.17985065927,26.9147,28.5222133171,0.00885206646845,25.0491,3.46426125064
 06/10  08:00:00,41.9702116242,3.87181105668,0.0034354026046,0.0,9.17985065927,26.9147,37.4367813225,0.0,33.3988,4.0379813225
 06/10  09:00:00,34.484827261,3.87181105668,0.00163923866067,0.0,9.17985065927,19.4245,37.8349386043,0.0371284907854,25.0491,12.7487101135
 06/10  10:00:00,41.9749840906,3.87181105668,0.00261440978747,0.0,9.17985065927,26.9147,52.7462434938,0.0,41.7485,10.9977434938
 06/10  11:00:00,43.2398315714,3.87181105668,0.561634631216,0.0,9.17985065927,26.9147,54.4967610216,0.0,41.7485,12.7482610216
 06/10  12:00:00,43.0437687245,3.87181105668,1.01427956417,0.0,9.17985065927,26.9147,53.9173341299,0.0,41.7485,12.1688341299
 06/10  13:00:00,35.3792614899,3.87181105668,0.870393049777,0.0,9.17985065927,19.4245,44.9777083247,0.0,33.3988,11.5789083247
 06/10  14:00:00,35.4383947263,3.87181105668,0.914723255164,0.0,9.17985065927,19.4245,34.8810215648,0.0,25.0491,9.83192156483
 06/10  15:00:00,35.6794225111,3.87181105668,1.1494270675,0.0,9.17985065927,19.4245,43.2316109793,0.0,33.3988,9.83281097928
 06/10  16:00:00,44.9150926795,3.87181105668,2.89377682187,0.0,9.17985065927,26.9147,59.3436411177,0.0,50.0982,9.24544111772
 06/10  17:00:00,44.3293816453,3.87181105668,2.36116215749,0.0,9.17985065927,26.9147,59.9307858937,0.0,50.0982,9.8325858937
 06/10  18:00:00,44.3571353751,3.87181105668,2.4270389552,0.0,9.17985065927,26.9147,64.0172162933,0.0,50.0982,13.9190162933
 06/10  19:00:00,35.9544707481,3.87181105668,1.3684466889,0.0,9.17985065927,19.4245,46.7420949363,0.0,33.3988,13.3432949363
 06/10  20:00:00,39.4134031983,3.87181105668,0.618713923849,0.0,9.17985065927,19.4245,46.1471833235,0.0,33.3988,12.7483833235
 06/10  21:00:00,38.7483996383,3.87181105668,0.0538698049168,0.0,9.17985065927,19.4245,38.4043761591,0.0139509141197,25.0491,13.341325245
 06/10  22:00:00,38.5665745651,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.1632879081,0.053146375548,16.6994,10.4107415326
 06/10  23:00:00,39.3030765983,3.87181105668,0.0,0.0,9.17985065927,19.4245,16.7475587251,0.891870801594,8.3497,7.50598792351
 06/10  24:00:00,22.5805526561,3.87181105668,0.0,0.0,4.58992532963,8.1892,22.3118115547,13.7812118768,3.33988,5.19071967793
 06/11  01:00:00,14.8934886603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  02:00:00,14.9261866996,0.0,0.0,0.0,1.52997510988,7.4902,3.93193915707,0.0,3.33988,0.592059157065
 06/11  03:00:00,14.9396816212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.1034486362,0.0,0.0,0.0,1.52997510988,7.4902,3.93194508099,0.0,3.33988,0.592065080994
 06/11  05:00:00,18.500129061,3.87181105668,0.0,0.0,4.58992532963,8.1892,23.8092391635,15.4395391635,8.3497,0.02
 06/11  06:00:00,34.4689177131,3.87181105668,0.0146921234716,0.0,9.17985065927,19.4245,26.7441386629,6.00726889421,16.6994,4.03746976866
 06/11  07:00:00,41.9573494072,3.87181105668,0.0283216385856,0.0,9.17985065927,26.9147,29.1040103104,0.0172747963014,25.0491,4.03763551406
 06/11  08:00:00,42.010120457,3.87181105668,0.0389841637795,0.0,9.17985065927,26.9147,36.862896406,0.0,33.3988,3.464096406
 06/11  09:00:00,34.5099539263,3.87181105668,0.00168874893863,0.0,9.17985065927,19.4245,29.1112102461,0.0241457902299,25.0491,4.03796445586
 06/11  10:00:00,43.2965054667,3.87181105668,1.27461278438,0.0,9.17985065927,26.9147,54.4967366874,0.0,41.7485,12.7482366874
 06/11  11:00:00,46.000797341,3.87181105668,3.25077776974,0.0,9.17985065927,26.9147,53.9177618586,0.0,41.7485,12.1692618586
 06/11  12:00:00,47.9230081441,3.87181105668,5.81178705023,0.0,9.17985065927,26.9147,51.5812791914,0.0,41.7485,9.83277919135
 06/11  13:00:00,41.0483352277,3.87181105668,6.48062971479,0.0,9.17985065927,19.4245,43.8089210048,0.0,33.3988,10.4101210048
 06/11  14:00:00,40.6377001419,3.87181105668,6.06442813911,0.0,9.17985065927,19.4245,32.5545573887,0.0,25.0491,7.50545738868
 06/11  15:00:00,40.4635637268,3.87181105668,5.88959349548,0.0,9.17985065927,19.4245,40.904581157,0.0,33.3988,7.50578115696
 06/11  16:00:00,49.5840007871,3.87181105668,7.51987090629,0.0,9.17985065927,26.9147,57.6041200848,0.0,50.0982,7.50592008477
 06/11  17:00:00,49.2781032932,3.87181105668,7.2263256757,0.0,9.17985065927,26.9147,59.9302921144,0.0,50.0982,9.83209211444
 06/11  18:00:00,48.3185883788,3.87181105668,6.34036801237,0.0,9.17985065927,26.9147,62.8468198978,0.0,50.0982,12.7486198978
 06/11  19:00:00,35.820662218,3.87181105668,1.22338060482,0.0,9.17985065927,19.4245,45.568094191,0.0,33.3988,12.169294191
 06/11  20:00:00,38.8064185062,3.87181105668,0.0351947812845,0.0,9.17985065927,19.4245,43.8095324676,0.0,33.3988,10.4107324676
 06/11  21:00:00,38.6729123152,3.87181105668,0.00291283007852,0.0,9.17985065927,19.4245,37.9032805704,0.684938512361,25.0491,12.169242058
 06/11  22:00:00,38.5457336415,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.1622874146,5.63110485236,16.6994,9.83178256221
 06/11  23:00:00,39.3027369594,3.87181105668,0.0,0.0,9.17985065927,19.4245,20.3561246287,6.81603226621,8.3497,5.19039236248
 06/11  24:00:00,22.5802462953,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.3354082048,17.6479692169,3.33988,6.34755898781
 06/12  01:00:00,14.8862966353,0.0,0.0,0.0,1.52997510988,7.4902,3.93196354507,0.0,3.33988,0.592083545069
 06/12  02:00:00,14.9119021215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  03:00:00,14.9180735546,0.0,0.0,0.0,1.52997510988,7.4902,3.93196943024,0.0,3.33988,0.592089430242
 06/12  04:00:00,15.0722971046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  05:00:00,18.4584096083,3.87181105668,0.0,0.0,4.58992532963,8.1892,33.6834924906,25.3137924906,8.3497,0.02
 06/12  06:00:00,34.4327223113,3.87181105668,0.02302250234,0.0,9.17985065927,19.4245,39.0484235369,18.3115916371,16.6994,4.03743189976
