Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/12  07:00:00,41.9151440825,3.87181105668,0.0304747287731,0.0,9.17985065927,26.9147,48.55441692,8.40779845485,25.0491,15.0975184652
 06/12  08:00:00,41.9000733464,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.3350833214,7.59552372186,33.3988,13.3407595996
 06/12  09:00:00,34.4242593368,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.4993253852,5.87261309897,25.0491,11.5776122863
 06/12  10:00:00,41.9339376014,3.87181105668,0.00436364361422,0.0,9.17985065927,26.9147,55.3980910174,3.81811145013,41.7485,9.83147956727
 06/12  11:00:00,42.6493354124,3.87181105668,0.0152640220604,0.0,9.17985065927,26.9147,52.746073417,0.0,41.7485,10.997573417
 06/12  12:00:00,41.9844443314,3.87181105668,0.00788274698794,0.0,9.17985065927,26.9147,51.5809895724,0.0,41.7485,9.83248957236
 06/12  13:00:00,34.4448115913,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.729491492,0.0863016415095,33.3988,9.2443898505
 06/12  14:00:00,34.4438825457,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.6822580991,3.12765927433,25.0491,7.50549882475
 06/12  15:00:00,34.4255736907,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.8016423657,9.89709436433,33.3988,7.50574800139
 06/12  16:00:00,41.8463935998,3.87181105668,0.0111659815075,0.0,9.17985065927,26.9147,67.1589873435,9.55448034501,50.0982,7.5063069985
 06/12  17:00:00,41.835591313,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.8006545155,6.87067539258,50.0982,9.83177912288
 06/12  18:00:00,41.8340056882,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.0410857155,2.02488611778,50.0982,13.9179995977
 06/12  19:00:00,34.4846672248,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.5057347806,3.59119767203,33.3988,14.5157371085
 06/12  20:00:00,38.7004254453,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.3209057961,3.75300413011,33.3988,12.1691016659
 06/12  21:00:00,38.618338739,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.4279139908,10.4558917281,25.0491,13.9229222627
 06/12  22:00:00,38.4945456139,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.6300683019,16.9326723231,16.6994,10.9979959787
 06/12  23:00:00,39.2460951951,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.9891485445,22.2920002872,8.3497,6.34744825725
 06/12  24:00:00,22.5328136689,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.7558895764,30.2252934832,3.33988,5.19071609322
 06/13  01:00:00,14.8433303949,0.0,0.0,0.0,1.52997510988,7.4902,3.93194288115,0.0,3.33988,0.592062881154
 06/13  02:00:00,14.8741970565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  03:00:00,14.8878323517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.5637444046,0.0,0.0,0.0,1.52997510988,7.4902,3.93194879916,0.0,3.33988,0.592068799157
 06/13  05:00:00,18.9534854047,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.384835224,32.015135224,8.3497,0.02
 06/13  06:00:00,34.6319306357,3.87181105668,0.0186286608733,0.0,9.17985065927,19.4245,47.9791114036,27.2422504637,16.6994,4.0374609399
 06/13  07:00:00,41.8807131834,3.87181105668,0.028128472565,0.0,9.17985065927,26.9147,56.0038235582,15.8576392147,25.0491,15.0970843436
 06/13  08:00:00,41.8738003475,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.9114170738,13.1712344917,33.3988,13.3413825821
 06/13  09:00:00,34.3883904621,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.2453472893,14.197166846,25.0491,10.9990804434
 06/13  10:00:00,41.8933238905,3.87181105668,0.00932521817365,0.0,9.17985065927,26.9147,65.4174164267,13.8371931093,41.7485,9.83172331736
 06/13  11:00:00,42.6059622548,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.7363902787,5.41011054302,41.7485,11.5777797357
 06/13  12:00:00,41.9524233748,3.87181105668,0.00388032161722,0.0,9.17985065927,26.9147,51.5797929743,0.0,41.7485,9.83129297433
 06/13  13:00:00,34.4308787972,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.2780813609,0.211775283199,33.3988,8.6675060777
 06/13  14:00:00,34.4356981679,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.6668153392,3.11198791009,25.0491,7.50572742915
 06/13  15:00:00,34.4213527905,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.2978938083,7.39277602513,33.3988,7.50631778322
 06/13  16:00:00,41.8599698803,3.87181105668,0.0180923154571,0.0,9.17985065927,26.9147,62.6643403599,5.06031915014,50.0982,7.50582120973
 06/13  17:00:00,41.8581267417,3.87181105668,0.00324726399813,0.0,9.17985065927,26.9147,59.9302549908,0.0,50.0982,9.83205499079
 06/13  18:00:00,41.9695902099,3.87181105668,0.107257015391,0.0,9.17985065927,26.9147,64.018321126,0.0,50.0982,13.920121126
 06/13  19:00:00,34.3546513338,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9667634158,0.052471467524,33.3988,14.5154919483
 06/13  20:00:00,38.5705097684,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.0353005799,1.23346206598,33.3988,12.403038514
 06/13  21:00:00,38.5192572511,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.7570165331,9.0209066652,25.0491,13.6870098679
 06/13  22:00:00,38.5110676517,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.8044273799,13.1076134762,16.6994,10.9974139037
 06/13  23:00:00,39.2639996986,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.2491836025,17.5525215818,8.3497,6.34696202073
 06/13  24:00:00,22.5513722199,3.87181105668,0.0,0.0,4.58992532963,8.1892,34.2995296369,25.7694329968,3.33988,5.19021664013
 06/14  01:00:00,14.8608142241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  02:00:00,14.8916525304,0.0,0.0,0.0,1.52997510988,7.4902,3.93194141368,0.0,3.33988,0.592061413685
 06/14  03:00:00,14.9053665059,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  04:00:00,15.0631515632,0.0,0.0,0.0,1.52997510988,7.4902,3.93194733402,0.0,3.33988,0.592067334022
 06/14  05:00:00,18.4429741978,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.0311183955,29.6614183955,8.3497,0.02
 06/14  06:00:00,34.3954298079,3.87181105668,0.0186609993081,0.0,9.17985065927,19.4245,47.4633335616,26.7268418574,16.6994,4.03709170419
 06/14  07:00:00,41.8824576965,3.87181105668,0.0284118547879,0.0,9.17985065927,26.9147,55.2711331362,15.706911208,25.0491,14.5151219282
 06/14  08:00:00,41.8905101868,3.87181105668,0.0030207584718,0.0,9.17985065927,26.9147,57.794892441,10.4761299116,33.3988,13.9199625293
 06/14  09:00:00,34.4272463522,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3011910103,4.25261010362,25.0491,10.9994809067
 06/14  10:00:00,41.9467654645,3.87181105668,0.0107815177928,0.0,9.17985065927,26.9147,52.5423827817,0.962568984925,41.7485,9.8313137968
 06/14  11:00:00,42.6757009979,3.87181105668,0.0182018078576,0.0,9.17985065927,26.9147,52.7469121487,0.0,41.7485,10.9984121487
 06/14  12:00:00,42.0758878569,3.87181105668,0.0831630430469,0.0,9.17985065927,26.9147,51.5796740202,0.0,41.7485,9.83117402023
 06/14  13:00:00,34.4445955409,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.2004568553,0.13409230985,33.3988,8.66756454546
 06/14  14:00:00,34.4417011998,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.2471537974,3.69203731476,25.0491,7.50601648264
 06/14  15:00:00,34.4210953393,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.6517721779,7.7465878751,33.3988,7.50638430282
 06/14  16:00:00,41.8490766803,3.87181105668,0.0156452884543,0.0,9.17985065927,26.9147,66.0477221934,8.44313535052,50.0982,7.50638684288
 06/14  17:00:00,41.8321615615,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.9830270781,7.47440820623,50.0982,10.4104188719
 06/14  18:00:00,41.8358386507,3.87181105668,0.00308835757631,0.0,9.17985065927,26.9147,65.8633742759,2.42370176404,50.0982,13.3414725119
 06/14  19:00:00,34.4830228958,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.8107478502,3.89586621976,33.3988,14.5160816304
 06/14  20:00:00,38.688649922,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.9283449757,6.7827071782,33.3988,12.7468377975
 06/14  21:00:00,38.60154752,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.5563019719,15.1657204001,25.0491,13.3414815718
 06/14  22:00:00,38.4972931073,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.8887852946,16.1919938274,16.6994,10.9973914673
 06/14  23:00:00,39.2626997171,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.9866716733,18.2901778079,8.3497,6.34679386542
 06/14  24:00:00,22.551004135,3.87181105668,0.0,0.0,4.58992532963,8.1892,34.6485839375,26.1182976054,3.33988,5.19040633205
 06/15  01:00:00,14.8597710077,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  02:00:00,14.8903254151,0.0,0.0,0.0,1.52997510988,7.4902,3.93196717388,0.0,3.33988,0.592087173879
 06/15  03:00:00,14.9039908062,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  04:00:00,15.0717639308,0.0,0.0,0.0,1.52997510988,7.4902,3.9319730533,0.0,3.33988,0.592093053296
 06/15  05:00:00,18.4704535467,3.87181105668,0.0,0.0,4.58992532963,8.1892,32.0772492627,23.7075492627,8.3497,0.02
 06/15  06:00:00,34.4251298099,3.87181105668,0.0205010966173,0.0,9.17985065927,19.4245,42.3505900529,21.6143470094,16.6994,4.0368430435
 06/15  07:00:00,41.895909164,3.87181105668,0.0325744041037,0.0,9.17985065927,26.9147,54.3165402669,14.7533502602,25.0491,14.5140900068
 06/15  08:00:00,41.8844244388,3.87181105668,0.00711605511469,0.0,9.17985065927,26.9147,60.7572413713,14.0193074319,33.3988,13.3391339395
 06/15  09:00:00,34.3917009992,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.8521089505,15.2263212822,25.0491,11.5766876683
 06/15  10:00:00,41.8941524098,3.87181105668,0.0181553626194,0.0,9.17985065927,26.9147,69.4200769639,17.8397765903,41.7485,9.83180037356
 06/15  11:00:00,42.5907045908,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.4614467316,10.7152158042,41.7485,10.9977309274
 06/15  12:00:00,41.9371255818,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.5081804425,1.92806524368,41.7485,9.83161519882
 06/15  13:00:00,34.4212442382,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.2756588777,3.20983484737,33.3988,8.66702403035
 06/15  14:00:00,34.425180594,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.2756008729,8.72149906291,25.0491,7.50500181002
 06/15  15:00:00,34.4102718814,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.1373940903,13.2327741063,33.3988,7.50581998399
 06/15  16:00:00,41.8434060433,3.87181105668,0.0227810002529,0.0,9.17985065927,26.9147,71.2777845625,13.6737562693,50.0982,7.50582829318
 06/15  17:00:00,41.8287969211,3.87181105668,0.00626574133025,0.0,9.17985065927,26.9147,69.5761765723,9.64602435088,50.0982,9.83195222144
 06/15  18:00:00,41.829609753,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.3924789907,2.95469093876,50.0982,13.3395880519
 06/15  19:00:00,34.4703583963,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.6022798979,7.10742085524,33.3988,15.0960590427
 06/15  20:00:00,38.6784203998,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.4490113766,8.88359164458,33.3988,12.166619732
 06/15  21:00:00,38.6012329148,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.9426057099,15.5532938659,25.0491,13.3402118441
 06/15  22:00:00,38.48786848,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.9800020251,19.2824912812,16.6994,10.9981107439
 06/15  23:00:00,39.244871448,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.6498164758,22.953068947,8.3497,6.34704752878
 06/15  24:00:00,22.531596347,3.87181105668,0.0,0.0,4.58992532963,8.1892,39.308684467,30.7787280515,3.33988,5.19007641552
 06/16  01:00:00,14.8408810472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  02:00:00,14.8702959301,0.0,0.0,0.0,1.52997510988,7.4902,3.93192710288,0.0,3.33988,0.592047102877
 06/16  03:00:00,14.8824852399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  04:00:00,15.5574718756,0.0,0.0,0.0,1.52997510988,7.4902,3.93193304601,0.0,3.33988,0.592053046009
 06/16  05:00:00,18.9458098721,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.8530706152,32.4833706152,8.3497,0.02
 06/16  06:00:00,34.624819516,3.87181105668,0.0181435653795,0.0,9.17985065927,19.4245,48.4363497723,27.7001617856,16.6994,4.03678798673
 06/16  07:00:00,41.868572816,3.87181105668,0.0298334637705,0.0,9.17985065927,26.9147,58.7771331095,19.2147876907,25.0491,14.5132454188
 06/16  08:00:00,41.8694853015,3.87181105668,0.00692580395355,0.0,9.17985065927,26.9147,62.356627176,15.6188860802,33.3988,13.3389410959
 06/16  09:00:00,34.4001418883,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.8168066293,11.7688827897,25.0491,10.9988238396
 06/16  10:00:00,41.9134901494,3.87181105668,0.00420072638761,0.0,9.17985065927,26.9147,61.8917761554,9.73431141223,41.7485,10.4089647431
 06/16  11:00:00,42.6285066505,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.748636266,1.00199983916,41.7485,10.9981364269
 06/16  12:00:00,41.9869067162,3.87181105668,0.00793724323156,0.0,9.17985065927,26.9147,51.5799505215,0.0,41.7485,9.83145052147
 06/16  13:00:00,34.45417831,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.127790781,0.0620694141347,33.3988,8.66692136687
 06/16  14:00:00,34.4670367545,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.5854881492,0.0311202829007,25.0491,7.50526786634
 06/16  15:00:00,34.4717138661,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9228161838,0.0178629195186,33.3988,7.50615326431
 06/16  16:00:00,42.038392926,3.87181105668,0.125668089549,0.0,9.17985065927,26.9147,57.0278399609,0.0,50.0982,6.92963996088
 06/16  17:00:00,42.8195519137,3.87181105668,0.897840357167,0.0,9.17985065927,26.9147,60.3162100063,0.0,50.0982,10.2180100063
 06/16  18:00:00,43.4691489666,3.87181105668,1.55438177987,0.0,9.17985065927,26.9147,63.62936118,0.0,50.0982,13.53116118
 06/16  19:00:00,35.3050977684,3.87181105668,0.881176189503,0.0,9.17985065927,19.4245,47.9121095151,0.0,33.3988,14.5133095151
 06/16  20:00:00,39.094249119,3.87181105668,0.444927294996,0.0,9.17985065927,19.4245,45.5664558782,0.0,33.3988,12.1676558782
 06/16  21:00:00,38.590928315,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.4071362135,0.0186995588834,25.0491,13.3393366547
 06/16  22:00:00,38.5805586595,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.77925376,0.0832310700253,16.6994,10.99662269
 06/16  23:00:00,39.3203901255,3.87181105668,0.0,0.0,9.17985065927,19.4245,16.4739146754,1.77758737021,8.3497,6.3466273052
 06/16  24:00:00,22.6018224584,3.87181105668,0.0,0.0,4.58992532963,8.1892,19.972325013,11.4419224864,3.33988,5.19052252661
 06/17  01:00:00,14.9107288081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  02:00:00,14.9339786117,0.0,0.0,0.0,1.52997510988,7.4902,3.93197530778,0.0,3.33988,0.592095307784
 06/17  03:00:00,14.942710743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  04:00:00,15.0966436336,0.0,0.0,0.0,1.52997510988,7.4902,3.93192946497,0.0,3.33988,0.59204946497
 06/17  05:00:00,18.4885194438,3.87181105668,0.0,0.0,4.58992532963,8.1892,29.5853738417,21.2156738417,8.3497,0.02
 06/17  06:00:00,34.4764313722,3.87181105668,0.0167012909062,0.0,9.17985065927,19.4245,29.5221119054,8.78519101257,16.6994,4.03752089287
 06/17  07:00:00,41.9940279867,3.87181105668,0.0248109438662,0.0,9.17985065927,26.9147,29.0965629737,0.00962730428521,25.0491,4.03783566943
 06/17  08:00:00,42.2944751314,3.87181105668,0.292847036065,0.0,9.17985065927,26.9147,36.8626839919,0.0,33.3988,3.46388399189
 06/17  09:00:00,35.4507710478,3.87181105668,0.917157617327,0.0,9.17985065927,19.4245,37.2162263952,0.0,25.0491,12.1671263952
 06/17  10:00:00,44.9427018252,3.87181105668,2.90025294339,0.0,9.17985065927,26.9147,53.3237288813,0.0,41.7485,11.5752288813
 06/17  11:00:00,46.9729951826,3.87181105668,4.21931978519,0.0,9.17985065927,26.9147,53.915137109,0.0,41.7485,12.166637109
 06/17  12:00:00,46.9405711825,3.87181105668,4.82961858806,0.0,9.17985065927,26.9147,53.9162059043,0.0,41.7485,12.1677059043
 06/17  13:00:00,38.907671551,3.87181105668,4.35159151496,0.0,9.17985065927,19.4245,44.3972481171,0.0,33.3988,10.9984481171
 06/17  14:00:00,38.5643537324,3.87181105668,3.99962894982,0.0,9.17985065927,19.4245,34.8789441006,0.0,25.0491,9.82984410058
 06/17  15:00:00,38.0824126166,3.87181105668,3.52236470841,0.0,9.17985065927,19.4245,43.2294914843,0.0,33.3988,9.83069148429
 06/17  16:00:00,46.296764846,3.87181105668,4.25790804537,0.0,9.17985065927,26.9147,58.7647013023,0.0,50.0982,8.66650130228
 06/17  17:00:00,46.0547848975,3.87181105668,4.09200422849,0.0,9.17985065927,26.9147,59.9290463872,0.0,50.0982,9.83084638722
 06/17  18:00:00,46.5769707377,3.87181105668,4.6289144296,0.0,9.17985065927,26.9147,63.4371931991,0.0,50.0982,13.3389931991
 06/17  19:00:00,36.8416441434,3.87181105668,2.24006113642,0.0,9.17985065927,19.4245,46.7376579911,0.0,33.3988,13.3388579911
 06/17  20:00:00,39.7796049096,3.87181105668,0.966543410946,0.0,9.17985065927,19.4245,45.5660149971,0.0,33.3988,12.1672149971
 06/17  21:00:00,39.1309436649,3.87181105668,0.414111504832,0.0,9.17985065927,19.4245,38.3874766338,0.0,25.0491,13.3383766338
 06/17  22:00:00,38.5897881077,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.5715141152,0.0404328619614,16.6994,9.83168125322
 06/17  23:00:00,39.3398772114,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.9680885738,0.113082456416,8.3497,7.50530611738
 06/17  24:00:00,22.5981475532,3.87181105668,0.00580229858771,0.0,4.58992532963,8.1892,20.96068204,12.4307265244,3.33988,5.19007551558
 06/18  01:00:00,14.8782613939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  02:00:00,14.9040911324,0.0,0.0,0.0,1.52997510988,7.4902,3.93195987503,0.0,3.33988,0.592079875033
 06/18  03:00:00,14.8990988544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  04:00:00,15.0368138515,0.0,0.0,0.0,1.52997510988,7.4902,3.9319657613,0.0,3.33988,0.592085761297
 06/18  05:00:00,18.426071536,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.8746379753,32.5049379753,8.3497,0.02
 06/18  06:00:00,34.3898504052,3.87181105668,0.0114493988417,0.0,9.17985065927,19.4245,45.2617849475,24.5248723409,16.6994,4.03751260665
 06/18  07:00:00,41.8788434969,3.87181105668,0.00522330800902,0.0,9.17985065927,26.9147,33.8798270537,4.79309994656,25.0491,4.03762710718
 06/18  08:00:00,41.8981291177,3.87181105668,0.00195716457632,0.0,9.17985065927,26.9147,36.8625132495,0.0,33.3988,3.46371324951
 06/18  09:00:00,34.4182882875,3.87181105668,0.000915513756826,0.0,9.17985065927,19.4245,30.4658996144,1.37892512718,25.0491,4.03787448723
 06/18  10:00:00,41.9530781144,3.87181105668,0.0164096432,0.0,9.17985065927,26.9147,53.9214515847,0.00584836615849,41.7485,12.1671032185
 06/18  11:00:00,42.9299029792,3.87181105668,0.251106136326,0.0,9.17985065927,26.9147,53.9159915664,0.0,41.7485,12.1674915664
 06/18  12:00:00,42.9296309155,3.87181105668,0.900475621742,0.0,9.17985065927,26.9147,51.5785269501,0.0,41.7485,9.83002695011
 06/18  13:00:00,35.132499739,3.87181105668,0.622451218106,0.0,9.17985065927,19.4245,43.2293806707,0.0,33.3988,9.83058067072
 06/18  14:00:00,35.0742438437,3.87181105668,0.553230624743,0.0,9.17985065927,19.4245,32.5537402843,0.0,25.0491,7.50464028435
 06/18  15:00:00,35.1840302977,3.87181105668,0.657353964798,0.0,9.17985065927,19.4245,40.9035239019,0.0,33.3988,7.50472390188
 06/18  16:00:00,43.5976971862,3.87181105668,1.658146663,0.0,9.17985065927,26.9147,57.026774402,0.0,50.0982,6.92857440196
 06/18  17:00:00,44.3028572309,3.87181105668,2.36187583413,0.0,9.17985065927,26.9147,59.9289493258,0.0,50.0982,9.83074932584
 06/18  18:00:00,45.1158770192,3.87181105668,3.17694024048,0.0,9.17985065927,26.9147,62.2645029598,0.0,50.0982,12.1663029598
 06/18  19:00:00,36.7199688298,3.87181105668,2.10218342714,0.0,9.17985065927,19.4245,45.5655438452,0.0,33.3988,12.1667438452
 06/18  20:00:00,40.0548088289,3.87181105668,1.22491240686,0.0,9.17985065927,19.4245,43.2286842432,0.0,33.3988,9.8298842432
 06/18  21:00:00,38.8906847712,3.87181105668,0.164232636776,0.0,9.17985065927,19.4245,37.2157065314,0.0,25.0491,12.1666065314
 06/18  22:00:00,38.5906168907,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.5882395467,0.0583459454305,16.6994,9.83049360122
 06/18  23:00:00,39.3334800302,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.6418135734,0.102298791843,8.3497,5.18981478151
 06/18  24:00:00,22.6138452171,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.9205969234,5.23466722091,3.33988,6.34604970249
 06/19  01:00:00,14.9293072787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,14.9658684167,0.0,0.0,0.0,1.52997510988,7.4902,3.9319389673,0.0,3.33988,0.592058967299
 06/19  03:00:00,14.9531506652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.0798145551,0.0,0.0,0.0,1.52997510988,7.4902,3.93197073259,0.0,3.33988,0.592090732587
 06/19  05:00:00,18.4489843934,3.87181105668,0.0,0.0,4.58992532963,8.1892,34.0132012468,25.6435012468,8.3497,0.02
 06/19  06:00:00,34.4558530299,3.87181105668,0.0141124151553,0.0,9.17985065927,19.4245,28.0035957839,7.26653863726,16.6994,4.03765714663
 06/19  07:00:00,42.5905920782,3.87181105668,0.59355139117,0.0,9.17985065927,26.9147,39.5741330224,0.0121817953218,25.0491,14.5128512271
 06/19  08:00:00,44.2467070539,3.87181105668,2.21576202852,0.0,9.17985065927,26.9147,46.7373369815,0.0,33.3988,13.3385369815
 06/19  09:00:00,35.8555717853,3.87181105668,1.32053631798,0.0,9.17985065927,19.4245,36.0462732193,0.0,25.0491,10.9971732193
 06/19  10:00:00,43.3018898707,3.87181105668,1.28377938681,0.0,9.17985065927,26.9147,51.5796783005,0.0,41.7485,9.83117830054
 06/19  11:00:00,44.5833575418,3.87181105668,1.85730878818,0.0,9.17985065927,26.9147,52.7448688143,0.0,41.7485,10.9963688143
 06/19  12:00:00,45.4504922344,3.87181105668,3.38220107033,0.0,9.17985065927,26.9147,51.5798270035,0.0,41.7485,9.83132700346
 06/19  13:00:00,37.8578349186,3.87181105668,3.32676406683,0.0,9.17985065927,19.4245,42.0636923999,0.0,33.3988,8.66489239988
 06/19  14:00:00,35.7124753211,3.87181105668,1.18853632819,0.0,9.17985065927,19.4245,31.9782479327,0.0,25.0491,6.92914793273
 06/19  15:00:00,34.6232221951,3.87181105668,0.123311400483,0.0,9.17985065927,19.4245,40.9038559131,0.0,33.3988,7.50505591314
 06/19  16:00:00,42.831855035,3.87181105668,0.854132866131,0.0,9.17985065927,26.9147,57.6030630036,0.0,50.0982,7.50486300365
 06/19  17:00:00,43.6412763892,3.87181105668,1.71258826523,0.0,9.17985065927,26.9147,59.9286152629,0.0,50.0982,9.83041526288
 06/19  18:00:00,45.3027991037,3.87181105668,3.36293544602,0.0,9.17985065927,26.9147,63.4364824261,0.0,50.0982,13.3382824261
 06/19  19:00:00,37.3403519671,3.87181105668,2.71491969582,0.0,9.17985065927,19.4245,47.9126578069,0.0,33.3988,14.5138578069
 06/19  20:00:00,40.681318704,3.87181105668,1.835564412,0.0,9.17985065927,19.4245,45.5658828261,0.0,33.3988,12.1670828261
 06/19  21:00:00,39.244375937,3.87181105668,0.499332112683,0.0,9.17985065927,19.4245,38.3866704965,0.0,25.0491,13.3375704965
 06/19  22:00:00,38.5809461114,3.87181105668,0.0,0.0,9.17985065927,19.4245,28.0527462069,0.356351172889,16.6994,10.996995034
 06/19  23:00:00,39.3016701734,3.87181105668,0.0,0.0,9.17985065927,19.4245,20.0814635503,5.38550197061,8.3497,6.34626157965
 06/19  24:00:00,22.5805576151,3.87181105668,0.0,0.0,4.58992532963,8.1892,23.7695944716,15.8137920353,3.33988,4.61592243627
 06/20  01:00:00,14.8828799419,0.0,0.0,0.0,1.52997510988,7.4902,3.93196296295,0.0,3.33988,0.592082962949
 06/20  02:00:00,14.9052742005,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  03:00:00,14.9055932961,0.0,0.0,0.0,1.52997510988,7.4902,3.93196886915,0.0,3.33988,0.592088869148
 06/20  04:00:00,15.5570846467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,18.9429340609,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.4857029237,31.5439081796,8.3497,0.592094744101
 06/20  06:00:00,34.6907675446,3.87181105668,0.00898734769909,0.0,9.17985065927,19.4245,31.7041051814,11.5409455445,16.6994,3.46375963691
 06/20  07:00:00,42.0385555229,3.87181105668,0.0644876891651,0.0,9.17985065927,26.9147,39.5757573152,0.014566545399,25.0491,14.5120907698
 06/20  08:00:00,43.520154463,3.87181105668,1.49695381589,0.0,9.17985065927,26.9147,46.7366170078,0.0,33.3988,13.3378170078
 06/20  09:00:00,36.4158463508,3.87181105668,1.8726318361,0.0,9.17985065927,19.4245,36.046332328,0.0,25.0491,10.997232328
 06/20  10:00:00,44.916786511,3.87181105668,2.8746695784,0.0,9.17985065927,26.9147,51.577121354,0.0,41.7485,9.82862135404
 06/20  11:00:00,46.8635937671,3.87181105668,4.10991837041,0.0,9.17985065927,26.9147,52.7455118725,0.0,41.7485,10.9970118725
 06/20  12:00:00,47.3011685185,3.87181105668,5.19951089824,0.0,9.17985065927,26.9147,51.5792812869,0.0,41.7485,9.83078128692
 06/20  13:00:00,38.9495927028,3.87181105668,4.39917132938,0.0,9.17985065927,19.4245,42.0647625448,0.0,33.3988,8.66596254484
 06/20  14:00:00,37.8595659797,3.87181105668,3.30487540635,0.0,9.17985065927,19.4245,31.976934232,0.0,25.0491,6.92783423203
 06/20  15:00:00,36.6431659688,3.87181105668,2.09762613435,0.0,9.17985065927,19.4245,40.903133585,0.0,33.3988,7.50433358503
 06/20  16:00:00,45.1387754065,3.87181105668,3.14396022112,0.0,9.17985065927,26.9147,57.604108775,0.0,50.0982,7.50590877505
 06/20  17:00:00,45.2949782073,3.87181105668,3.35104519764,0.0,9.17985065927,26.9147,59.9285410631,0.0,50.0982,9.83034106305
 06/20  18:00:00,45.5484277443,3.87181105668,3.61665686679,0.0,9.17985065927,26.9147,63.435279672,0.0,50.0982,13.337079672
 06/20  19:00:00,35.9501246873,3.87181105668,1.52121207213,0.0,9.17985065927,19.4245,47.9113102956,0.0,33.3988,14.5125102956
 06/20  20:00:00,39.5271618166,3.87181105668,0.878667449561,0.0,9.17985065927,19.4245,45.5653464574,0.0,33.3988,12.1665464574
 06/20  21:00:00,38.6513235498,3.87181105668,0.0558863264518,0.0,9.17985065927,19.4245,38.3862008867,0.0,25.0491,13.3371008867
 06/20  22:00:00,38.562607138,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.4216057074,0.303478887868,16.6994,10.4187268196
 06/20  23:00:00,39.2973397013,3.87181105668,0.0,0.0,9.17985065927,19.4245,19.8495557906,5.15242840321,8.3497,6.34742738736
 06/20  24:00:00,22.5546546669,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.5427263587,22.0129435666,3.33988,5.1899027921
 06/21  01:00:00,14.8393744037,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,14.8738466025,0.0,0.0,0.0,1.52997510988,7.4902,3.93194423999,0.0,3.33988,0.592064239993
 06/21  03:00:00,14.899890416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.0733727061,0.0,0.0,0.0,1.52997510988,7.4902,3.93195015583,0.0,3.33988,0.592070155834
 06/21  05:00:00,18.4890437415,3.87181105668,0.0,0.0,4.58992532963,8.1892,25.3347857013,16.9650857013,8.3497,0.02
 06/21  06:00:00,34.487542904,3.87181105668,0.0152914226925,0.0,9.17985065927,19.4245,23.7012404637,2.96420160568,16.6994,4.03763885803
 06/21  07:00:00,42.0016410335,3.87181105668,0.0249553665381,0.0,9.17985065927,26.9147,39.5715014548,0.0107721869852,25.0491,14.5116292678
 06/21  08:00:00,42.5598713437,3.87181105668,0.558584323538,0.0,9.17985065927,26.9147,46.7351757225,0.0,33.3988,13.3363757224
 06/21  09:00:00,34.7802799633,3.87181105668,0.26476011618,0.0,9.17985065927,19.4245,35.4674056005,0.0,25.0491,10.4183056005
 06/21  10:00:00,42.8378722258,3.87181105668,0.832036781388,0.0,9.17985065927,26.9147,51.5778376788,0.0,41.7485,9.82933767883
 06/21  11:00:00,45.6651534526,3.87181105668,2.91659340546,0.0,9.17985065927,26.9147,52.7456160037,0.0,41.7485,10.9971160037
 06/21  12:00:00,47.5443466386,3.87181105668,5.44163573957,0.0,9.17985065927,26.9147,51.5785933602,0.0,41.7485,9.83009336022
 06/21  13:00:00,39.296727567,3.87181105668,4.74555337149,0.0,9.17985065927,19.4245,42.0645119792,0.0,33.3988,8.66571197918
 06/21  14:00:00,38.7925431654,3.87181105668,4.22791946729,0.0,9.17985065927,19.4245,31.9774854756,0.0,25.0491,6.92838547555
 06/21  15:00:00,37.8783848419,3.87181105668,3.31754084407,0.0,9.17985065927,19.4245,40.9043561201,0.0,33.3988,7.50555612013
 06/21  16:00:00,46.9654394726,3.87181105668,4.91453322094,0.0,9.17985065927,26.9147,57.6040874022,0.0,50.0982,7.50588740218
 06/21  17:00:00,48.1250042754,3.87181105668,6.14121065473,0.0,9.17985065927,26.9147,59.9283253825,0.0,50.0982,9.83012538246
 06/21  18:00:00,48.2513136976,3.87181105668,6.28606330656,0.0,9.17985065927,26.9147,63.4361642964,0.0,50.0982,13.3379642964
 06/21  19:00:00,38.3675163814,3.87181105668,3.73959858932,0.0,9.17985065927,19.4245,47.910480842,0.0,33.3988,14.511680842
 06/21  20:00:00,40.9474262994,3.87181105668,2.11127853294,0.0,9.17985065927,19.4245,44.9839069977,0.0,33.3988,11.5851069977
 06/21  21:00:00,39.5806880781,3.87181105668,0.8364469002,0.0,9.17985065927,19.4245,38.3861274501,0.0,25.0491,13.3370274501
 06/21  22:00:00,38.8343536789,3.87181105668,0.214492246418,0.0,9.17985065927,19.4245,27.6961544823,0.0,16.6994,10.9967544823
 06/21  23:00:00,39.3779504195,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.7815740633,0.0848307881317,8.3497,6.34704327519
 06/21  24:00:00,22.6573040786,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.43378845166,0.225610072319,3.33988,4.86829837934
 06/22  01:00:00,14.9612937521,0.0,0.0,0.0,1.52997510988,7.4902,3.68062386384,0.0,3.33988,0.340743863845
 06/22  02:00:00,14.9917682517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  03:00:00,15.0051857869,0.0,0.0,0.0,1.52997510988,7.4902,3.9319306147,0.0,3.33988,0.592050614697
 06/22  04:00:00,15.1827734635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  05:00:00,18.5741451593,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.58365272905,0.641896178389,8.3497,0.592056550658
 06/22  06:00:00,34.5681702062,3.87181105668,0.0362861266054,0.0,9.17985065927,19.4245,20.1735511495,0.0109430039262,16.6994,3.46320814561
 06/22  07:00:00,43.3406780308,3.87181105668,1.31963895804,0.0,9.17985065927,26.9147,39.560758804,0.0,25.0491,14.511658804
 06/22  08:00:00,46.1756938346,3.87181105668,4.13171980049,0.0,9.17985065927,26.9147,46.7356541155,0.0,33.3988,13.3368541155
 06/22  09:00:00,38.6658278285,3.87181105668,4.10689636553,0.0,9.17985065927,19.4245,36.0453089833,0.0,25.0491,10.9962089833
 06/22  10:00:00,47.2804601635,3.87181105668,5.22225723039,0.0,9.17985065927,26.9147,51.5790669457,0.0,41.7485,9.83056694571
 06/22  11:00:00,51.1364863018,3.87181105668,8.34544905416,0.0,9.17985065927,26.9147,52.1665527695,0.0,41.7485,10.4180527695
 06/22  12:00:00,53.7096519761,3.87181105668,11.5592815393,0.0,9.17985065927,26.9147,51.5777743974,0.0,41.7485,9.82927439737
 06/22  13:00:00,44.7038323161,3.87181105668,10.1168230916,0.0,9.17985065927,19.4245,42.0646918537,0.0,33.3988,8.6658918537
 06/22  14:00:00,42.0504096239,3.87181105668,7.46357793179,0.0,9.17985065927,19.4245,32.5543123635,0.0,25.0491,7.50521236348
 06/22  15:00:00,40.2900959017,3.87181105668,5.71238671699,0.0,9.17985065927,19.4245,40.326834556,0.0,33.3988,6.92803455596
 06/22  16:00:00,48.812464951,3.87181105668,6.74968446373,0.0,9.17985065927,26.9147,57.6031901018,0.0,50.0982,7.50499010177
 06/22  17:00:00,50.2246794718,3.87181105668,8.16225350704,0.0,9.17985065927,26.9147,59.9287861352,0.0,50.0982,9.83058613524
 06/22  18:00:00,51.4477226893,3.87181105668,9.40308014717,0.0,9.17985065927,26.9147,63.4351428392,0.0,50.0982,13.3369428392
 06/22  19:00:00,40.2502707322,3.87181105668,5.5996069377,0.0,9.17985065927,19.4245,47.9098820047,0.0,33.3988,14.5110820047
 06/22  20:00:00,41.5214027079,3.87181105668,2.67249486228,0.0,9.17985065927,19.4245,44.9837611945,0.0,33.3988,11.5849611945
 06/22  21:00:00,39.7706878976,3.87181105668,1.01215644177,0.0,9.17985065927,19.4245,38.3860201366,0.0,25.0491,13.3369201366
 06/22  22:00:00,38.9549213712,3.87181105668,0.31890518444,0.0,9.17985065927,19.4245,27.6959504161,0.0,16.6994,10.9965504161
 06/22  23:00:00,39.3829190165,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8059772731,0.110162727513,8.3497,6.34611454555
 06/22  24:00:00,22.6574793793,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.17954739197,0.224218530759,3.33988,4.61544886121
 06/23  01:00:00,14.9595402258,0.0,0.0,0.0,1.52997510988,7.4902,3.93197490434,0.0,3.33988,0.592094904341
 06/23  02:00:00,14.9902371656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,15.0028765555,0.0,0.0,0.0,1.52997510988,7.4902,3.93192905946,0.0,3.33988,0.59204905946
 06/23  04:00:00,15.7616222603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,19.1492035902,3.87181105668,0.0,0.0,4.58992532963,8.1892,11.6459324395,2.70417744183,8.3497,0.592054997678
 06/23  06:00:00,34.8192481334,3.87181105668,0.0422980729645,0.0,9.17985065927,19.4245,20.1627724585,0.0,16.6994,3.46337245847
 06/23  07:00:00,42.0428020503,3.87181105668,0.0612257381822,0.0,9.17985065927,26.9147,39.5809815772,0.0224629586558,25.0491,14.5094186186
 06/23  08:00:00,42.3016416221,3.87181105668,0.307653095004,0.0,9.17985065927,26.9147,46.7350316643,0.0,33.3988,13.3362316643
 06/23  09:00:00,34.5827403781,3.87181105668,0.0698378326577,0.0,9.17985065927,19.4245,35.4681521148,0.0,25.0491,10.4190521148
 06/23  10:00:00,43.7355013933,3.87181105668,1.70935518178,0.0,9.17985065927,26.9147,51.5769590987,0.0,41.7485,9.82845909866
 06/23  11:00:00,47.707566922,3.87181105668,4.95559619838,0.0,9.17985065927,26.9147,52.7444172736,0.0,41.7485,10.9959172736
 06/23  12:00:00,50.1176766619,3.87181105668,8.00491606369,0.0,9.17985065927,26.9147,51.5786949173,0.0,41.7485,9.8301949173
 06/23  13:00:00,41.3620152681,3.87181105668,6.80305897463,0.0,9.17985065927,19.4245,41.4871182676,0.0,33.3988,8.0883182676
 06/23  14:00:00,40.1565402468,3.87181105668,5.58902333711,0.0,9.17985065927,19.4245,32.5540789937,0.0,25.0491,7.50497899372
 06/23  15:00:00,39.6486076856,3.87181105668,5.07607528733,0.0,9.17985065927,19.4245,40.9032262944,0.0,33.3988,7.50442629438
 06/23  16:00:00,49.5205498094,3.87181105668,7.44907568881,0.0,9.17985065927,26.9147,57.0272092014,0.0,50.0982,6.92900920139
 06/23  17:00:00,51.0591805623,3.87181105668,8.99106057175,0.0,9.17985065927,26.9147,59.9267240918,0.0,50.0982,9.82852409179
 06/23  18:00:00,51.5721881168,3.87181105668,9.51811371314,0.0,9.17985065927,26.9147,63.4353824599,0.0,50.0982,13.3371824599
 06/23  19:00:00,41.4092815396,3.87181105668,6.90923275221,0.0,9.17985065927,19.4245,47.9095260884,0.0,33.3988,14.5107260884
 06/23  20:00:00,44.5803302657,3.87181105668,5.85858376097,0.0,9.17985065927,19.4245,44.9848644944,0.0,33.3988,11.5860644944
 06/23  21:00:00,41.7347024013,3.87181105668,3.07564534442,0.0,9.17985065927,19.4245,38.3866059987,0.0,25.0491,13.3375059987
 06/23  22:00:00,40.4980162134,3.87181105668,1.83945710075,0.0,9.17985065927,19.4245,27.6942535216,0.0,16.6994,10.9948535216
 06/23  23:00:00,40.5921398221,3.87181105668,1.15669704869,0.0,9.17985065927,19.4245,14.69499566,0.0,8.3497,6.34529565995
 06/23  24:00:00,22.7124804502,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.14743335773,0.192319666334,3.33988,4.61523369139
 06/24  01:00:00,15.0074330252,0.0,0.0,0.0,1.52997510988,7.4902,3.93193590223,0.0,3.33988,0.59205590223
 06/24  02:00:00,15.0468677436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  03:00:00,15.064755379,0.0,0.0,0.0,1.52997510988,7.4902,3.93194183134,0.0,3.33988,0.592061831341
 06/24  04:00:00,15.2581407275,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,18.6747077949,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.50707841218,0.137378412182,8.3497,0.02
 06/24  06:00:00,36.0602435285,3.87181105668,1.42138689815,0.0,9.17985065927,19.4245,20.7557886063,0.0196312556863,16.6994,4.0367573506
 06/24  07:00:00,49.3470456135,3.87181105668,7.27387436962,0.0,9.17985065927,26.9147,29.0862688006,0.0,25.0491,4.03716880056
 06/24  08:00:00,49.9346298347,3.87181105668,7.85652205502,0.0,9.17985065927,26.9147,36.862461892,0.0,33.3988,3.46366189204
 06/24  09:00:00,39.6435430356,3.87181105668,5.06657920955,0.0,9.17985065927,19.4245,37.2143824156,0.0,25.0491,12.1652824156
 06/24  10:00:00,46.8482528331,3.87181105668,4.78797915062,0.0,9.17985065927,26.9147,52.7441334711,0.0,41.7485,10.9956334711
 06/24  11:00:00,49.1584420617,3.87181105668,6.36740481342,0.0,9.17985065927,26.9147,53.334078326,0.0,41.7485,11.585578326
 06/24  12:00:00,50.3315397692,3.87181105668,8.16961410274,0.0,9.17985065927,26.9147,53.9129228504,0.0,41.7485,12.1644228504
 06/24  13:00:00,42.7451703924,3.87181105668,8.13590037691,0.0,9.17985065927,19.4245,44.3941362396,0.0,33.3988,10.9953362396
 06/24  14:00:00,42.6718514923,3.87181105668,8.05558199559,0.0,9.17985065927,19.4245,34.3002899932,0.0,25.0491,9.25118999323
 06/24  15:00:00,42.9776512822,3.87181105668,8.35651233518,0.0,9.17985065927,19.4245,43.2267476694,0.0,33.3988,9.82794766936
 06/24  16:00:00,52.3288985518,3.87181105668,10.2527424585,0.0,9.17985065927,26.9147,58.7635774261,0.0,50.0982,8.66537742609
 06/24  17:00:00,53.0881282221,3.87181105668,11.0430557948,0.0,9.17985065927,26.9147,59.3505885975,0.0,50.0982,9.25238859746
 06/24  18:00:00,54.0960613942,3.87181105668,12.0543717435,0.0,9.17985065927,26.9147,63.4341030137,0.0,50.0982,13.3359030137
 06/24  19:00:00,43.0845290673,3.87181105668,8.38497711622,0.0,9.17985065927,19.4245,46.7342432127,0.0,33.3988,13.3354432127
 06/24  20:00:00,42.0494985195,3.87181105668,3.19810045084,0.0,9.17985065927,19.4245,45.5634047393,0.0,33.3988,12.1646047393
 06/24  21:00:00,39.4868448628,3.87181105668,0.765636473913,0.0,9.17985065927,19.4245,37.8055841586,0.0,25.0491,12.7564841586
 06/24  22:00:00,38.5679533782,3.87181105668,0.00342319839067,0.0,9.17985065927,19.4245,26.5830930963,0.0539573121092,16.6994,9.82973578423
 06/24  23:00:00,39.3096863375,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.9137416422,0.0591980407219,8.3497,7.50484360149
 06/24  24:00:00,22.6330758996,3.87181105668,0.00814801395689,0.0,4.58992532963,8.1892,8.69690884993,0.741926834009,3.33988,4.61510201592
 06/25  01:00:00,14.9458156821,0.0,0.0,0.0,1.52997510988,7.4902,3.93192554909,0.0,3.33988,0.592045549093
 06/25  02:00:00,14.9646709899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  03:00:00,14.9731789161,0.0,0.0,0.0,1.52997510988,7.4902,3.9319314947,0.0,3.33988,0.592051494703
 06/25  04:00:00,15.1265884718,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,18.4885567517,3.87181105668,0.0208992010019,0.0,4.58992532963,8.1892,29.2802197783,20.9105197783,8.3497,0.02
 06/25  06:00:00,34.4659633279,3.87181105668,0.0156315320603,0.0,9.17985065927,19.4245,26.3585800514,5.62172756802,16.6994,4.03745248343
 06/25  07:00:00,42.3134479021,3.87181105668,0.323409017355,0.0,9.17985065927,26.9147,29.1069275178,0.0203303561534,25.0491,4.03749716165
 06/25  08:00:00,44.1147729632,3.87181105668,2.09386808722,0.0,9.17985065927,26.9147,36.8624417067,0.0,33.3988,3.4636417067
 06/25  09:00:00,36.098787576,3.87181105668,1.54940928492,0.0,9.17985065927,19.4245,29.0867227945,0.0,25.0491,4.03762279445
 06/25  10:00:00,46.7056268014,3.87181105668,4.64209211087,0.0,9.17985065927,26.9147,53.3346571271,0.0,41.7485,11.5861571271
 06/25  11:00:00,48.2585729973,3.87181105668,5.48545306481,0.0,9.17985065927,26.9147,53.9128316426,0.0,41.7485,12.1643316426
 06/25  12:00:00,48.0080805153,3.87181105668,5.89417756346,0.0,9.17985065927,26.9147,51.5780816076,0.0,41.7485,9.82958160765
 06/25  13:00:00,39.678138882,3.87181105668,5.10891823073,0.0,9.17985065927,19.4245,42.6511857043,0.0,33.3988,9.25238570433
 06/25  14:00:00,38.737135551,3.87181105668,4.1681272841,0.0,9.17985065927,19.4245,32.5525579839,0.0,25.0491,7.50345798388
 06/25  15:00:00,38.4621122281,3.87181105668,3.89338618831,0.0,9.17985065927,19.4245,40.327204194,0.0,33.3988,6.92840419401
 06/25  16:00:00,46.897626035,3.87181105668,4.88173902531,0.0,9.17985065927,26.9147,57.6015452879,0.0,50.0982,7.50334528788
 06/25  17:00:00,47.3819541694,3.87181105668,5.40307690705,0.0,9.17985065927,26.9147,59.9282512783,0.0,50.0982,9.83005127827
 06/25  18:00:00,48.4149771762,3.87181105668,6.43433630991,0.0,9.17985065927,26.9147,61.684089961,0.0,50.0982,11.585889961
 06/25  19:00:00,39.294618093,3.87181105668,4.64365311172,0.0,9.17985065927,19.4245,45.5612334362,0.0,33.3988,12.1624334362
 06/25  20:00:00,41.9748764887,3.87181105668,3.11765823131,0.0,9.17985065927,19.4245,43.2279233781,0.0,33.3988,9.82912337809
 06/25  21:00:00,39.5618905879,3.87181105668,0.804154677769,0.0,9.17985065927,19.4245,36.6349814203,0.0,25.0491,11.5858814203
 06/25  22:00:00,38.6692393041,3.87181105668,0.0395708679151,0.0,9.17985065927,19.4245,26.5270684771,0.0,16.6994,9.82766847706
 06/25  23:00:00,39.389095751,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.5936916412,0.053302879937,8.3497,5.19068876128
 06/25  24:00:00,22.672029317,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.30624196931,0.195801610044,3.33988,5.77056035927
 06/26  01:00:00,14.978931302,0.0,0.0,0.0,1.52997510988,7.4902,3.93193762925,0.0,3.33988,0.592057629247
 06/26  02:00:00,15.0126651516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.0252705467,0.0,0.0,0.0,1.52997510988,7.4902,3.93194355561,0.0,3.33988,0.592063555609
 06/26  04:00:00,15.2150033213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,18.6282093884,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.60188619631,0.232186196309,8.3497,0.02
 06/26  06:00:00,34.6547218852,3.87181105668,0.055271668028,0.0,9.17985065927,19.4245,20.7550254448,0.0185873572161,16.6994,4.03703808759
 06/26  07:00:00,46.7501219491,3.87181105668,4.69591697164,0.0,9.17985065927,26.9147,39.5590833717,0.0,25.0491,14.5099833717
 06/26  08:00:00,49.5590413822,3.87181105668,7.48617023404,0.0,9.17985065927,26.9147,46.1543016157,0.0,33.3988,12.7555016157
 06/26  09:00:00,42.1074935067,3.87181105668,7.51962662836,0.0,9.17985065927,19.4245,36.0440617311,0.0,25.0491,10.9949617311
 06/26  10:00:00,50.5201802058,3.87181105668,8.44159100487,0.0,9.17985065927,26.9147,51.0000578803,0.0,41.7485,9.25155788027
 06/26  11:00:00,54.975227865,3.87181105668,12.1707255765,0.0,9.17985065927,26.9147,52.7438826512,0.0,41.7485,10.9953826512
 06/26  12:00:00,58.1878762269,3.87181105668,16.0134569159,0.0,9.17985065927,26.9147,51.5779060076,0.0,41.7485,9.8294060076
 06/26  13:00:00,50.0077310187,3.87181105668,15.3924465524,0.0,9.17985065927,19.4245,41.4864127324,0.0,33.3988,8.08761273237
 06/26  14:00:00,48.6311724586,3.87181105668,14.0070132265,0.0,9.17985065927,19.4245,32.5538054397,0.0,25.0491,7.50470543966
 06/26  15:00:00,47.0387020351,3.87181105668,12.4175655991,0.0,9.17985065927,19.4245,40.3273945939,0.0,33.3988,6.92859459386
 06/26  16:00:00,56.3609003024,3.87181105668,14.2546571056,0.0,9.17985065927,26.9147,57.6020625352,0.0,50.0982,7.50386253525
 06/26  17:00:00,57.8454405866,3.87181105668,15.7482160255,0.0,9.17985065927,26.9147,59.9268921706,0.0,50.0982,9.82869217057
 06/26  18:00:00,58.128320515,3.87181105668,16.0451989451,0.0,9.17985065927,26.9147,62.8549617583,0.0,50.0982,12.7567617583
 06/26  19:00:00,47.8336578308,3.87181105668,13.0695310252,0.0,9.17985065927,19.4245,47.9081769908,0.0,33.3988,14.5093769908
 06/26  20:00:00,51.1754198098,3.87181105668,12.2287997913,0.0,9.17985065927,19.4245,44.9829261823,0.0,33.3988,11.5841261823
 06/26  21:00:00,48.3270151836,3.87181105668,9.48806608325,0.0,9.17985065927,19.4245,38.3835818717,0.0,25.0491,13.3344818717
 06/26  22:00:00,45.503056485,3.87181105668,6.80333154288,0.0,9.17985065927,19.4245,27.115057563,0.0,16.6994,10.415657563
 06/26  23:00:00,43.4168922195,3.87181105668,3.95181177269,0.0,9.17985065927,19.4245,14.6963104775,0.0,8.3497,6.34661047752
 06/26  24:00:00,24.28027867,3.87181105668,1.5062777587,0.0,4.58992532963,8.1892,8.62779986146,0.0970992507374,3.33988,5.19082061072
 06/27  01:00:00,15.0612061082,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.0722823532,0.0,0.0,0.0,1.52997510988,7.4902,3.93193138546,0.0,3.33988,0.59205138546
 06/27  03:00:00,15.0800163989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  04:00:00,15.9025375967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,19.3165718715,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.10659289506,0.164801097972,8.3497,0.592091797085
 06/27  06:00:00,34.9707036377,3.87181105668,0.0524175523987,0.0,9.17985065927,19.4245,20.1618301641,0.0,16.6994,3.46243016412
 06/27  07:00:00,48.3793646693,3.87181105668,6.32420900332,0.0,9.17985065927,26.9147,39.5558914369,0.0,25.0491,14.5067914369
 06/27  08:00:00,51.4999643699,3.87181105668,9.42628008813,0.0,9.17985065927,26.9147,46.1539288901,0.0,33.3988,12.7551288901
 06/27  09:00:00,43.596728779,3.87181105668,9.00810225208,0.0,9.17985065927,19.4245,36.0443607905,0.0,25.0491,10.9952607905
 06/27  10:00:00,51.2191281978,3.87181105668,9.14041054582,0.0,9.17985065927,26.9147,51.5785461243,0.0,41.7485,9.8300461243
 06/27  11:00:00,54.7109749585,3.87181105668,11.9182492233,0.0,9.17985065927,26.9147,52.1655906264,0.0,41.7485,10.4170906264
 06/27  12:00:00,59.8291478546,3.87181105668,17.653841958,0.0,9.17985065927,26.9147,51.5778233755,0.0,41.7485,9.82932337555
 06/27  13:00:00,52.0999651156,3.87181105668,17.4709988634,0.0,9.17985065927,19.4245,41.4869983524,0.0,33.3988,8.08819835236
 06/27  14:00:00,50.2377138564,3.87181105668,15.5998659313,0.0,9.17985065927,19.4245,32.5533430277,0.0,25.0491,7.50424302766
 06/27  15:00:00,47.8652576434,3.87181105668,13.2393140327,0.0,9.17985065927,19.4245,40.3266918391,0.0,33.3988,6.92789183908
 06/27  16:00:00,54.3057250231,3.87181105668,12.2169410501,0.0,9.17985065927,26.9147,57.6032827327,0.0,50.0982,7.5050827327
 06/27  17:00:00,54.5917148513,3.87181105668,12.5224022861,0.0,9.17985065927,26.9147,59.3506743265,0.0,50.0982,9.25247432653
 06/27  18:00:00,56.6102118857,3.87181105668,14.5463737389,0.0,9.17985065927,26.9147,63.4329392108,0.0,50.0982,13.3347392108
 06/27  19:00:00,46.7175970381,3.87181105668,12.1528047841,0.0,9.17985065927,19.4245,47.9075555186,0.0,33.3988,14.5087555186
 06/27  20:00:00,49.8567869069,3.87181105668,11.0864956674,0.0,9.17985065927,19.4245,44.9845913769,0.0,33.3988,11.5857913769
 06/27  21:00:00,46.897851359,3.87181105668,8.20360465239,0.0,9.17985065927,19.4245,38.3830732888,0.0,25.0491,13.3339732889
 06/27  22:00:00,45.0436818253,3.87181105668,6.3479612252,0.0,9.17985065927,19.4245,27.1151649681,0.0,16.6994,10.4157649681
 06/27  23:00:00,43.8454192001,3.87181105668,4.37979076478,0.0,9.17985065927,19.4245,14.6956627564,0.0,8.3497,6.34596275641
 06/27  24:00:00,23.1250381403,3.87181105668,0.354257450383,0.0,4.58992532963,8.1892,8.08227197759,0.127657410621,3.33988,4.61473456697
 06/28  01:00:00,15.0599760427,0.0,0.0,0.0,1.52997510988,7.4902,3.93195728543,0.0,3.33988,0.592077285434
 06/28  02:00:00,15.0747221188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  03:00:00,15.0805411532,0.0,0.0,0.0,1.52997510988,7.4902,3.93196318054,0.0,3.33988,0.592083180542
 06/28  04:00:00,15.2534459177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  05:00:00,18.6667377228,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.57460064999,0.204900649989,8.3497,0.02
 06/28  06:00:00,34.6742227368,3.87181105668,0.0602500502494,0.0,9.17985065927,19.4245,20.7362561434,0.0,16.6994,4.03685614336
 06/28  07:00:00,46.4337771615,3.87181105668,4.3885408615,0.0,9.17985065927,26.9147,38.9794302732,0.0,25.0491,13.9303302732
 06/28  08:00:00,47.8919703585,3.87181105668,5.8418753036,0.0,9.17985065927,26.9147,46.734846273,0.0,33.3988,13.336046273
 06/28  09:00:00,40.6332373383,3.87181105668,6.06460908827,0.0,9.17985065927,19.4245,35.4648854589,0.0,25.0491,10.4157854589
 06/28  10:00:00,49.1584225805,3.87181105668,7.09376143052,0.0,9.17985065927,26.9147,51.5775794011,0.0,41.7485,9.8290794011
 06/28  11:00:00,53.8049629574,3.87181105668,11.0139257098,0.0,9.17985065927,26.9147,52.1655288301,0.0,41.7485,10.4170288301
 06/28  12:00:00,57.620365848,3.87181105668,15.4613969953,0.0,9.17985065927,26.9147,51.5767911801,0.0,41.7485,9.82829118011
 06/28  13:00:00,49.2440010344,3.87181105668,14.6336107381,0.0,9.17985065927,19.4245,42.063395025,0.0,33.3988,8.66459502497
 06/28  14:00:00,47.0319380367,3.87181105668,12.4169381199,0.0,9.17985065927,19.4245,31.9752539801,0.0,25.0491,6.92615398008
