Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  15:00:00,45.7156132193,3.87181105668,11.1003128534,0.0,9.17985065927,19.4245,40.903451696,0.0,33.3988,7.50465169601
 06/28  16:00:00,53.7211617424,3.87181105668,11.6238235458,0.0,9.17985065927,26.9147,57.0275451857,0.0,50.0982,6.92934518575
 06/28  17:00:00,54.1674953048,3.87181105668,12.0836566975,0.0,9.17985065927,26.9147,59.927179837,0.0,50.0982,9.82897983703
 06/28  18:00:00,55.356652693,3.87181105668,13.2874615723,0.0,9.17985065927,26.9147,62.8539849574,0.0,50.0982,12.7557849574
 06/28  19:00:00,45.4772668789,3.87181105668,10.7210445197,0.0,9.17985065927,19.4245,47.9081387065,0.0,33.3988,14.5093387065
 06/28  20:00:00,48.1681445616,3.87181105668,9.25151863185,0.0,9.17985065927,19.4245,44.9844486363,0.0,33.3988,11.5856486363
 06/28  21:00:00,44.4119764313,3.87181105668,5.60177895596,0.0,9.17985065927,19.4245,37.8153984661,0.0,25.0491,12.7662984661
 06/28  22:00:00,40.9977347434,3.87181105668,2.32825101106,0.0,9.17985065927,19.4245,27.6829851268,0.0,16.6994,10.9835851268
 06/28  23:00:00,40.0079899148,3.87181105668,0.577437678134,0.0,9.17985065927,19.4245,14.6947997001,0.0,8.3497,6.34509970007
 06/28  24:00:00,22.7207293522,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.13938202107,0.184932134284,3.33988,4.61456988678
 06/29  01:00:00,15.0075384259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  02:00:00,15.0267512269,0.0,0.0,0.0,1.52997510988,7.4902,3.931976203,0.0,3.33988,0.592096203002
 06/29  03:00:00,15.0292398354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.1979666409,0.0,0.0,0.0,1.52997510988,7.4902,3.9319562556,0.0,3.33988,0.592076255597
 06/29  05:00:00,18.6190170102,3.87181105668,0.0227188344175,0.0,4.58992532963,8.1892,8.67863250846,0.308932508464,8.3497,0.02
 06/29  06:00:00,34.6055904581,3.87181105668,0.03970888917,0.0,9.17985065927,19.4245,20.748561575,0.0119198550885,16.6994,4.03724171988
 06/29  07:00:00,44.0784254457,3.87181105668,2.04842749746,0.0,9.17985065927,26.9147,38.9782513346,0.0,25.0491,13.9291513346
 06/29  08:00:00,45.713777039,3.87181105668,3.67859189901,0.0,9.17985065927,26.9147,46.733100781,0.0,33.3988,13.334300781
 06/29  09:00:00,37.4951380533,3.87181105668,2.9503634452,0.0,9.17985065927,19.4245,35.4658464365,0.0,25.0491,10.4167464365
 06/29  10:00:00,46.907621563,3.87181105668,4.85504681018,0.0,9.17985065927,26.9147,51.5766812215,0.0,41.7485,9.82818122148
 06/29  11:00:00,49.6256077693,3.87181105668,6.85830756842,0.0,9.17985065927,26.9147,52.1652015435,0.0,41.7485,10.4167015435
 06/29  12:00:00,51.0557120005,3.87181105668,8.92870510072,0.0,9.17985065927,26.9147,51.0009139486,0.0,41.7485,9.25241394864
 06/29  13:00:00,41.3266812727,3.87181105668,6.7634894934,0.0,9.17985065927,19.4245,42.0643029711,0.0,33.3988,8.66550297113
 06/29  14:00:00,39.0526872888,3.87181105668,4.49536550561,0.0,9.17985065927,19.4245,31.9773986271,0.0,25.0491,6.92829862706
 06/29  15:00:00,38.327686325,3.87181105668,3.77026905658,0.0,9.17985065927,19.4245,40.9031349175,0.0,33.3988,7.50433491745
 06/29  16:00:00,47.5710662311,3.87181105668,5.5228708262,0.0,9.17985065927,26.9147,57.0265982975,0.0,50.0982,6.92839829747
 06/29  17:00:00,48.5846646166,3.87181105668,6.54493258002,0.0,9.17985065927,26.9147,59.9248052882,0.0,50.0982,9.82660528819
 06/29  18:00:00,49.3716714427,3.87181105668,7.38057754016,0.0,9.17985065927,26.9147,62.8528683333,0.0,50.0982,12.7546683333
 06/29  19:00:00,39.3741860303,3.87181105668,4.73572178451,0.0,9.17985065927,19.4245,47.9068801722,0.0,33.3988,14.5080801722
 06/29  20:00:00,40.7776769174,3.87181105668,1.9403284275,0.0,9.17985065927,19.4245,44.9821864915,0.0,33.3988,11.5833864915
 06/29  21:00:00,39.0504128997,3.87181105668,0.319667096234,0.0,9.17985065927,19.4245,38.3826288982,0.0,25.0491,13.3335288982
 06/29  22:00:00,38.6011160652,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.1910657183,0.0746594726754,16.6994,10.4170062457
 06/29  23:00:00,39.3521060818,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8012875041,0.105885906168,8.3497,6.34570159792
 06/29  24:00:00,22.6338582937,3.87181105668,0.0,0.0,4.58992532963,8.1892,12.1664856591,4.21189357434,3.33988,4.61471208475
 06/30  01:00:00,14.9423047192,0.0,0.0,0.0,1.52997510988,7.4902,3.93194219384,0.0,3.33988,0.592062193836
 06/30  02:00:00,14.9739212255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,14.9871243224,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  04:00:00,15.7315474047,0.0,0.0,0.0,1.52997510988,7.4902,3.93194811293,0.0,3.33988,0.592068112932
 06/30  05:00:00,19.120095299,3.87181105668,0.0,0.0,4.58992532963,8.1892,15.6690913768,7.29939137684,8.3497,0.02
 06/30  06:00:00,34.7997229986,3.87181105668,0.0335793174077,0.0,9.17985065927,19.4245,21.3700497395,0.633976091076,16.6994,4.03667364841
 06/30  07:00:00,42.144591275,3.87181105668,0.155176904821,0.0,9.17985065927,26.9147,38.9891443696,0.0119725270756,25.0491,13.9280718425
 06/30  08:00:00,44.8228794594,3.87181105668,2.78882461686,0.0,9.17985065927,26.9147,46.7317655014,0.0,33.3988,13.3329655014
 06/30  09:00:00,38.9352292614,3.87181105668,4.36765795015,0.0,9.17985065927,19.4245,35.4658961269,0.0,25.0491,10.4167961269
 06/30  10:00:00,46.7025481524,3.87181105668,4.64823621538,0.0,9.17985065927,26.9147,51.0003052731,0.0,41.7485,9.25180527305
 06/30  11:00:00,48.4738808647,3.87181105668,5.72020546804,0.0,9.17985065927,26.9147,52.7426940875,0.0,41.7485,10.9941940875
 06/30  12:00:00,49.5717002412,3.87181105668,7.46779615794,0.0,9.17985065927,26.9147,50.9987402409,0.0,41.7485,9.25024024085
 06/30  13:00:00,40.3731178282,3.87181105668,5.82819809023,0.0,9.17985065927,19.4245,42.0641226369,0.0,33.3988,8.66532263695
 06/30  14:00:00,36.3918387424,3.87181105668,1.86436889999,0.0,9.17985065927,19.4245,31.9770439732,0.0,25.0491,6.92794397322
 06/30  15:00:00,34.8770572178,3.87181105668,0.368820796644,0.0,9.17985065927,19.4245,40.9027342255,0.0,33.3988,7.50393422548
 06/30  16:00:00,43.1920063163,3.87181105668,1.19919267488,0.0,9.17985065927,26.9147,57.0264296794,0.0,50.0982,6.92822967936
 06/30  17:00:00,43.9016406275,3.87181105668,1.90849870816,0.0,9.17985065927,26.9147,59.9274797491,0.0,50.0982,9.8292797491
 06/30  18:00:00,45.2815504921,3.87181105668,3.28856664867,0.0,9.17985065927,26.9147,62.8530404251,0.0,50.0982,12.7548404251
 06/30  19:00:00,36.392655004,3.87181105668,1.94124256747,0.0,9.17985065927,19.4245,47.3260419036,0.0,33.3988,13.9272419036
 06/30  20:00:00,40.2040302709,3.87181105668,1.51662415132,0.0,9.17985065927,19.4245,45.5609586626,0.0,33.3988,12.1621586626
 06/30  21:00:00,39.5111396153,3.87181105668,0.873656365027,0.0,9.17985065927,19.4245,37.8041269578,0.0,25.0491,12.7550269578
 06/30  22:00:00,38.8702539146,3.87181105668,0.233278014015,0.0,9.17985065927,19.4245,27.1148276684,0.0,16.6994,10.4154276684
 06/30  23:00:00,39.4010290611,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.7737001794,0.0786368669911,8.3497,6.34536331239
 06/30  24:00:00,22.6846957701,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.17489241523,0.219593453569,3.33988,4.61541896166
 07/01  01:00:00,14.9881622727,0.0,0.0,0.0,1.52997510988,7.4902,3.9319655336,0.0,3.33988,0.592085533605
 07/01  02:00:00,15.0190102547,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,15.0355062447,0.0,0.0,0.0,1.52997510988,7.4902,3.93197143571,0.0,3.33988,0.592091435713
 07/01  04:00:00,15.2152071866,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  05:00:00,19.7132331461,3.87181105668,0.0417354353635,0.0,4.58992532963,8.1892,9.26351742234,0.321771852069,8.3497,0.592045570276
 07/01  06:00:00,34.6042631863,3.87181105668,0.0443823329159,0.0,9.17985065927,19.4245,20.1624630689,0.0,16.6994,3.46306306891
 07/01  07:00:00,42.9784669618,3.87181105668,0.960354460956,0.0,9.17985065927,26.9147,29.0860903905,0.0,25.0491,4.03699039054
 07/01  08:00:00,45.7725964543,3.87181105668,3.74065111295,0.0,9.17985065927,26.9147,36.8621189594,0.0,33.3988,3.4633189594
 07/01  09:00:00,37.7230165844,3.87181105668,3.17669356964,0.0,9.17985065927,19.4245,36.6331698344,0.0,25.0491,11.5840698344
 07/01  10:00:00,44.1891499662,3.87181105668,2.16054080421,0.0,9.17985065927,26.9147,52.7423981679,0.0,41.7485,10.9938981679
 07/01  11:00:00,45.1215902908,3.87181105668,2.39520058508,0.0,9.17985065927,26.9147,53.3313049239,0.0,41.7485,11.5828049239
 07/01  12:00:00,44.0301515573,3.87181105668,1.96483342021,0.0,9.17985065927,26.9147,53.3325283372,0.0,41.7485,11.5840283372
 07/01  13:00:00,35.3887150544,3.87181105668,0.88466406232,0.0,9.17985065927,19.4245,44.3917132697,0.0,33.3988,10.9929132697
 07/01  14:00:00,35.0896424555,3.87181105668,0.577540890769,0.0,9.17985065927,19.4245,34.2989317862,0.0,25.0491,9.24983178624
 07/01  15:00:00,35.2388006119,3.87181105668,0.72063818075,0.0,9.17985065927,19.4245,43.2273464747,0.0,33.3988,9.82854647474
 07/01  16:00:00,43.8218082093,3.87181105668,1.81322974252,0.0,9.17985065927,26.9147,58.1867054712,0.0,50.0982,8.08850547124
 07/01  17:00:00,44.1579853453,3.87181105668,2.14915681779,0.0,9.17985065927,26.9147,59.349855953,0.0,50.0982,9.25165595303
 07/01  18:00:00,46.9439909971,3.87181105668,4.93550346902,0.0,9.17985065927,26.9147,63.4315225945,0.0,50.0982,13.3333225945
 07/01  19:00:00,40.1880320545,3.87181105668,5.49898198923,0.0,9.17985065927,19.4245,46.1527630105,0.0,33.3988,12.7539630105
 07/01  20:00:00,41.9074523432,3.87181105668,3.00126795492,0.0,9.17985065927,19.4245,44.9819904471,0.0,33.3988,11.5831904471
 07/01  21:00:00,41.1410246182,3.87181105668,2.36389496978,0.0,9.17985065927,19.4245,38.3815025567,0.0,25.0491,13.3324025567
 07/01  22:00:00,39.7173470201,3.87181105668,1.06070752731,0.0,9.17985065927,19.4245,25.9485294577,0.0,16.6994,9.24912945769
 07/01  23:00:00,39.7810267648,3.87181105668,0.359879934877,0.0,9.17985065927,19.4245,15.8543712788,0.0,8.3497,7.50467127882
 07/01  24:00:00,22.7101135114,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.08533831984,0.131089439695,3.33988,4.61436888015
 07/02  01:00:00,15.0086429378,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.0352317257,0.0,0.0,0.0,1.52997510988,7.4902,3.93195379745,0.0,3.33988,0.592073797448
 07/02  03:00:00,15.0469110565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.217135453,0.0,0.0,0.0,1.52997510988,7.4902,3.9319596981,0.0,3.33988,0.592079698095
 07/02  05:00:00,19.7217998429,3.87181105668,0.0444821508642,0.0,4.58992532963,8.1892,8.69630454739,0.326604547387,8.3497,0.02
 07/02  06:00:00,34.6171856306,3.87181105668,0.0520329835947,0.0,9.17985065927,19.4245,20.7361245904,0.0,16.6994,4.03672459044
 07/02  07:00:00,43.1086758189,3.87181105668,1.09043057482,0.0,9.17985065927,26.9147,28.5122512756,0.0,25.0491,3.46315127559
 07/02  08:00:00,46.2916820554,3.87181105668,4.25950641287,0.0,9.17985065927,26.9147,37.4360328781,0.0,33.3988,4.03723287811
 07/02  09:00:00,39.3909554436,3.87181105668,4.81773055688,0.0,9.17985065927,19.4245,28.5123409242,0.0,25.0491,3.46324092423
 07/02  10:00:00,52.0704564757,3.87181105668,9.9660891403,0.0,9.17985065927,26.9147,53.3330224041,0.0,41.7485,11.5845224041
 07/02  11:00:00,54.9674185699,3.87181105668,12.1346707439,0.0,9.17985065927,26.9147,53.9122526828,0.0,41.7485,12.1637526828
 07/02  12:00:00,54.8460138169,3.87181105668,12.653559848,0.0,9.17985065927,26.9147,50.9988591079,0.0,41.7485,9.25035910793
 07/02  13:00:00,45.2469624463,3.87181105668,10.6201034073,0.0,9.17985065927,19.4245,42.650197545,0.0,33.3988,9.25139754498
 07/02  14:00:00,42.8082922248,3.87181105668,8.19081248999,0.0,9.17985065927,19.4245,32.552920947,0.0,25.0491,7.50382094698
 07/02  15:00:00,41.734294912,3.87181105668,7.12257617194,0.0,9.17985065927,19.4245,40.3256947437,0.0,33.3988,6.92689474366
 07/02  16:00:00,50.5269469664,3.87181105668,8.42494160304,0.0,9.17985065927,26.9147,57.6014986999,0.0,50.0982,7.50329869985
 07/02  17:00:00,51.5544633257,3.87181105668,9.45209017115,0.0,9.17985065927,26.9147,59.3467427891,0.0,50.0982,9.24854278911
 07/02  18:00:00,51.9545919561,3.87181105668,9.89286165069,0.0,9.17985065927,26.9147,61.6817551297,0.0,50.0982,11.5835551297
 07/02  19:00:00,42.9263629133,3.87181105668,8.22463494541,0.0,9.17985065927,19.4245,45.5614347448,0.0,33.3988,12.1626347448
 07/02  20:00:00,44.0135008786,3.87181105668,5.13273554924,0.0,9.17985065927,19.4245,42.6487980672,0.0,33.3988,9.24999806724
 07/02  21:00:00,39.7276170555,3.87181105668,0.965437493563,0.0,9.17985065927,19.4245,36.6328312168,0.0,25.0491,11.5837312168
 07/02  22:00:00,38.6831340644,3.87181105668,0.0582774499817,0.0,9.17985065927,19.4245,26.5623376661,0.0350670271413,16.6994,9.827870639
 07/02  23:00:00,39.3571247453,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.0698695661,0.106125878008,8.3497,4.61404368813
 07/02  24:00:00,22.6387134343,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.45954609027,0.350073848188,3.33988,5.76959224208
 07/03  01:00:00,14.9507347547,0.0,0.0,0.0,1.52997510988,7.4902,3.9319729811,0.0,3.33988,0.592092981101
 07/03  02:00:00,14.9820554728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,14.9940393838,0.0,0.0,0.0,1.52997510988,7.4902,3.93196414191,0.0,3.33988,0.592084141909
 07/03  04:00:00,15.1648601776,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,19.5987467478,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.8084187009,1.86662867651,8.3497,0.592090024369
 07/03  06:00:00,34.5334248204,3.87181105668,0.0310268978945,0.0,9.17985065927,19.4245,20.173170692,0.0105971651529,16.6994,3.46317352687
 07/03  07:00:00,43.1925481824,3.87181105668,1.18287307714,0.0,9.17985065927,26.9147,38.9771715323,0.0,25.0491,13.9280715323
 07/03  08:00:00,45.3008616183,3.87181105668,3.26587601552,0.0,9.17985065927,26.9147,46.7317468706,0.0,33.3988,13.3329468706
 07/03  09:00:00,38.2549672215,3.87181105668,3.6934507107,0.0,9.17985065927,19.4245,35.4655063053,0.0,25.0491,10.4164063053
 07/03  10:00:00,47.0278489995,3.87181105668,4.97184023954,0.0,9.17985065927,26.9147,50.9989289625,0.0,41.7485,9.2504289625
 07/03  11:00:00,49.5667046137,3.87181105668,6.80510259202,0.0,9.17985065927,26.9147,52.1640368158,0.0,41.7485,10.4155368158
 07/03  12:00:00,50.3104537687,3.87181105668,8.19635242267,0.0,9.17985065927,26.9147,51.5758999159,0.0,41.7485,9.82739991592
 07/03  13:00:00,41.5593092174,3.87181105668,6.97979921253,0.0,9.17985065927,19.4245,41.485268979,0.0,33.3988,8.08646897897
 07/03  14:00:00,39.5693177641,3.87181105668,4.99768955507,0.0,9.17985065927,19.4245,31.9771737076,0.0,25.0491,6.92807370762
 07/03  15:00:00,38.5177564218,3.87181105668,3.95112065966,0.0,9.17985065927,19.4245,40.9023836823,0.0,33.3988,7.50358368234
 07/03  16:00:00,46.6555477482,3.87181105668,4.6813107235,0.0,9.17985065927,26.9147,57.0257484662,0.0,50.0982,6.92754846616
 07/03  17:00:00,46.918435976,3.87181105668,4.96119840568,0.0,9.17985065927,26.9147,59.9255719916,0.0,50.0982,9.82737199156
 07/03  18:00:00,47.3194722012,3.87181105668,5.37399510746,0.0,9.17985065927,26.9147,62.851270264,0.0,50.0982,12.753070264
 07/03  19:00:00,37.4867458708,3.87181105668,2.88317357413,0.0,9.17985065927,19.4245,47.3251486081,0.0,33.3988,13.9263486081
 07/03  20:00:00,39.9187409018,3.87181105668,1.12306998352,0.0,9.17985065927,19.4245,44.9822902121,0.0,33.3988,11.5834902121
 07/03  21:00:00,38.7404790148,3.87181105668,0.0569152740849,0.0,9.17985065927,19.4245,37.8356301237,0.0336252495781,25.0491,12.7529048741
 07/03  22:00:00,38.5332899797,3.87181105668,0.0,0.0,9.17985065927,19.4245,29.6177666847,1.92519321455,16.6994,10.9931734702
 07/03  23:00:00,39.2805882824,3.87181105668,0.0,0.0,9.17985065927,19.4245,22.3142392241,8.19441681995,8.3497,5.77012240417
 07/03  24:00:00,22.5616287309,3.87181105668,0.0,0.0,4.58992532963,8.1892,28.2218514734,19.691459655,3.33988,5.19051181843
 07/04  01:00:00,14.8683219367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  02:00:00,14.8939064915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,14.9011714469,0.0,0.0,0.0,1.52997510988,7.4902,3.9319345551,0.0,3.33988,0.592054555097
 07/04  04:00:00,15.0537223764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,19.5050231575,3.87181105668,0.0,0.0,4.58992532963,8.1892,35.9834137324,27.0416532476,8.3497,0.592060484782
 07/04  06:00:00,34.4269817732,3.87181105668,0.0152601096175,0.0,9.17985065927,19.4245,35.4676442871,15.3054088908,16.6994,3.46283539633
 07/04  07:00:00,41.9559238545,3.87181105668,0.027417935426,0.0,9.17985065927,26.9147,29.0861471599,0.0,25.0491,4.03704715985
 07/04  08:00:00,42.2425970077,3.87181105668,0.250153621117,0.0,9.17985065927,26.9147,36.862252317,0.0,33.3988,3.46345231699
 07/04  09:00:00,34.7294028246,3.87181105668,0.199591261252,0.0,9.17985065927,19.4245,28.5123847799,0.0,25.0491,3.46328477994
 07/04  10:00:00,44.044182643,3.87181105668,2.01690548019,0.0,9.17985065927,26.9147,53.9101671477,0.0,41.7485,12.1616671477
 07/04  11:00:00,46.3432308493,3.87181105668,3.59780660094,0.0,9.17985065927,26.9147,53.3308980326,0.0,41.7485,11.5823980326
 07/04  12:00:00,46.960860795,3.87181105668,4.86495584489,0.0,9.17985065927,26.9147,50.9988468715,0.0,41.7485,9.25034687153
 07/04  13:00:00,39.2776208379,3.87181105668,4.71384390264,0.0,9.17985065927,19.4245,42.6501524436,0.0,33.3988,9.25135244363
 07/04  14:00:00,38.6123070913,3.87181105668,4.04359606868,0.0,9.17985065927,19.4245,32.5511010311,0.0,25.0491,7.50200103109
 07/04  15:00:00,38.2979807425,3.87181105668,3.73004460867,0.0,9.17985065927,19.4245,40.3262076413,0.0,33.3988,6.92740764131
 07/04  16:00:00,46.0224106997,3.87181105668,4.02811617695,0.0,9.17985065927,26.9147,57.6017201217,0.0,50.0982,7.50352012169
 07/04  17:00:00,46.2062521988,3.87181105668,4.24627346393,0.0,9.17985065927,26.9147,59.3486737177,0.0,50.0982,9.25047371765
 07/04  18:00:00,46.1240481434,3.87181105668,4.17582987881,0.0,9.17985065927,26.9147,61.6815553819,0.0,50.0982,11.5833553819
 07/04  19:00:00,36.1789639844,3.87181105668,1.57776727855,0.0,9.17985065927,19.4245,44.9820888756,0.0,33.3988,11.5832888756
 07/04  20:00:00,39.6098739764,3.87181105668,0.805979826443,0.0,9.17985065927,19.4245,42.6495976502,0.0,33.3988,9.25079765023
 07/04  21:00:00,38.7208504776,3.87181105668,0.00675366340549,0.0,9.17985065927,19.4245,37.2102771072,0.0,25.0491,12.1611771072
 07/04  22:00:00,38.5850384008,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0082040481,0.0604931697595,16.6994,9.24831087835
 07/04  23:00:00,39.3540949135,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.0037668819,0.0387440006689,8.3497,4.61532288127
 07/04  24:00:00,22.643747209,3.87181105668,0.0,0.0,4.58992532963,8.1892,12.0049718208,2.32021851137,3.33988,6.34487330941
 07/05  01:00:00,14.9452813579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  02:00:00,14.9850151893,0.0,0.0,0.0,1.52997510988,7.4902,3.93194868295,0.0,3.33988,0.592068682948
 07/05  03:00:00,14.9954970259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  04:00:00,15.1605485901,0.0,0.0,0.0,1.52997510988,7.4902,3.93195459172,0.0,3.33988,0.592074591724
 07/05  05:00:00,19.6049666752,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.7807546038,6.41105460383,8.3497,0.02
 07/05  06:00:00,34.5320551608,3.87181105668,0.0362152663251,0.0,9.17985065927,19.4245,20.3819045649,0.219625782293,16.6994,3.46287878259
 07/05  07:00:00,42.0089578012,3.87181105668,0.0373179276574,0.0,9.17985065927,26.9147,38.9922126339,0.013491324836,25.0491,13.929621309
 07/05  08:00:00,42.3150196585,3.87181105668,0.32683718641,0.0,9.17985065927,26.9147,46.7301665972,0.0,33.3988,13.3313665972
 07/05  09:00:00,34.725964049,3.87181105668,0.213726558138,0.0,9.17985065927,19.4245,35.4634113648,0.0,25.0491,10.4143113648
 07/05  10:00:00,44.5243512566,3.87181105668,2.49098875497,0.0,9.17985065927,26.9147,50.998610943,0.0,41.7485,9.25011094302
 07/05  11:00:00,48.9625789121,3.87181105668,6.19697984055,0.0,9.17985065927,26.9147,52.163784462,0.0,41.7485,10.415284462
 07/05  12:00:00,49.0670579084,3.87181105668,6.96621717944,0.0,9.17985065927,26.9147,51.0258790944,0.0,41.7485,9.2773790944
 07/05  13:00:00,39.9283474868,3.87181105668,5.38886650118,0.0,9.17985065927,19.4245,42.0370192532,0.0,33.3988,8.63821925322
 07/05  14:00:00,38.5265785822,3.87181105668,3.98171210409,0.0,9.17985065927,19.4245,31.9762534668,0.0,25.0491,6.92715346679
 07/05  15:00:00,37.2969843313,3.87181105668,2.75181810577,0.0,9.17985065927,19.4245,40.3270182421,0.0,33.3988,6.92821824212
 07/05  16:00:00,46.4882559729,3.87181105668,4.45283811175,0.0,9.17985065927,26.9147,57.600174302,0.0,50.0982,7.50197430205
 07/05  17:00:00,48.656701312,3.87181105668,6.62124649345,0.0,9.17985065927,26.9147,59.3480843718,0.0,50.0982,9.2498843718
 07/05  18:00:00,49.9481678903,3.87181105668,7.92604790809,0.0,9.17985065927,26.9147,62.8505863549,0.0,50.0982,12.7523863549
 07/05  19:00:00,40.5437377684,3.87181105668,5.8924817169,0.0,9.17985065927,19.4245,47.3252944155,0.0,33.3988,13.9264944155
 07/05  20:00:00,44.4237162683,3.87181105668,5.54771110486,0.0,9.17985065927,19.4245,44.9809186396,0.0,33.3988,11.5821186396
 07/05  21:00:00,40.9245550731,3.87181105668,2.14516608331,0.0,9.17985065927,19.4245,37.8015985958,0.0,25.0491,12.7524985958
 07/05  22:00:00,39.5978837279,3.87181105668,0.945361023339,0.0,9.17985065927,19.4245,27.6917250489,0.0,16.6994,10.9923250489
 07/05  23:00:00,39.5302939694,3.87181105668,0.111592954029,0.0,9.17985065927,19.4245,14.1199015983,0.0,8.3497,5.77020159827
 07/05  24:00:00,22.7068963542,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.17409941603,0.218744273833,3.33988,4.61547514219
 07/06  01:00:00,15.0166926979,0.0,0.0,0.0,1.52997510988,7.4902,3.93197501501,0.0,3.33988,0.592095015009
 07/06  02:00:00,15.0489473372,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  03:00:00,15.0605233149,0.0,0.0,0.0,1.52997510988,7.4902,3.93192919087,0.0,3.33988,0.592049190869
 07/06  04:00:00,15.2375430116,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,19.7009373743,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.20590080875,0.264145679664,8.3497,0.592055129089
 07/06  06:00:00,34.6701810398,3.87181105668,0.0676625948191,0.0,9.17985065927,19.4245,20.1622623936,0.0,16.6994,3.46286239357
 07/06  07:00:00,45.3984776508,3.87181105668,3.36183191872,0.0,9.17985065927,26.9147,38.9740070649,0.0,25.0491,13.9249070649
 07/06  08:00:00,46.2682236692,3.87181105668,4.23188838424,0.0,9.17985065927,26.9147,46.1492403602,0.0,33.3988,12.7504403602
 07/06  09:00:00,38.7383185601,3.87181105668,4.18366658704,0.0,9.17985065927,19.4245,35.464142138,0.0,25.0491,10.415042138
 07/06  10:00:00,47.2316278224,3.87181105668,5.18138957568,0.0,9.17985065927,26.9147,50.9996195197,0.0,41.7485,9.25111951968
 07/06  11:00:00,51.9777004333,3.87181105668,9.18835400672,0.0,9.17985065927,26.9147,52.740264132,0.0,41.7485,10.991764132
 07/06  12:00:00,54.1941816699,3.87181105668,12.0543214445,0.0,9.17985065927,26.9147,50.9974467421,0.0,41.7485,9.2489467421
 07/06  13:00:00,44.6239373841,3.87181105668,10.0506816294,0.0,9.17985065927,19.4245,41.4856739193,0.0,33.3988,8.08687391926
 07/06  14:00:00,41.2768147279,3.87181105668,6.71202000399,0.0,9.17985065927,19.4245,31.9774445485,0.0,25.0491,6.92834454852
 07/06  15:00:00,40.2226375525,3.87181105668,5.65386587041,0.0,9.17985065927,19.4245,40.901430292,0.0,33.3988,7.50263029196
 07/06  16:00:00,49.6278630634,3.87181105668,7.57223281036,0.0,9.17985065927,26.9147,57.0252121436,0.0,50.0982,6.92701214363
 07/06  17:00:00,51.8249547178,3.87181105668,9.77407484666,0.0,9.17985065927,26.9147,59.348360384,0.0,50.0982,9.25016038396
 07/06  18:00:00,51.4861018985,3.87181105668,9.45354502336,0.0,9.17985065927,26.9147,62.849171244,0.0,50.0982,12.750971244
 07/06  19:00:00,39.6831591711,3.87181105668,4.98809493067,0.0,9.17985065927,19.4245,47.3265768906,0.0,33.3988,13.9277768906
 07/06  20:00:00,40.7545294944,3.87181105668,1.90394909121,0.0,9.17985065927,19.4245,44.981237701,0.0,33.3988,11.582437701
 07/06  21:00:00,39.2911213256,3.87181105668,0.548365309118,0.0,9.17985065927,19.4245,37.801658164,0.0,25.0491,12.752558164
 07/06  22:00:00,38.6087512362,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.728192966,0.037343373708,16.6994,10.9914495923
 07/06  23:00:00,39.3537310951,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.2344022001,0.114698005424,8.3497,5.77000419473
 07/06  24:00:00,22.6321338465,3.87181105668,0.0,0.0,4.58992532963,8.1892,11.6921141436,3.73698125057,3.33988,4.61525289298
 07/07  01:00:00,14.9322532598,0.0,0.0,0.0,1.52997510988,7.4902,3.93197421394,0.0,3.33988,0.59209421394
 07/07  02:00:00,14.9581659494,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,14.9622610581,0.0,0.0,0.0,1.52997510988,7.4902,3.9319542879,0.0,3.33988,0.592074287895
 07/07  04:00:00,15.672773912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  05:00:00,20.1164343734,3.87181105668,0.0,0.0,4.58992532963,8.1892,24.3207568962,15.3789767102,8.3497,0.592080185981
 07/07  06:00:00,34.7296452606,3.87181105668,0.0315564430137,0.0,9.17985065927,19.4245,31.1136473642,10.9513748739,16.6994,3.46287249026
 07/07  07:00:00,41.9336542461,3.87181105668,0.0274175632778,0.0,9.17985065927,26.9147,41.4923192147,2.51980520064,25.0491,13.9234140141
 07/07  08:00:00,41.9213180292,3.87181105668,0.0,0.0,9.17985065927,26.9147,47.9552229653,1.80409684312,33.3988,12.7523261222
 07/07  09:00:00,34.4441810693,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.2071551803,0.74355878546,25.0491,10.4144963948
 07/07  10:00:00,41.9640390163,3.87181105668,0.0185478715071,0.0,9.17985065927,26.9147,50.9991536789,0.0,41.7485,9.25065367887
 07/07  11:00:00,42.6697453684,3.87181105668,0.0143132988811,0.0,9.17985065927,26.9147,52.1628244694,0.0,41.7485,10.4143244694
 07/07  12:00:00,42.6068061873,3.87181105668,0.598693090207,0.0,9.17985065927,26.9147,51.5771053876,0.0,41.7485,9.82860538763
 07/07  13:00:00,34.4916200403,3.87181105668,0.018706574504,0.0,9.17985065927,19.4245,41.4860339867,0.0,33.3988,8.08723398668
 07/07  14:00:00,34.463316444,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0517016604,0.076435842401,25.0491,6.92616581796
 07/07  15:00:00,34.4573417611,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.5758015803,1.24929690158,33.3988,6.92770467873
 07/07  16:00:00,41.9059143,3.87181105668,0.0193611907961,0.0,9.17985065927,26.9147,57.6014360299,0.0,50.0982,7.50323602994
 07/07  17:00:00,41.8804243903,3.87181105668,0.00848415563319,0.0,9.17985065927,26.9147,59.3447978557,0.0,50.0982,9.24659785571
 07/07  18:00:00,42.3668934158,3.87181105668,0.495341774741,0.0,9.17985065927,26.9147,62.8498099604,0.0,50.0982,12.7516099604
 07/07  19:00:00,34.3782781728,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.320038859,0.0,33.3988,13.921238859
 07/07  20:00:00,38.6081884811,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.9809231837,0.0,33.3988,11.5821231837
 07/07  21:00:00,38.5539842342,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.0235385635,0.222342802861,25.0491,12.7520957606
 07/07  22:00:00,38.5428292614,3.87181105668,0.0,0.0,9.17985065927,19.4245,30.7225918108,3.60792762143,16.6994,10.4152641894
 07/07  23:00:00,39.3026820776,3.87181105668,0.0,0.0,9.17985065927,19.4245,21.6670956704,7.5485935482,8.3497,5.76880212216
 07/07  24:00:00,22.5914595509,3.87181105668,0.0,0.0,4.58992532963,8.1892,24.0423268179,15.5128921942,3.33988,5.18955462372
 07/08  01:00:00,14.9014759586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,14.9333240416,0.0,0.0,0.0,1.52997510988,7.4902,3.93192660108,0.0,3.33988,0.592046601079
 07/08  03:00:00,14.9550298322,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.1276474901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  05:00:00,19.5780780712,3.87181105668,0.0,0.0,4.58992532963,8.1892,23.2587899726,14.317002931,8.3497,0.592087041616
 07/08  06:00:00,34.4872134701,3.87181105668,0.0323669304972,0.0,9.17985065927,19.4245,29.5000703092,9.3381783137,16.6994,3.46249199555
 07/08  07:00:00,41.947861941,3.87181105668,0.0296834171274,0.0,9.17985065927,26.9147,29.0855139093,0.0,25.0491,4.03641390933
 07/08  08:00:00,41.9691625969,3.87181105668,0.0236539898643,0.0,9.17985065927,26.9147,36.8614962755,0.0,33.3988,3.46269627547
 07/08  09:00:00,34.4773904569,3.87181105668,0.00426616951173,0.0,9.17985065927,19.4245,36.7010967793,0.0685270356201,25.0491,11.5834697437
 07/08  10:00:00,41.971524077,3.87181105668,0.0126136722281,0.0,9.17985065927,26.9147,52.1619476084,0.0,41.7485,10.4134476084
 07/08  11:00:00,42.6830665341,3.87181105668,0.0118226401976,0.0,9.17985065927,26.9147,53.3303844106,0.0,41.7485,11.5818844106
 07/08  12:00:00,42.1696880703,3.87181105668,0.150168110738,0.0,9.17985065927,26.9147,53.3308423939,0.0,41.7485,11.5823423939
 07/08  13:00:00,34.4738598402,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.8245022759,0.0117071525992,33.3988,10.4139951233
 07/08  14:00:00,34.4724292414,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.3324929232,0.0330789309781,25.0491,9.25031399218
 07/08  15:00:00,34.4722243125,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.2281495559,0.0,33.3988,9.8293495559
 07/08  16:00:00,41.9445485242,3.87181105668,0.0264894304313,0.0,9.17985065927,26.9147,58.1847909316,0.0,50.0982,8.08659093157
 07/08  17:00:00,41.9554893403,3.87181105668,0.0512470834598,0.0,9.17985065927,26.9147,59.3456408109,0.0,50.0982,9.24744081086
 07/08  18:00:00,42.8562635467,3.87181105668,0.9487305995,0.0,9.17985065927,26.9147,62.8503905249,0.0,50.0982,12.7521905249
 07/08  19:00:00,35.1163468377,3.87181105668,0.538376712992,0.0,9.17985065927,19.4245,46.1506675225,0.0,33.3988,12.7518675225
 07/08  20:00:00,38.8397255204,3.87181105668,0.036931972031,0.0,9.17985065927,19.4245,44.9788782716,0.0,33.3988,11.5800782716
 07/08  21:00:00,38.7188703801,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.8011391613,0.0,25.0491,12.7520391613
 07/08  22:00:00,38.5959870506,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0172981838,0.0701314971974,16.6994,9.24776668658
 07/08  23:00:00,39.36502322,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.3571520346,0.0799922861883,8.3497,6.92745974841
 07/08  24:00:00,22.6502957091,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.0705558241,1.54051048483,3.33988,5.19016533928
 07/09  01:00:00,14.9651202105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  02:00:00,14.9946573897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,15.0034081448,0.0,0.0,0.0,1.52997510988,7.4902,3.93193679873,0.0,3.33988,0.592056798734
 07/09  04:00:00,15.1833877596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  05:00:00,19.6196783831,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.9298425363,5.98807981142,8.3497,0.592062724847
 07/09  06:00:00,34.4993296409,3.87181105668,0.0266250522031,0.0,9.17985065927,19.4245,27.0142348607,6.85282743609,16.6994,3.46200742458
 07/09  07:00:00,41.9324340072,3.87181105668,0.0174391212488,0.0,9.17985065927,26.9147,28.7694807927,0.25772438604,25.0491,3.46265640663
 07/09  08:00:00,41.9322763503,3.87181105668,0.00667442894872,0.0,9.17985065927,26.9147,37.4352639245,0.0,33.3988,4.03646392453
 07/09  09:00:00,34.4532542854,3.87181105668,0.0,0.0,9.17985065927,19.4245,29.8530765355,1.34113099987,25.0491,3.46284553558
 07/09  10:00:00,41.9670743664,3.87181105668,0.0200973041159,0.0,9.17985065927,26.9147,53.3299600025,0.0,41.7485,11.5814600025
 07/09  11:00:00,42.8941846694,3.87181105668,0.203638647376,0.0,9.17985065927,26.9147,53.3312219162,0.0,41.7485,11.5827219162
 07/09  12:00:00,44.3364428908,3.87181105668,2.26515143747,0.0,9.17985065927,26.9147,50.9982052887,0.0,41.7485,9.24970528867
 07/09  13:00:00,37.6054129665,3.87181105668,3.0626847988,0.0,9.17985065927,19.4245,42.650159199,0.0,33.3988,9.25135919895
 07/09  14:00:00,37.5593828975,3.87181105668,3.00711669545,0.0,9.17985065927,19.4245,32.5520699066,0.0,25.0491,7.50296990661
 07/09  15:00:00,37.8591807838,3.87181105668,3.30103260501,0.0,9.17985065927,19.4245,40.3248519426,0.0,33.3988,6.92605194256
 07/09  16:00:00,47.1488224729,3.87181105668,5.10047591165,0.0,9.17985065927,26.9147,57.0246099485,0.0,50.0982,6.92640994846
 07/09  17:00:00,48.0945544099,3.87181105668,6.09128954503,0.0,9.17985065927,26.9147,59.3479502297,0.0,50.0982,9.24975022973
 07/09  18:00:00,48.1647882089,3.87181105668,6.18940726947,0.0,9.17985065927,26.9147,61.6803651058,0.0,50.0982,11.5821651058
 07/09  19:00:00,38.1213167364,3.87181105668,3.48002931475,0.0,9.17985065927,19.4245,44.9813891623,0.0,33.3988,11.5825891623
 07/09  20:00:00,41.5475130253,3.87181105668,2.68932623127,0.0,9.17985065927,19.4245,42.648090439,0.0,33.3988,9.249290439
 07/09  21:00:00,39.5603020692,3.87181105668,0.798049301569,0.0,9.17985065927,19.4245,36.6304782126,0.0,25.0491,11.5813782126
 07/09  22:00:00,38.6714063332,3.87181105668,0.0384894379666,0.0,9.17985065927,19.4245,25.9505041336,0.0,16.6994,9.25110413361
 07/09  23:00:00,39.4028596512,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.5725946881,0.0338684088624,8.3497,5.18902627926
 07/09  24:00:00,22.6807730037,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.23447515567,0.124342226358,3.33988,5.77025292931
 07/10  01:00:00,14.9763745768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,15.0038178036,0.0,0.0,0.0,1.52997510988,7.4902,3.93193106763,0.0,3.33988,0.592051067634
 07/10  03:00:00,15.0225312548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.1954762266,0.0,0.0,0.0,1.52997510988,7.4902,3.93193700326,0.0,3.33988,0.592057003259
 07/10  05:00:00,19.6640670247,3.87181105668,0.0206321581711,0.0,4.58992532963,8.1892,8.61642100162,0.246721001623,8.3497,0.02
 07/10  06:00:00,34.5704578346,3.87181105668,0.0337750572578,0.0,9.17985065927,19.4245,20.7530883743,0.0170256895255,16.6994,4.03666268481
 07/10  07:00:00,43.5128065994,3.87181105668,1.49489150208,0.0,9.17985065927,26.9147,38.3925203231,0.0,25.0491,13.3434203231
 07/10  08:00:00,46.0882174361,3.87181105668,4.04583462797,0.0,9.17985065927,26.9147,46.1500138489,0.0,33.3988,12.7512138489
 07/10  09:00:00,39.1539723411,3.87181105668,4.58792777508,0.0,9.17985065927,19.4245,35.4634642949,0.0,25.0491,10.4143642949
 07/10  10:00:00,48.0730722453,3.87181105668,6.00264173559,0.0,9.17985065927,26.9147,50.9987128217,0.0,41.7485,9.25021282169
 07/10  11:00:00,52.1272234229,3.87181105668,9.31102466271,0.0,9.17985065927,26.9147,52.162377195,0.0,41.7485,10.413877195
 07/10  12:00:00,53.8825585583,3.87181105668,11.703583626,0.0,9.17985065927,26.9147,50.9990358957,0.0,41.7485,9.25053589573
 07/10  13:00:00,45.4508721236,3.87181105668,10.829651868,0.0,9.17985065927,19.4245,42.062254288,0.0,33.3988,8.66345428799
 07/10  14:00:00,44.1070138584,3.87181105668,9.4806545882,0.0,9.17985065927,19.4245,31.9740929579,0.0,25.0491,6.92499295787
 07/10  15:00:00,43.850603785,3.87181105668,9.21583800568,0.0,9.17985065927,19.4245,40.3249462098,0.0,33.3988,6.9261462098
 07/10  16:00:00,52.709363704,3.87181105668,10.5959822321,0.0,9.17985065927,26.9147,57.025554083,0.0,50.0982,6.92735408296
 07/10  17:00:00,54.7213517985,3.87181105668,12.638142085,0.0,9.17985065927,26.9147,59.3483055182,0.0,50.0982,9.25010551819
 07/10  18:00:00,55.8910451808,3.87181105668,13.850141426,0.0,9.17985065927,26.9147,62.8489867372,0.0,50.0982,12.7507867372
 07/10  19:00:00,45.0812251191,3.87181105668,10.3711653317,0.0,9.17985065927,19.4245,47.3219127304,0.0,33.3988,13.9231127304
 07/10  20:00:00,47.2704599443,3.87181105668,8.35942335343,0.0,9.17985065927,19.4245,44.9791764521,0.0,33.3988,11.5803764521
 07/10  21:00:00,45.4081811922,3.87181105668,6.58602848,0.0,9.17985065927,19.4245,37.7995298316,0.0,25.0491,12.7504298316
 07/10  22:00:00,44.8102234537,3.87181105668,6.1096521452,0.0,9.17985065927,19.4245,27.1130993714,0.0,16.6994,10.4136993714
 07/10  23:00:00,44.559439276,3.87181105668,5.0870874884,0.0,9.17985065927,19.4245,14.119670636,0.0,8.3497,5.76997063603
 07/10  24:00:00,25.2129361853,3.87181105668,2.44271385745,0.0,4.58992532963,8.1892,8.02425549575,0.0694734576895,3.33988,4.61490203806
 07/11  01:00:00,15.0706992595,0.0,0.0,0.0,1.52997510988,7.4902,3.93195542748,0.0,3.33988,0.592075427482
 07/11  02:00:00,15.0987664445,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,15.1100343425,0.0,0.0,0.0,1.52997510988,7.4902,3.93193546841,0.0,3.33988,0.592055468406
 07/11  04:00:00,15.9700428561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,21.8317996896,3.87181105668,1.42553017082,0.0,4.58992532963,8.1892,9.07248214908,0.130720752461,8.3497,0.592061396616
 07/11  06:00:00,37.8758269514,3.87181105668,2.93095476648,0.0,9.17985065927,19.4245,20.1620522454,0.0,16.6994,3.46265224537
 07/11  07:00:00,50.1677418944,3.87181105668,8.07472285652,0.0,9.17985065927,26.9147,38.9707736477,0.0,25.0491,13.9216736477
 07/11  08:00:00,53.1184535798,3.87181105668,11.005670396,0.0,9.17985065927,26.9147,45.5697324875,0.0,33.3988,12.1709324875
 07/11  09:00:00,46.0867752953,3.87181105668,11.4501939286,0.0,9.17985065927,19.4245,35.4640445806,0.0,25.0491,10.4149445806
 07/11  10:00:00,56.0430047848,3.87181105668,13.8938379021,0.0,9.17985065927,26.9147,50.9987267387,0.0,41.7485,9.25022673873
 07/11  11:00:00,59.9475649215,3.87181105668,17.0653224828,0.0,9.17985065927,26.9147,52.1624311832,0.0,41.7485,10.4139311832
 07/11  12:00:00,62.1507151074,3.87181105668,19.8968608279,0.0,9.17985065927,26.9147,51.5743137131,0.0,41.7485,9.82581371313
 07/11  13:00:00,53.2132934743,3.87181105668,18.5237956885,0.0,9.17985065927,19.4245,41.485037721,0.0,33.3988,8.08623772101
 07/11  14:00:00,49.5230422859,3.87181105668,14.8372957311,0.0,9.17985065927,19.4245,31.9743772771,0.0,25.0491,6.9252772771
 07/11  15:00:00,47.6926894001,3.87181105668,13.0124700496,0.0,9.17985065927,19.4245,40.3256246941,0.0,33.3988,6.92682469411
 07/11  16:00:00,57.1799011078,3.87181105668,15.0091023724,0.0,9.17985065927,26.9147,57.0250702301,0.0,50.0982,6.92687023007
 07/11  17:00:00,59.2562526177,3.87181105668,17.0853227398,0.0,9.17985065927,26.9147,59.3480411839,0.0,50.0982,9.24984118385
 07/11  18:00:00,59.8796132615,3.87181105668,17.793506285,0.0,9.17985065927,26.9147,62.8491015539,0.0,50.0982,12.7509015539
 07/11  19:00:00,47.7049122626,3.87181105668,13.1573478841,0.0,9.17985065927,19.4245,47.3210059689,0.0,33.3988,13.9222059689
 07/11  20:00:00,49.853467311,3.87181105668,11.0968671556,0.0,9.17985065927,19.4245,44.9785810176,0.0,33.3988,11.5797810176
 07/11  21:00:00,46.1223370852,3.87181105668,7.42471079825,0.0,9.17985065927,19.4245,37.7996024923,0.0,25.0491,12.7505024923
 07/11  22:00:00,43.6712131656,3.87181105668,4.98906793273,0.0,9.17985065927,19.4245,27.0874606645,0.0,16.6994,10.3880606645
 07/11  23:00:00,41.9529245952,3.87181105668,2.51813967866,0.0,9.17985065927,19.4245,14.1428262968,0.0,8.3497,5.79312629679
 07/11  24:00:00,22.712305859,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.13633144938,0.182513111994,3.33988,4.61393833739
 07/12  01:00:00,14.994537264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,15.0085040975,0.0,0.0,0.0,1.52997510988,7.4902,3.93196037657,0.0,3.33988,0.592080376571
 07/12  03:00:00,15.022529934,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.1919854047,0.0,0.0,0.0,1.52997510988,7.4902,3.93196626677,0.0,3.33988,0.592086266772
 07/12  05:00:00,19.6227054673,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.62413239641,1.25443239641,8.3497,0.02
 07/12  06:00:00,34.5563028656,3.87181105668,0.0422688701871,0.0,9.17985065927,19.4245,20.7363041969,0.0,16.6994,4.03690419692
 07/12  07:00:00,42.9014506953,3.87181105668,0.896517306137,0.0,9.17985065927,26.9147,38.3917528896,0.0,25.0491,13.3426528896
 07/12  08:00:00,46.0961385347,3.87181105668,4.05814240687,0.0,9.17985065927,26.9147,46.1494954404,0.0,33.3988,12.7506954404
 07/12  09:00:00,38.5002357935,3.87181105668,3.94287571771,0.0,9.17985065927,19.4245,35.4626439466,0.0,25.0491,10.4135439466
 07/12  10:00:00,46.8779847263,3.87181105668,4.82254636401,0.0,9.17985065927,26.9147,50.9976770106,0.0,41.7485,9.24917701062
 07/12  11:00:00,49.9004265868,3.87181105668,7.12123531852,0.0,9.17985065927,26.9147,52.1609700043,0.0,41.7485,10.4124700043
 07/12  12:00:00,50.8824323861,3.87181105668,8.7492806984,0.0,9.17985065927,26.9147,50.9968637162,0.0,41.7485,9.24836371621
 07/12  13:00:00,41.2599849299,3.87181105668,6.69774833595,0.0,9.17985065927,19.4245,41.4838159485,0.0,33.3988,8.08501594852
 07/12  14:00:00,39.8986745569,3.87181105668,5.33285757258,0.0,9.17985065927,19.4245,31.9764550831,0.0,25.0491,6.9273550831
 07/12  15:00:00,39.1476407779,3.87181105668,4.57684490923,0.0,9.17985065927,19.4245,40.3267734492,0.0,33.3988,6.92797344922
 07/12  16:00:00,47.4472348188,3.87181105668,5.39499191872,0.0,9.17985065927,26.9147,57.6011600238,0.0,50.0982,7.50296002381
 07/12  17:00:00,47.7624428277,3.87181105668,5.76084233761,0.0,9.17985065927,26.9147,59.3439834745,0.0,50.0982,9.24578347447
 07/12  18:00:00,48.6318866169,3.87181105668,6.66219391993,0.0,9.17985065927,26.9147,62.2698288605,0.0,50.0982,12.1716288605
 07/12  19:00:00,37.4099356876,3.87181105668,2.79785809527,0.0,9.17985065927,19.4245,47.3216397144,0.0,33.3988,13.9228397144
 07/12  20:00:00,39.7442072883,3.87181105668,0.942070129434,0.0,9.17985065927,19.4245,44.9791607513,0.0,33.3988,11.5803607513
 07/12  21:00:00,38.8413667472,3.87181105668,0.129298948834,0.0,9.17985065927,19.4245,37.7993475474,0.0,25.0491,12.7502475474
 07/12  22:00:00,38.5901019969,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.1872341836,0.0747515028318,16.6994,10.4130826808
 07/12  23:00:00,39.3297543122,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.4097645705,0.290476371421,8.3497,5.7695881991
 07/12  24:00:00,22.6093849761,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.203563924,8.24912690101,3.33988,4.61455702299
 07/13  01:00:00,14.9202840492,0.0,0.0,0.0,1.52997510988,7.4902,3.9319698699,0.0,3.33988,0.5920898699
 07/13  02:00:00,14.9611373029,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  03:00:00,14.9797231457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.1498798585,0.0,0.0,0.0,1.52997510988,7.4902,3.93197574504,0.0,3.33988,0.592095745043
 07/13  05:00:00,19.5930205444,3.87181105668,0.0,0.0,4.58992532963,8.1892,15.1454733944,6.77577339441,8.3497,0.02
 07/13  06:00:00,34.4898012787,3.87181105668,0.0171052282628,0.0,9.17985065927,19.4245,22.8293425772,2.09366284316,16.6994,4.03627973403
 07/13  07:00:00,41.9675416094,3.87181105668,0.0367865965378,0.0,9.17985065927,26.9147,38.3897904261,0.0,25.0491,13.3406904261
 07/13  08:00:00,41.9630371889,3.87181105668,0.0108986423512,0.0,9.17985065927,26.9147,46.149500559,0.0,33.3988,12.750700559
 07/13  09:00:00,34.4814290129,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4805657932,0.0180799113822,25.0491,10.4133858818
 07/13  10:00:00,42.1508263547,3.87181105668,0.164617095932,0.0,9.17985065927,26.9147,50.9971948879,0.0,41.7485,9.24869488795
 07/13  11:00:00,43.8893223294,3.87181105668,1.17825796216,0.0,9.17985065927,26.9147,52.1633624864,0.0,41.7485,10.4148624864
 07/13  12:00:00,44.2064679148,3.87181105668,2.15386907087,0.0,9.17985065927,26.9147,50.996082,0.0,41.7485,9.24758199997
 07/13  13:00:00,35.6189923682,3.87181105668,1.11711983919,0.0,9.17985065927,19.4245,41.4859773161,0.0,33.3988,8.08717731614
 07/13  14:00:00,34.9094149696,3.87181105668,0.407784157966,0.0,9.17985065927,19.4245,31.9753904904,0.0,25.0491,6.92629049038
 07/13  15:00:00,34.8106178354,3.87181105668,0.300288586122,0.0,9.17985065927,19.4245,40.3255509296,0.0,33.3988,6.92675092959
 07/13  16:00:00,43.6470683949,3.87181105668,1.6406824342,0.0,9.17985065927,26.9147,57.0259373305,0.0,50.0982,6.92773733052
 07/13  17:00:00,44.1353335256,3.87181105668,2.18160873016,0.0,9.17985065927,26.9147,59.3479939489,0.0,50.0982,9.24979394893
 07/13  18:00:00,44.5243136845,3.87181105668,2.59468546568,0.0,9.17985065927,26.9147,62.8484343453,0.0,50.0982,12.7502343453
 07/13  19:00:00,36.1234259551,3.87181105668,1.52437545469,0.0,9.17985065927,19.4245,47.3220983493,0.0,33.3988,13.9232983493
 07/13  20:00:00,40.1062203863,3.87181105668,1.28064944856,0.0,9.17985065927,19.4245,44.9795708832,0.0,33.3988,11.5807708832
 07/13  21:00:00,39.5354454109,3.87181105668,0.782320358593,0.0,9.17985065927,19.4245,37.2208423824,0.0,25.0491,12.1717423824
 07/13  22:00:00,38.9522500339,3.87181105668,0.316602762931,0.0,9.17985065927,19.4245,27.1120338756,0.0,16.6994,10.4126338756
 07/13  23:00:00,39.3969642386,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1923502681,0.073380324441,8.3497,5.76926994366
 07/13  24:00:00,22.6882954326,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.69372553066,0.164983272167,3.33988,5.1888622585
 07/14  01:00:00,14.9956615595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.0256122509,0.0,0.0,0.0,1.52997510988,7.4902,3.93196108894,0.0,3.33988,0.592081088942
 07/14  03:00:00,15.0395360717,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.8260199405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  05:00:00,20.3277872333,3.87181105668,0.0427767928748,0.0,4.58992532963,8.1892,9.22756955746,0.285782579444,8.3497,0.592086978012
 07/14  06:00:00,34.9269080028,3.87181105668,0.0572551062133,0.0,9.17985065927,19.4245,20.178397068,0.0163337770541,16.6994,3.46266329094
 07/14  07:00:00,44.4513695865,3.87181105668,2.41963399984,0.0,9.17985065927,26.9147,38.9719474061,0.0,25.0491,13.9228474061
 07/14  08:00:00,46.4178438938,3.87181105668,4.38116149545,0.0,9.17985065927,26.9147,46.1485465799,0.0,33.3988,12.7497465799
 07/14  09:00:00,39.8916291016,3.87181105668,5.32798738401,0.0,9.17985065927,19.4245,34.8852104736,0.0,25.0491,9.8361104736
 07/14  10:00:00,50.1493688184,3.87181105668,8.07646169121,0.0,9.17985065927,26.9147,50.9991740107,0.0,41.7485,9.25067401068
 07/14  11:00:00,53.3310253196,3.87181105668,10.550139101,0.0,9.17985065927,26.9147,52.1611088412,0.0,41.7485,10.4126088412
 07/14  12:00:00,55.8097918784,3.87181105668,13.6666481431,0.0,9.17985065927,26.9147,50.9979013578,0.0,41.7485,9.2494013578
 07/14  13:00:00,47.1617232668,3.87181105668,12.5744527983,0.0,9.17985065927,19.4245,41.4847118622,0.0,33.3988,8.08591186219
 07/14  14:00:00,44.5966872547,3.87181105668,10.0090008787,0.0,9.17985065927,19.4245,31.9765767392,0.0,25.0491,6.92747673922
 07/14  15:00:00,43.0617381892,3.87181105668,8.47349460904,0.0,9.17985065927,19.4245,40.3263648451,0.0,33.3988,6.92756484512
 07/14  16:00:00,52.6253892718,3.87181105668,10.5469972308,0.0,9.17985065927,26.9147,57.5999740179,0.0,50.0982,7.50177401786
 07/14  17:00:00,55.1511624365,3.87181105668,13.0647225708,0.0,9.17985065927,26.9147,59.3428086355,0.0,50.0982,9.24460863554
 07/14  18:00:00,56.3103251275,3.87181105668,14.2281792273,0.0,9.17985065927,26.9147,62.269247503,0.0,50.0982,12.171047503
 07/14  19:00:00,45.8629551224,3.87181105668,11.2850465623,0.0,9.17985065927,19.4245,47.3211979595,0.0,33.3988,13.9223979595
 07/14  20:00:00,48.9120545223,3.87181105668,10.1641089883,0.0,9.17985065927,19.4245,44.9790763073,0.0,33.3988,11.5802763073
 07/14  21:00:00,46.092873371,3.87181105668,7.4012805627,0.0,9.17985065927,19.4245,37.2192066491,0.0,25.0491,12.1701066491
 07/14  22:00:00,44.4634298472,3.87181105668,5.77121831566,0.0,9.17985065927,19.4245,27.1128055995,0.0,16.6994,10.4134055995
 07/14  23:00:00,42.4757935119,3.87181105668,3.02609021335,0.0,9.17985065927,19.4245,14.1192481217,0.0,8.3497,5.76954812168
 07/14  24:00:00,22.7529382566,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.69535638143,0.166592241597,3.33988,5.18888413983
