Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/15  01:00:00,15.0500330165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  02:00:00,15.0718792952,0.0,0.0,0.0,1.52997510988,7.4902,3.93194771329,0.0,3.33988,0.592067713289
 07/15  03:00:00,15.0824137817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  04:00:00,15.2579563851,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,19.7450093603,3.87181105668,0.0124863342256,0.0,4.58992532963,8.1892,9.1615081705,0.219717326353,8.3497,0.59209084415
 07/15  06:00:00,35.1948858256,3.87181105668,0.564908153299,0.0,9.17985065927,19.4245,20.1850226677,0.0228308768929,16.6994,3.46279179081
 07/15  07:00:00,49.8933455508,3.87181105668,7.83255484603,0.0,9.17985065927,26.9147,28.5116582784,0.0,25.0491,3.46255827837
 07/15  08:00:00,52.3095515291,3.87181105668,10.2355994963,0.0,9.17985065927,26.9147,37.4357347881,0.0,33.3988,4.03693478806
 07/15  09:00:00,44.5826610899,3.87181105668,9.98538038145,0.0,9.17985065927,19.4245,36.6282870274,0.0,25.0491,11.5791870274
 07/15  10:00:00,54.3232353168,3.87181105668,12.2136101129,0.0,9.17985065927,26.9147,51.5842074214,0.0,41.7485,9.83570742141
 07/15  11:00:00,58.244343765,3.87181105668,15.4115959391,0.0,9.17985065927,26.9147,53.3296904373,0.0,41.7485,11.5811904373
 07/15  12:00:00,58.3242848115,3.87181105668,16.1306709891,0.0,9.17985065927,26.9147,53.3296746056,0.0,41.7485,11.5811746056
 07/15  13:00:00,49.4671752004,3.87181105668,14.8383932617,0.0,9.17985065927,19.4245,43.8111147783,0.0,33.3988,10.4123147783
 07/15  14:00:00,48.0812273368,3.87181105668,13.4524171507,0.0,9.17985065927,19.4245,34.2947355859,0.0,25.0491,9.24563558586
 07/15  15:00:00,47.2536736957,3.87181105668,12.6332727167,0.0,9.17985065927,19.4245,42.6447062989,0.0,33.3988,9.24590629894
 07/15  16:00:00,55.2037480446,3.87181105668,13.1067945933,0.0,9.17985065927,26.9147,58.1840377524,0.0,50.0982,8.08583775241
 07/15  17:00:00,53.2481149429,3.87181105668,11.1652253455,0.0,9.17985065927,26.9147,59.3447641471,0.0,50.0982,9.24656414711
 07/15  18:00:00,54.3379730189,3.87181105668,12.2696674632,0.0,9.17985065927,26.9147,62.2682897119,0.0,50.0982,12.1700897119
 07/15  19:00:00,44.9672178311,3.87181105668,10.2317752915,0.0,9.17985065927,19.4245,46.147618728,0.0,33.3988,12.748818728
 07/15  20:00:00,45.8997979386,3.87181105668,6.98950953339,0.0,9.17985065927,19.4245,44.9786109295,0.0,33.3988,11.5798109295
 07/15  21:00:00,43.1147261586,3.87181105668,4.33053976034,0.0,9.17985065927,19.4245,37.220154443,0.0,25.0491,12.171054443
 07/15  22:00:00,40.4778399306,3.87181105668,1.82544974347,0.0,9.17985065927,19.4245,25.9484442351,0.0,16.6994,9.24904423511
 07/15  23:00:00,40.0336458255,3.87181105668,0.614642186691,0.0,9.17985065927,19.4245,15.2767156004,0.0,8.3497,6.92701560037
 07/15  24:00:00,22.7038332356,3.87181105668,0.00836044407568,0.0,4.58992532963,8.1892,8.71469318298,0.18493315217,3.33988,5.18988003081
 07/16  01:00:00,14.979858753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,15.0026976215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  03:00:00,15.0051043148,0.0,0.0,0.0,1.52997510988,7.4902,3.93195143659,0.0,3.33988,0.592071436589
 07/16  04:00:00,15.166887687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  05:00:00,19.6601248934,3.87181105668,0.0323709199604,0.0,4.58992532963,8.1892,11.1577458497,2.21596851023,8.3497,0.592077339423
 07/16  06:00:00,34.5599830513,3.87181105668,0.0264705819662,0.0,9.17985065927,19.4245,20.1720916652,0.00985462538676,16.6994,3.46283703978
 07/16  07:00:00,42.0609036248,3.87181105668,0.0680456384585,0.0,9.17985065927,26.9147,28.5310842324,0.0191602302019,25.0491,3.4628240022
 07/16  08:00:00,42.868102985,3.87181105668,0.863914389075,0.0,9.17985065927,26.9147,37.4357193372,0.0,33.3988,4.03691933724
 07/16  09:00:00,36.9998267022,3.87181105668,2.4456587456,0.0,9.17985065927,19.4245,28.5123037597,0.0,25.0491,3.46320375972
 07/16  10:00:00,48.769431626,3.87181105668,6.69673148121,0.0,9.17985065927,26.9147,53.3288061398,0.0,41.7485,11.5803061398
 07/16  11:00:00,50.1343909054,3.87181105668,7.34166516967,0.0,9.17985065927,26.9147,52.7501089847,0.0,41.7485,11.0016089847
 07/16  12:00:00,51.5342853476,3.87181105668,9.36966010885,0.0,9.17985065927,26.9147,50.9981389103,0.0,41.7485,9.24963891035
 07/16  13:00:00,42.5243421905,3.87181105668,7.92036689966,0.0,9.17985065927,19.4245,42.6481852154,0.0,33.3988,9.24938521538
 07/16  14:00:00,40.2181283557,3.87181105668,5.62945550211,0.0,9.17985065927,19.4245,31.9757551936,0.0,25.0491,6.92665519358
 07/16  15:00:00,39.7644704605,3.87181105668,5.18150619599,0.0,9.17985065927,19.4245,40.3255908475,0.0,33.3988,6.92679084748
 07/16  16:00:00,48.2605916196,3.87181105668,6.20320351162,0.0,9.17985065927,26.9147,57.0250694256,0.0,50.0982,6.92686942558
 07/16  17:00:00,48.2248378576,3.87181105668,6.17680988511,0.0,9.17985065927,26.9147,59.3470764145,0.0,50.0982,9.24887641445
 07/16  18:00:00,48.435092007,3.87181105668,6.4414184956,0.0,9.17985065927,26.9147,61.6785549484,0.0,50.0982,11.5803549484
 07/16  19:00:00,39.1324418804,3.87181105668,4.48673120471,0.0,9.17985065927,19.4245,44.9765063359,0.0,33.3988,11.5777063359
 07/16  20:00:00,42.8260310073,3.87181105668,3.9632303976,0.0,9.17985065927,19.4245,42.6465323168,0.0,33.3988,9.24773231685
 07/16  21:00:00,40.7562548832,3.87181105668,1.98017754459,0.0,9.17985065927,19.4245,36.0512010567,0.0,25.0491,11.0021010567
 07/16  22:00:00,39.373776908,3.87181105668,0.731457113354,0.0,9.17985065927,19.4245,25.9492509256,0.0,16.6994,9.24985092563
 07/16  23:00:00,39.5100608404,3.87181105668,0.101266322228,0.0,9.17985065927,19.4245,12.9651617643,0.0,8.3497,4.61546176433
 07/16  24:00:00,22.6963802164,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.87472629245,0.190113521516,3.33988,6.34473277094
 07/17  01:00:00,14.9960288026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  02:00:00,15.0245312561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.0472330454,0.0,0.0,0.0,1.52997510988,7.4902,3.93195995116,0.0,3.33988,0.592079951159
 07/17  04:00:00,15.2261302483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,19.7341944475,3.87181105668,0.0425889285447,0.0,4.58992532963,8.1892,9.21031477283,0.268528932351,8.3497,0.592085840474
 07/17  06:00:00,34.6369120719,3.87181105668,0.0459056796282,0.0,9.17985065927,19.4245,20.1616141285,0.0,16.6994,3.46221412851
 07/17  07:00:00,44.7753093771,3.87181105668,2.74370817435,0.0,9.17985065927,26.9147,38.9698328142,0.0,25.0491,13.9207328142
 07/17  08:00:00,47.3426906424,3.87181105668,5.29743921252,0.0,9.17985065927,26.9147,45.5690877366,0.0,33.3988,12.1702877366
 07/17  09:00:00,40.8051337782,3.87181105668,6.23612053416,0.0,9.17985065927,19.4245,35.4627058737,0.0,25.0491,10.4136058737
 07/17  10:00:00,49.6367796246,3.87181105668,7.56349971148,0.0,9.17985065927,26.9147,50.9962296321,0.0,41.7485,9.24772963207
 07/17  11:00:00,52.9007845322,3.87181105668,10.1080587971,0.0,9.17985065927,26.9147,52.1609721008,0.0,41.7485,10.4124721008
 07/17  12:00:00,55.1637516276,3.87181105668,13.0148879347,0.0,9.17985065927,26.9147,50.8195572115,0.0,41.7485,9.07105721145
 07/17  13:00:00,46.8503988693,3.87181105668,12.2547207801,0.0,9.17985065927,19.4245,41.0833548636,0.0,33.3988,7.68455486361
 07/17  14:00:00,44.1670403755,3.87181105668,9.57459082089,0.0,9.17985065927,19.4245,32.4882025186,0.0,25.0491,7.43910251856
 07/17  15:00:00,42.9123035483,3.87181105668,8.32462217228,0.0,9.17985065927,19.4245,40.387320206,0.0,33.3988,6.98852020601
 07/17  16:00:00,52.7491744133,3.87181105668,10.6708321455,0.0,9.17985065927,26.9147,57.021743941,0.0,50.0982,6.92354394101
 07/17  17:00:00,55.0182713508,3.87181105668,12.9403432903,0.0,9.17985065927,26.9147,58.7686389825,0.0,50.0982,8.67043898249
 07/17  18:00:00,57.1191490706,3.87181105668,15.0503426526,0.0,9.17985065927,26.9147,62.8483623841,0.0,50.0982,12.7501623841
 07/17  19:00:00,47.8718527819,3.87181105668,13.1164561876,0.0,9.17985065927,19.4245,47.319336373,0.0,33.3988,13.920536373
 07/17  20:00:00,51.52676008,3.87181105668,12.6058126244,0.0,9.17985065927,19.4245,44.4003782991,0.0,33.3988,11.0015782991
 07/17  21:00:00,47.7208510727,3.87181105668,8.89526968699,0.0,9.17985065927,19.4245,37.7986057207,0.0,25.0491,12.7495057207
 07/17  22:00:00,44.3422976764,3.87181105668,5.65338234242,0.0,9.17985065927,19.4245,27.1120136505,0.0,16.6994,10.4126136505
 07/17  23:00:00,42.350617479,3.87181105668,2.89618900518,0.0,9.17985065927,19.4245,14.118433706,0.0,8.3497,5.76873370598
 07/17  24:00:00,22.7598941812,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.11146675737,0.158048464918,3.33988,4.61353829246
 07/18  01:00:00,15.0574776624,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  02:00:00,15.0801890762,0.0,0.0,0.0,1.52997510988,7.4902,3.93197351238,0.0,3.33988,0.592093512382
 07/18  03:00:00,15.0947584527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  04:00:00,15.9195494812,0.0,0.0,0.0,1.52997510988,7.4902,3.93192766036,0.0,3.33988,0.592047660364
 07/18  05:00:00,20.4642074922,3.87181105668,0.0602503425316,0.0,4.58992532963,8.1892,8.5110143156,0.141314315601,8.3497,0.02
 07/18  06:00:00,37.3518291756,3.87181105668,2.40643263137,0.0,9.17985065927,19.4245,20.1616573883,0.0,16.6994,3.46225738834
 07/18  07:00:00,49.8773489297,3.87181105668,7.82458913969,0.0,9.17985065927,26.9147,38.9718095401,0.0,25.0491,13.9227095401
 07/18  08:00:00,52.6013281246,3.87181105668,10.5409131293,0.0,9.17985065927,26.9147,45.5687880913,0.0,33.3988,12.1699880913
 07/18  09:00:00,44.072883441,3.87181105668,9.49744056071,0.0,9.17985065927,19.4245,35.4609339345,0.0,25.0491,10.4118339345
 07/18  10:00:00,51.8638135709,3.87181105668,9.79841224948,0.0,9.17985065927,26.9147,50.9970440551,0.0,41.7485,9.24854405506
 07/18  11:00:00,56.1818425047,3.87181105668,13.3908052572,0.0,9.17985065927,26.9147,52.1616288306,0.0,41.7485,10.4131288306
 07/18  12:00:00,58.9759099379,3.87181105668,16.8274660801,0.0,9.17985065927,26.9147,50.9939232504,0.0,41.7485,9.24542325045
 07/18  13:00:00,48.3430246276,3.87181105668,13.7638575831,0.0,9.17985065927,19.4245,41.4848660807,0.0,33.3988,8.08606608073
 07/18  14:00:00,46.2416736499,3.87181105668,11.6588001846,0.0,9.17985065927,19.4245,31.972748974,0.0,25.0491,6.92364897403
 07/18  15:00:00,45.5361602572,3.87181105668,10.9474049316,0.0,9.17985065927,19.4245,40.3226129612,0.0,33.3988,6.92381296121
 07/18  16:00:00,53.5509130603,3.87181105668,11.4806119206,0.0,9.17985065927,26.9147,57.0231381867,0.0,50.0982,6.92493818672
 07/18  17:00:00,56.5458676854,3.87181105668,14.4725388882,0.0,9.17985065927,26.9147,59.3450082139,0.0,50.0982,9.24680821389
 07/18  18:00:00,59.5900289539,3.87181105668,17.5207642599,0.0,9.17985065927,26.9147,62.2683806513,0.0,50.0982,12.1701806513
 07/18  19:00:00,50.2524108989,3.87181105668,15.6787297214,0.0,9.17985065927,19.4245,47.3169931464,0.0,33.3988,13.9181931464
 07/18  20:00:00,52.9889231672,3.87181105668,14.179982944,0.0,9.17985065927,19.4245,44.4004266264,0.0,33.3988,11.0016266264
 07/18  21:00:00,48.791426278,3.87181105668,10.0670137884,0.0,9.17985065927,19.4245,37.7976914377,0.0,25.0491,12.7485914377
 07/18  22:00:00,46.43053901,3.87181105668,7.73301617747,0.0,9.17985065927,19.4245,27.110719834,0.0,16.6994,10.411319834
 07/18  23:00:00,46.7314933903,3.87181105668,7.25191137885,0.0,9.17985065927,19.4245,14.1178322116,0.0,8.3497,5.76813221162
 07/18  24:00:00,26.4031068361,3.87181105668,3.61442860149,0.0,4.58992532963,8.1892,8.03359680859,0.0807053131458,3.33988,4.61301149544
 07/19  01:00:00,15.0900610511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,15.1123215216,0.0,0.0,0.0,1.52997510988,7.4902,3.93196267794,0.0,3.33988,0.592082677941
 07/19  03:00:00,15.1062179944,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.2776612063,0.0,0.0,0.0,1.52997510988,7.4902,3.93196856449,0.0,3.33988,0.592088564489
 07/19  05:00:00,19.8986889349,3.87181105668,0.136447942077,0.0,4.58992532963,8.1892,8.52433940301,0.154639403009,8.3497,0.02
 07/19  06:00:00,37.1684804685,3.87181105668,2.52910581085,0.0,9.17985065927,19.4245,20.1616142328,0.0,16.6994,3.46221423282
 07/19  07:00:00,50.8254564862,3.87181105668,8.76438964631,0.0,9.17985065927,26.9147,38.9694278289,0.0,25.0491,13.9203278289
 07/19  08:00:00,52.2113643731,3.87181105668,10.1461124992,0.0,9.17985065927,26.9147,45.567976702,0.0,33.3988,12.169176702
 07/19  09:00:00,45.163857924,3.87181105668,10.5800819178,0.0,9.17985065927,19.4245,35.4606143881,0.0,25.0491,10.4115143881
 07/19  10:00:00,55.5272400037,3.87181105668,13.430335642,0.0,9.17985065927,26.9147,50.9967561532,0.0,41.7485,9.24825615323
 07/19  11:00:00,61.6733039967,3.87181105668,18.8307485059,0.0,9.17985065927,26.9147,52.1615777882,0.0,41.7485,10.4130777882
 07/19  12:00:00,64.6552517679,3.87181105668,22.446922709,0.0,9.17985065927,26.9147,50.4211119803,0.0,41.7485,8.67261198029
 07/19  13:00:00,55.1133396577,3.87181105668,20.4705749208,0.0,9.17985065927,19.4245,41.4844370714,0.0,33.3988,8.08563707137
 07/19  14:00:00,53.2100820863,3.87181105668,18.5587889079,0.0,9.17985065927,19.4245,31.9761602613,0.0,25.0491,6.92706026134
 07/19  15:00:00,52.3248455879,3.87181105668,17.6679880015,0.0,9.17985065927,19.4245,40.3256399046,0.0,33.3988,6.92683990458
 07/19  16:00:00,61.3686722712,3.87181105668,19.2300052117,0.0,9.17985065927,26.9147,57.0244631891,0.0,50.0982,6.92626318909
 07/19  17:00:00,62.8895219924,3.87181105668,20.7598130176,0.0,9.17985065927,26.9147,59.3465264125,0.0,50.0982,9.24832641246
 07/19  18:00:00,64.2768511619,3.87181105668,22.1564900868,0.0,9.17985065927,26.9147,62.8471490482,0.0,50.0982,12.7489490482
 07/19  19:00:00,53.7507385916,3.87181105668,18.9372876429,0.0,9.17985065927,19.4245,46.7401476833,0.0,33.3988,13.3413476833
 07/19  20:00:00,56.8241869716,3.87181105668,17.7985482092,0.0,9.17985065927,19.4245,44.9785185618,0.0,33.3988,11.5797185618
 07/19  21:00:00,52.3844316396,3.87181105668,13.5208063429,0.0,9.17985065927,19.4245,37.2196074195,0.0,25.0491,12.1705074195
 07/19  22:00:00,48.6289938505,3.87181105668,9.91628550539,0.0,9.17985065927,19.4245,27.1118443373,0.0,16.6994,10.4124443373
 07/19  23:00:00,46.8619313177,3.87181105668,7.38258609497,0.0,9.17985065927,19.4245,14.1191097729,0.0,8.3497,5.7694097729
 07/19  24:00:00,27.3974192986,3.87181105668,4.59697549128,0.0,4.58992532963,8.1892,8.01921794993,0.0649904989418,3.33988,4.61434745099
 07/20  01:00:00,15.1061788914,0.0,0.0,0.0,1.52997510988,7.4902,3.93196784042,0.0,3.33988,0.592087840423
 07/20  02:00:00,15.1305071842,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.1418939878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  04:00:00,15.3204179214,0.0,0.0,0.0,1.52997510988,7.4902,3.93197371878,0.0,3.33988,0.592093718783
 07/20  05:00:00,22.7254776982,3.87181105668,2.94423149911,0.0,4.58992532963,8.1892,8.50414139867,0.134441398666,8.3497,0.02
 07/20  06:00:00,39.0353501293,3.87181105668,4.37201285015,0.0,9.17985065927,19.4245,20.7354259894,0.0,16.6994,4.03602598939
 07/20  07:00:00,51.3692990279,3.87181105668,9.27450818139,0.0,9.17985065927,26.9147,38.389930783,0.0,25.0491,13.340830783
 07/20  08:00:00,54.2057024441,3.87181105668,12.0839481847,0.0,9.17985065927,26.9147,46.1466779739,0.0,33.3988,12.7478779739
 07/20  09:00:00,46.7269167677,3.87181105668,12.0769292627,0.0,9.17985065927,19.4245,34.8843369094,0.0,25.0491,9.83523690939
 07/20  10:00:00,55.6532589634,3.87181105668,13.4997132352,0.0,9.17985065927,26.9147,50.9965285228,0.0,41.7485,9.24802852277
 07/20  11:00:00,59.6599554193,3.87181105668,16.7777129806,0.0,9.17985065927,26.9147,52.1606094618,0.0,41.7485,10.4121094618
 07/20  12:00:00,60.8320810098,3.87181105668,18.5897805992,0.0,9.17985065927,26.9147,50.9942997416,0.0,41.7485,9.24579974162
 07/20  13:00:00,51.5795309707,3.87181105668,16.9035676104,0.0,9.17985065927,19.4245,40.9083125867,0.0,33.3988,7.50951258669
 07/20  14:00:00,49.8330421773,3.87181105668,15.1441000673,0.0,9.17985065927,19.4245,31.9768925394,0.0,25.0491,6.92779253937
 07/20  15:00:00,48.8824057924,3.87181105668,14.1888769255,0.0,9.17985065927,19.4245,40.3262523465,0.0,33.3988,6.92745234646
 07/20  16:00:00,57.4801352112,3.87181105668,15.3206216164,0.0,9.17985065927,26.9147,57.0253151798,0.0,50.0982,6.92711517976
 07/20  17:00:00,58.6723571801,3.87181105668,16.5356653186,0.0,9.17985065927,26.9147,59.3463813978,0.0,50.0982,9.24818139781
 07/20  18:00:00,60.9044102052,3.87181105668,18.8343490135,0.0,9.17985065927,26.9147,62.8461982319,0.0,50.0982,12.7479982319
 07/20  19:00:00,49.5410087598,3.87181105668,14.7980835791,0.0,9.17985065927,19.4245,46.7404351479,0.0,33.3988,13.3416351479
 07/20  20:00:00,50.6511092152,3.87181105668,11.7132548959,0.0,9.17985065927,19.4245,44.9769277835,0.0,33.3988,11.5781277835
 07/20  21:00:00,46.4825903075,3.87181105668,7.65849367434,0.0,9.17985065927,19.4245,37.2185472249,0.0,25.0491,12.1694472249
 07/20  22:00:00,43.2515326709,3.87181105668,4.57166016964,0.0,9.17985065927,19.4245,27.111350695,0.0,16.6994,10.411950695
 07/20  23:00:00,41.7623322553,3.87181105668,2.3208257879,0.0,9.17985065927,19.4245,14.1185898867,0.0,8.3497,5.76888988665
 07/20  24:00:00,22.7435033827,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.0366811617,0.0829002234893,3.33988,4.61390093821
 07/21  01:00:00,15.0487285802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.0856888181,0.0,0.0,0.0,1.52997510988,7.4902,3.93196472519,0.0,3.33988,0.59208472519
 07/21  03:00:00,15.1026365757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.9483927518,0.0,0.0,0.0,1.52997510988,7.4902,3.93197059891,0.0,3.33988,0.592090598906
 07/21  05:00:00,20.9507747179,3.87181105668,0.554269824489,0.0,4.58992532963,8.1892,8.49685479787,0.127154797875,8.3497,0.02
 07/21  06:00:00,37.4531241009,3.87181105668,2.50648732691,0.0,9.17985065927,19.4245,20.7358597232,0.0,16.6994,4.03645972322
 07/21  07:00:00,49.3941668579,3.87181105668,7.32184799017,0.0,9.17985065927,26.9147,38.3906445747,0.0,25.0491,13.3415445747
 07/21  08:00:00,51.175038881,3.87181105668,9.08941249003,0.0,9.17985065927,26.9147,45.568074691,0.0,33.3988,12.169274691
 07/21  09:00:00,44.5424823753,3.87181105668,9.92466064954,0.0,9.17985065927,19.4245,35.4621625786,0.0,25.0491,10.4130625786
 07/21  10:00:00,52.5285366623,3.87181105668,10.4103340603,0.0,9.17985065927,26.9147,50.9963951864,0.0,41.7485,9.2478951864
 07/21  11:00:00,55.5340863884,3.87181105668,12.7013385632,0.0,9.17985065927,26.9147,51.5833072622,0.0,41.7485,9.83480726219
 07/21  12:00:00,56.4949393115,3.87181105668,14.3018244213,0.0,9.17985065927,26.9147,50.9971537256,0.0,41.7485,9.24865372559
 07/21  13:00:00,46.581089569,3.87181105668,11.954611626,0.0,9.17985065927,19.4245,41.4840487713,0.0,33.3988,8.08524877134
 07/21  14:00:00,44.5876930552,3.87181105668,9.96154557213,0.0,9.17985065927,19.4245,31.9749659159,0.0,25.0491,6.92586591593
 07/21  15:00:00,43.4055051953,3.87181105668,8.78771633991,0.0,9.17985065927,19.4245,40.3244767332,0.0,33.3988,6.92567673325
 07/21  16:00:00,53.1535620003,3.87181105668,11.041426134,0.0,9.17985065927,26.9147,57.024542994,0.0,50.0982,6.92634299398
 07/21  17:00:00,54.1253213066,3.87181105668,12.0251379618,0.0,9.17985065927,26.9147,59.3462313205,0.0,50.0982,9.24803132049
 07/21  18:00:00,55.8556018243,3.87181105668,13.8223183416,0.0,9.17985065927,26.9147,62.2678236009,0.0,50.0982,12.1696236009
 07/21  19:00:00,47.027726561,3.87181105668,12.5049233901,0.0,9.17985065927,19.4245,47.3188619358,0.0,33.3988,13.9200619358
 07/21  20:00:00,50.5721337976,3.87181105668,11.816567034,0.0,9.17985065927,19.4245,44.4007476099,0.0,33.3988,11.0019476099
 07/21  21:00:00,47.3544869158,3.87181105668,8.6525264358,0.0,9.17985065927,19.4245,37.7967574694,0.0,25.0491,12.7476574694
 07/21  22:00:00,45.9040578506,3.87181105668,7.20319755904,0.0,9.17985065927,19.4245,26.5335510169,0.0,16.6994,9.83415101688
 07/21  23:00:00,44.4177504014,3.87181105668,4.95710538416,0.0,9.17985065927,19.4245,14.1187438009,0.0,8.3497,5.76904380094
 07/21  24:00:00,23.5372241824,3.87181105668,0.770790555969,0.0,4.58992532963,8.1892,8.03299846942,0.0776085187578,3.33988,4.61550995066
 07/22  01:00:00,15.0567482782,0.0,0.0,0.0,1.52997510988,7.4902,3.93196995632,0.0,3.33988,0.592089956322
 07/22  02:00:00,15.0734121427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  03:00:00,15.0759679042,0.0,0.0,0.0,1.52997510988,7.4902,3.93196111616,0.0,3.33988,0.592081116164
 07/22  04:00:00,15.2350703886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  05:00:00,19.7274925705,3.87181105668,0.0613684981089,0.0,4.58992532963,8.1892,9.31291470207,0.371127703204,8.3497,0.592086998864
 07/22  06:00:00,35.424436616,3.87181105668,0.822677982885,0.0,9.17985065927,19.4245,20.1880973343,0.025645988564,16.6994,3.46305134576
 07/22  07:00:00,51.4459204064,3.87181105668,9.35499661559,0.0,9.17985065927,26.9147,28.5123241904,0.0,25.0491,3.4632241904
 07/22  08:00:00,53.6591257913,3.87181105668,11.5452914521,0.0,9.17985065927,26.9147,36.8619828923,0.0,33.3988,3.46318289234
 07/22  09:00:00,46.5859366368,3.87181105668,11.9406717343,0.0,9.17985065927,19.4245,36.6285842688,0.0,25.0491,11.5794842688
 07/22  10:00:00,55.9161928201,3.87181105668,13.7620291528,0.0,9.17985065927,26.9147,52.1600963776,0.0,41.7485,10.4115963776
 07/22  11:00:00,59.0767533184,3.87181105668,16.2053964026,0.0,9.17985065927,26.9147,52.7493165016,0.0,41.7485,11.0008165016
 07/22  12:00:00,59.1370222715,3.87181105668,16.9003597422,0.0,9.17985065927,26.9147,53.3265210562,0.0,41.7485,11.5780210562
 07/22  13:00:00,50.6362735928,3.87181105668,15.9765909727,0.0,9.17985065927,19.4245,43.2329910793,0.0,33.3988,9.83419107932
 07/22  14:00:00,48.6826214514,3.87181105668,14.0192275447,0.0,9.17985065927,19.4245,34.2974350238,0.0,25.0491,9.24833502379
 07/22  15:00:00,47.9059095604,3.87181105668,13.2465296244,0.0,9.17985065927,19.4245,42.6462227376,0.0,33.3988,9.24742273757
 07/22  16:00:00,56.2964123918,3.87181105668,14.1598195549,0.0,9.17985065927,26.9147,58.183600965,0.0,50.0982,8.085400965
 07/22  17:00:00,55.4935404537,3.87181105668,13.3705398046,0.0,9.17985065927,26.9147,58.769127844,0.0,50.0982,8.670927844
 07/22  18:00:00,57.8538308142,3.87181105668,15.7539638681,0.0,9.17985065927,26.9147,62.8455978069,0.0,50.0982,12.7473978069
 07/22  19:00:00,49.5481999381,3.87181105668,14.7931362942,0.0,9.17985065927,19.4245,45.5680210474,0.0,33.3988,12.1692210474
 07/22  20:00:00,50.8483230251,3.87181105668,11.8869323563,0.0,9.17985065927,19.4245,44.9775775889,0.0,33.3988,11.5787775889
 07/22  21:00:00,49.5547782423,3.87181105668,10.7038435532,0.0,9.17985065927,19.4245,37.2179573209,0.0,25.0491,12.1688573209
 07/22  22:00:00,48.134193048,3.87181105668,9.42217687569,0.0,9.17985065927,19.4245,25.9471216957,0.0,16.6994,9.24772169574
 07/22  23:00:00,44.6537011989,3.87181105668,5.20612613213,0.0,9.17985065927,19.4245,15.2768600633,0.0,8.3497,6.92716006328
 07/22  24:00:00,22.7490398095,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.08887370754,0.135064537877,3.33988,4.61392916967
 07/23  01:00:00,15.0468104757,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  02:00:00,15.0714064546,0.0,0.0,0.0,1.52997510988,7.4902,3.93196958568,0.0,3.33988,0.592089585676
 07/23  03:00:00,15.0839882846,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  04:00:00,15.2520447704,0.0,0.0,0.0,1.52997510988,7.4902,3.93197546127,0.0,3.33988,0.592095461269
 07/23  05:00:00,20.828737411,3.87181105668,0.0672324120501,0.0,4.58992532963,8.1892,8.62366517654,0.253965176541,8.3497,0.02
 07/23  06:00:00,34.6480525584,3.87181105668,0.0483948301513,0.0,9.17985065927,19.4245,20.4552101484,0.0173285971592,16.6994,3.73848155128
 07/23  07:00:00,46.0789157769,3.87181105668,4.04312697685,0.0,9.17985065927,26.9147,28.8090340247,0.0,25.0491,3.75993402466
 07/23  08:00:00,47.7107767654,3.87181105668,5.66658984675,0.0,9.17985065927,26.9147,36.8611852646,0.0,33.3988,3.46238526463
 07/23  09:00:00,38.8749115035,3.87181105668,4.30718488248,0.0,9.17985065927,19.4245,28.5122394738,0.0,25.0491,3.46313947379
 07/23  10:00:00,48.3242262169,3.87181105668,6.26104300956,0.0,9.17985065927,26.9147,53.32581929,0.0,41.7485,11.57731929
 07/23  11:00:00,50.3726283603,3.87181105668,7.58159111206,0.0,9.17985065927,26.9147,52.7484624059,0.0,41.7485,10.9999624059
 07/23  12:00:00,51.2390128935,3.87181105668,9.09149478315,0.0,9.17985065927,26.9147,50.9959425597,0.0,41.7485,9.24744255971
 07/23  13:00:00,41.9970150321,3.87181105668,7.41174551909,0.0,9.17985065927,19.4245,42.6439271528,0.0,33.3988,9.24512715275
 07/23  14:00:00,40.8692740412,3.87181105668,6.27649624032,0.0,9.17985065927,19.4245,31.972400063,0.0,25.0491,6.92330006304
 07/23  15:00:00,41.314721473,3.87181105668,6.70892571074,0.0,9.17985065927,19.4245,40.3222283575,0.0,33.3988,6.92342835746
 07/23  16:00:00,50.5062183756,3.87181105668,8.40487617398,0.0,9.17985065927,26.9147,56.4494841432,0.0,50.0982,6.35128414317
 07/23  17:00:00,50.5817016538,3.87181105668,8.50365414807,0.0,9.17985065927,26.9147,59.3473756161,0.0,50.0982,9.2491756161
 07/23  18:00:00,50.6746288508,3.87181105668,8.66360203502,0.0,9.17985065927,26.9147,61.6753723594,0.0,50.0982,11.5771723594
 07/23  19:00:00,41.2421751912,3.87181105668,6.5684684355,0.0,9.17985065927,19.4245,44.3994117584,0.0,33.3988,11.0006117584
 07/23  20:00:00,42.9092029135,3.87181105668,4.04595492823,0.0,9.17985065927,19.4245,42.6467482858,0.0,33.3988,9.24794828584
 07/23  21:00:00,39.5057224677,3.87181105668,0.761484981788,0.0,9.17985065927,19.4245,36.0496804641,0.0,25.0491,11.0005804641
 07/23  22:00:00,38.8322952729,3.87181105668,0.207500377588,0.0,9.17985065927,19.4245,25.9481279504,0.0,16.6994,9.24872795037
 07/23  23:00:00,39.625622174,3.87181105668,0.221167974966,0.0,9.17985065927,19.4245,12.9645332231,0.0,8.3497,4.61483322307
 07/23  24:00:00,22.7038946952,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.20673969211,0.0980715357846,3.33988,5.76878815632
 07/24  01:00:00,15.003361134,0.0,0.0,0.0,1.52997510988,7.4902,3.93197303828,0.0,3.33988,0.592093038282
 07/24  02:00:00,15.0159855712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,15.0231113399,0.0,0.0,0.0,1.52997510988,7.4902,3.93194449183,0.0,3.33988,0.592064491826
 07/24  04:00:00,15.1913170985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,20.7169568626,3.87181105668,0.045573128421,0.0,4.58992532963,8.1892,9.73108959204,0.78931918774,8.3497,0.592070404295
 07/24  06:00:00,34.5471819605,3.87181105668,0.0376341693084,0.0,9.17985065927,19.4245,20.176456294,0.0147150512715,16.6994,3.46234124269
 07/24  07:00:00,43.451747776,3.87181105668,1.43755118275,0.0,9.17985065927,26.9147,38.3887016583,0.0,25.0491,13.3396016583
 07/24  08:00:00,45.1830848276,3.87181105668,3.15079183956,0.0,9.17985065927,26.9147,45.5677885008,0.0,33.3988,12.1689885008
 07/24  09:00:00,37.7067235972,3.87181105668,3.15619383677,0.0,9.17985065927,19.4245,35.4608831119,0.0,25.0491,10.4117831119
 07/24  10:00:00,46.3183088969,3.87181105668,4.26391509506,0.0,9.17985065927,26.9147,50.994212549,0.0,41.7485,9.24571254898
 07/24  11:00:00,48.7019395079,3.87181105668,5.92825330005,0.0,9.17985065927,26.9147,51.5828560636,0.0,41.7485,9.83435606365
 07/24  12:00:00,49.2829065624,3.87181105668,7.17112187546,0.0,9.17985065927,26.9147,50.9958183909,0.0,41.7485,9.2473183909
 07/24  13:00:00,40.4986321698,3.87181105668,5.92996549921,0.0,9.17985065927,19.4245,41.4847481998,0.0,33.3988,8.08594819982
 07/24  14:00:00,39.8605465896,3.87181105668,5.28420856341,0.0,9.17985065927,19.4245,31.9734026317,0.0,25.0491,6.92430263167
 07/24  15:00:00,39.6392341523,3.87181105668,5.05934157828,0.0,9.17985065927,19.4245,40.3226542183,0.0,33.3988,6.92385421829
 07/24  16:00:00,48.4233302118,3.87181105668,6.42783894277,0.0,9.17985065927,26.9147,57.0220605559,0.0,50.0982,6.92386055592
 07/24  17:00:00,48.5403046374,3.87181105668,6.5650422127,0.0,9.17985065927,26.9147,58.7692675725,0.0,50.0982,8.67106757253
 07/24  18:00:00,49.2861198666,3.87181105668,7.3138543829,0.0,9.17985065927,26.9147,62.8453859079,0.0,50.0982,12.7471859079
 07/24  19:00:00,40.404648813,3.87181105668,5.75097607923,0.0,9.17985065927,19.4245,46.7388436425,0.0,33.3988,13.3400436425
 07/24  20:00:00,43.5260825713,3.87181105668,4.66184550866,0.0,9.17985065927,19.4245,44.3985327693,0.0,33.3988,10.9997327693
 07/24  21:00:00,41.4755276221,3.87181105668,2.70559943472,0.0,9.17985065927,19.4245,37.7968021254,0.0,25.0491,12.7477021254
 07/24  22:00:00,40.2308583733,3.87181105668,1.58670735895,0.0,9.17985065927,19.4245,26.5325280554,0.0,16.6994,9.83312805542
 07/24  23:00:00,40.0209542385,3.87181105668,0.607852118694,0.0,9.17985065927,19.4245,14.1190415373,0.0,8.3497,5.76934153732
 07/24  24:00:00,22.7278296584,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.07708492093,0.121740314059,3.33988,4.61546460687
 07/25  01:00:00,15.0336105111,0.0,0.0,0.0,1.52997510988,7.4902,3.93196931884,0.0,3.33988,0.59208931884
 07/25  02:00:00,15.059216299,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  03:00:00,15.0729397482,0.0,0.0,0.0,1.52997510988,7.4902,3.93197522804,0.0,3.33988,0.592095228036
 07/25  04:00:00,15.9057186946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  05:00:00,21.4708989598,3.87181105668,0.0247910203209,0.0,4.58992532963,8.1892,9.05570448992,0.113955106685,8.3497,0.592049383238
 07/25  06:00:00,36.2043041898,3.87181105668,1.26751065864,0.0,9.17985065927,19.4245,20.161801869,0.0,16.6994,3.46240186896
 07/25  07:00:00,48.1631767694,3.87181105668,6.10423848601,0.0,9.17985065927,26.9147,38.3880349404,0.0,25.0491,13.3389349404
 07/25  08:00:00,49.9572073824,3.87181105668,7.88491578393,0.0,9.17985065927,26.9147,45.6256383179,0.0,33.3988,12.2268383179
 07/25  09:00:00,43.1001482564,3.87181105668,8.49613337833,0.0,9.17985065927,19.4245,35.4030451646,0.0,25.0491,10.3539451646
 07/25  10:00:00,51.6112659154,3.87181105668,9.50688736784,0.0,9.17985065927,26.9147,50.995683115,0.0,41.7485,9.24718311502
 07/25  11:00:00,54.5641785672,3.87181105668,11.7446498484,0.0,9.17985065927,26.9147,51.5813138232,0.0,41.7485,9.8328138232
 07/25  12:00:00,56.7410997772,3.87181105668,14.5627470064,0.0,9.17985065927,26.9147,50.995921327,0.0,41.7485,9.24742132704
 07/25  13:00:00,47.717059938,3.87181105668,13.1031915524,0.0,9.17985065927,19.4245,41.4852085842,0.0,33.3988,8.08640858419
 07/25  14:00:00,45.3763122776,3.87181105668,10.7623395275,0.0,9.17985065927,19.4245,31.9743007621,0.0,25.0491,6.92520076208
 07/25  15:00:00,44.6088620432,3.87181105668,9.99439947815,0.0,9.17985065927,19.4245,40.3224869499,0.0,33.3988,6.92368694988
 07/25  16:00:00,52.3214199778,3.87181105668,10.2335164985,0.0,9.17985065927,26.9147,57.0213598483,0.0,50.0982,6.9231598483
 07/25  17:00:00,53.489031102,3.87181105668,11.411759663,0.0,9.17985065927,26.9147,58.769592986,0.0,50.0982,8.67139298604
 07/25  18:00:00,55.6838135456,3.87181105668,13.6171127491,0.0,9.17985065927,26.9147,62.8437027296,0.0,50.0982,12.7455027296
 07/25  19:00:00,45.6016083489,3.87181105668,11.0833364676,0.0,9.17985065927,19.4245,46.7387806371,0.0,33.3988,13.3399806371
 07/25  20:00:00,48.8605184999,3.87181105668,10.1147402275,0.0,9.17985065927,19.4245,44.3989485283,0.0,33.3988,11.0001485283
 07/25  21:00:00,46.0666946751,3.87181105668,7.37530902691,0.0,9.17985065927,19.4245,37.7961921336,0.0,25.0491,12.7470921336
 07/25  22:00:00,44.4250690301,3.87181105668,5.73300134851,0.0,9.17985065927,19.4245,26.5326097053,0.0,16.6994,9.83320970528
 07/25  23:00:00,43.7718631949,3.87181105668,4.30988283446,0.0,9.17985065927,19.4245,14.1180802697,0.0,8.3497,5.7683802697
 07/25  24:00:00,23.3089787819,3.87181105668,0.53765933945,0.0,4.58992532963,8.1892,8.0464181186,0.0917196302184,3.33988,4.61481848838
 07/26  01:00:00,15.0695302663,0.0,0.0,0.0,1.52997510988,7.4902,3.93197457493,0.0,3.33988,0.592094574927
 07/26  02:00:00,15.0832014658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,15.0843771464,0.0,0.0,0.0,1.52997510988,7.4902,3.93192872836,0.0,3.33988,0.592048728356
 07/26  04:00:00,15.2473957211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  05:00:00,20.8128181202,3.87181105668,0.0471071092401,0.0,4.58992532963,8.1892,9.15181446197,0.210033915861,8.3497,0.592080546106
 07/26  06:00:00,34.751732763,3.87181105668,0.141518067935,0.0,9.17985065927,19.4245,20.1813524625,0.0198222012505,16.6994,3.46213026122
 07/26  07:00:00,48.1577377605,3.87181105668,6.10104673302,0.0,9.17985065927,26.9147,38.3886685865,0.0,25.0491,13.3395685865
 07/26  08:00:00,52.1394493479,3.87181105668,10.0574478279,0.0,9.17985065927,26.9147,45.5673302405,0.0,33.3988,12.1685302405
 07/26  09:00:00,45.7812007936,3.87181105668,11.1702840032,0.0,9.17985065927,19.4245,35.460927922,0.0,25.0491,10.411827922
 07/26  10:00:00,53.9927482099,3.87181105668,11.8863647534,0.0,9.17985065927,26.9147,50.4201217827,0.0,41.7485,8.67162178266
 07/26  11:00:00,58.1663880546,3.87181105668,15.335285811,0.0,9.17985065927,26.9147,52.1597920539,0.0,41.7485,10.4112920539
 07/26  12:00:00,60.2590297901,3.87181105668,18.0482272376,0.0,9.17985065927,26.9147,50.9955533965,0.0,41.7485,9.24705339653
 07/26  13:00:00,49.1928111441,3.87181105668,14.5383033393,0.0,9.17985065927,19.4245,40.9071568203,0.0,33.3988,7.50835682027
 07/26  14:00:00,47.3410785885,3.87181105668,12.6873489769,0.0,9.17985065927,19.4245,31.9765930703,0.0,25.0491,6.92749307026
 07/26  15:00:00,46.5954613244,3.87181105668,11.957559753,0.0,9.17985065927,19.4245,40.325140589,0.0,33.3988,6.92634058898
 07/26  16:00:00,56.0764579939,3.87181105668,13.9492617803,0.0,9.17985065927,26.9147,57.0245941314,0.0,50.0982,6.92639413139
 07/26  17:00:00,57.5771522184,3.87181105668,15.4622529959,0.0,9.17985065927,26.9147,59.3453832071,0.0,50.0982,9.24718320711
 07/26  18:00:00,59.6699183565,3.87181105668,17.5822359723,0.0,9.17985065927,26.9147,62.266784873,0.0,50.0982,12.168584873
 07/26  19:00:00,49.9054317544,3.87181105668,15.1698793065,0.0,9.17985065927,19.4245,46.7387052664,0.0,33.3988,13.3399052664
 07/26  20:00:00,53.0309364501,3.87181105668,14.1003150426,0.0,9.17985065927,19.4245,44.9772189883,0.0,33.3988,11.5784189883
 07/26  21:00:00,50.055849825,3.87181105668,11.2165172015,0.0,9.17985065927,19.4245,37.2181799503,0.0,25.0491,12.1690799503
 07/26  22:00:00,48.0513512851,3.87181105668,9.34259049258,0.0,9.17985065927,19.4245,27.1106689329,0.0,16.6994,10.4112689329
 07/26  23:00:00,46.832265581,3.87181105668,7.35376024249,0.0,9.17985065927,19.4245,14.1176135107,0.0,8.3497,5.76791351072
 07/26  24:00:00,25.9644266838,3.87181105668,3.17834473594,0.0,4.58992532963,8.1892,8.02626426663,0.0738774989729,3.33988,4.61250676766
 07/27  01:00:00,15.0779096678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  02:00:00,15.0969003231,0.0,0.0,0.0,1.52997510988,7.4902,3.93195562847,0.0,3.33988,0.592075628468
 07/27  03:00:00,15.1028587274,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  04:00:00,15.2895974885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,22.4286550505,3.87181105668,1.59864480989,0.0,4.58992532963,8.1892,9.06819184246,0.126410316253,8.3497,0.592081526207
 07/27  06:00:00,38.6147651456,3.87181105668,3.96331728466,0.0,9.17985065927,19.4245,20.1617479105,0.0,16.6994,3.46234791053
 07/27  07:00:00,51.4408420092,3.87181105668,9.37478399804,0.0,9.17985065927,26.9147,38.3885081332,0.0,25.0491,13.3394081332
 07/27  08:00:00,52.2418269863,3.87181105668,10.1767018522,0.0,9.17985065927,26.9147,46.1449683541,0.0,33.3988,12.7461683541
 07/27  09:00:00,44.4836344441,3.87181105668,9.90003684321,0.0,9.17985065927,19.4245,34.881448049,0.0,25.0491,9.83234804901
 07/27  10:00:00,52.5775858552,3.87181105668,10.4985256956,0.0,9.17985065927,26.9147,50.9944440523,0.0,41.7485,9.24594405226
 07/27  11:00:00,56.2196678972,3.87181105668,13.4269421622,0.0,9.17985065927,26.9147,51.5813511507,0.0,41.7485,9.83285115068
 07/27  12:00:00,59.1407972522,3.87181105668,16.992168432,0.0,9.17985065927,26.9147,50.9960537229,0.0,41.7485,9.24755372289
 07/27  13:00:00,51.7026794931,3.87181105668,17.0976974782,0.0,9.17985065927,19.4245,41.4836355958,0.0,33.3988,8.08483559576
 07/27  14:00:00,49.9358436223,3.87181105668,15.3192143638,0.0,9.17985065927,19.4245,31.97383761,0.0,25.0491,6.92473760996
 07/27  15:00:00,48.2806157452,3.87181105668,13.6639953548,0.0,9.17985065927,19.4245,39.7476705186,0.0,33.3988,6.34887051859
 07/27  16:00:00,57.9336068391,3.87181105668,15.8271605946,0.0,9.17985065927,26.9147,57.0251247943,0.0,50.0982,6.92692479435
 07/27  17:00:00,59.5489188072,3.87181105668,17.4516065616,0.0,9.17985065927,26.9147,59.3459193682,0.0,50.0982,9.24771936818
 07/27  18:00:00,60.8167477963,3.87181105668,18.7337392179,0.0,9.17985065927,26.9147,62.2663605264,0.0,50.0982,12.1681605264
 07/27  19:00:00,51.4345601308,3.87181105668,16.6597521615,0.0,9.17985065927,19.4245,46.7364281372,0.0,33.3988,13.3376281372
 07/27  20:00:00,55.2235672101,3.87181105668,16.2273018613,0.0,9.17985065927,19.4245,44.9763019508,0.0,33.3988,11.5775019508
 07/27  21:00:00,50.6125311345,3.87181105668,11.7674687057,0.0,9.17985065927,19.4245,37.2179541286,0.0,25.0491,12.1688541286
 07/27  22:00:00,47.1229652464,3.87181105668,8.41388598482,0.0,9.17985065927,19.4245,27.1107656511,0.0,16.6994,10.4113656511
 07/27  23:00:00,45.6947629483,3.87181105668,6.21699552053,0.0,9.17985065927,19.4245,14.1180259462,0.0,8.3497,5.76832594625
 07/27  24:00:00,25.254926385,3.87181105668,2.47355225355,0.0,4.58992532963,8.1892,8.03509333505,0.082507051426,3.33988,4.61270628362
 07/28  01:00:00,15.0636656452,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,15.0729438496,0.0,0.0,0.0,1.52997510988,7.4902,3.93192755923,0.0,3.33988,0.592047559228
 07/28  03:00:00,15.0817042317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.8901892899,0.0,0.0,0.0,1.52997510988,7.4902,3.93193350163,0.0,3.33988,0.592053501633
 07/28  05:00:00,21.4340191107,3.87181105668,0.0268561322071,0.0,4.58992532963,8.1892,8.57563133514,0.205931335143,8.3497,0.02
 07/28  06:00:00,34.9185767612,3.87181105668,0.038920652525,0.0,9.17985065927,19.4245,20.1611594145,0.0,16.6994,3.46175941448
 07/28  07:00:00,43.5038393341,3.87181105668,1.48602846011,0.0,9.17985065927,26.9147,38.3863403954,0.0,25.0491,13.3372403954
 07/28  08:00:00,44.2587303014,3.87181105668,2.23858431756,0.0,9.17985065927,26.9147,46.1448058133,0.0,33.3988,12.7460058133
 07/28  09:00:00,35.9528629977,3.87181105668,1.42278145934,0.0,9.17985065927,19.4245,34.8818044662,0.0,25.0491,9.83270446618
 07/28  10:00:00,44.3811638703,3.87181105668,2.35257782528,0.0,9.17985065927,26.9147,50.9941331269,0.0,41.7485,9.24563312694
 07/28  11:00:00,47.1901440597,3.87181105668,4.43817333624,0.0,9.17985065927,26.9147,51.5821260577,0.0,41.7485,9.83362605768
 07/28  12:00:00,48.1103187774,3.87181105668,6.00965488636,0.0,9.17985065927,26.9147,50.9947514598,0.0,41.7485,9.24625145985
 07/28  13:00:00,39.875168375,3.87181105668,5.32385658573,0.0,9.17985065927,19.4245,41.4837198953,0.0,33.3988,8.08491989532
 07/28  14:00:00,38.7006886908,3.87181105668,4.14461375741,0.0,9.17985065927,19.4245,31.3982492478,0.0,25.0491,6.34914924785
 07/28  15:00:00,37.2329716863,3.87181105668,2.68622570649,0.0,9.17985065927,19.4245,40.3262299015,0.0,33.3988,6.92742990149
 07/28  16:00:00,46.3391509101,3.87181105668,4.3056250686,0.0,9.17985065927,26.9147,57.02467368,0.0,50.0982,6.92647368004
 07/28  17:00:00,47.5587302885,3.87181105668,5.58850837467,0.0,9.17985065927,26.9147,59.3450466245,0.0,50.0982,9.24684662453
 07/28  18:00:00,47.9923164864,3.87181105668,6.03529009127,0.0,9.17985065927,26.9147,62.2673942176,0.0,50.0982,12.1691942176
 07/28  19:00:00,38.5968274583,3.87181105668,3.09555076032,0.0,9.17985065927,19.4245,46.7377351856,0.0,33.3988,13.3389351856
 07/28  20:00:00,40.5360172981,3.87181105668,1.86614271975,0.0,9.17985065927,19.4245,44.9767424028,0.0,33.3988,11.5779424028
 07/28  21:00:00,39.5909273181,3.87181105668,0.968595400991,0.0,9.17985065927,19.4245,37.2154264108,0.0,25.0491,12.1663264108
 07/28  22:00:00,39.2178394077,3.87181105668,0.589691161503,0.0,9.17985065927,19.4245,26.5323552894,0.0,16.6994,9.83295528938
 07/28  23:00:00,39.4847926454,3.87181105668,0.0850523011391,0.0,9.17985065927,19.4245,14.1186475862,0.0,8.3497,5.76894758618
 07/28  24:00:00,22.6709948979,3.87181105668,0.00632345363809,0.0,4.58992532963,8.1892,8.17486923359,0.219688369484,3.33988,4.61530086411
 07/29  01:00:00,14.9518079169,0.0,0.0,0.0,1.52997510988,7.4902,3.93197083268,0.0,3.33988,0.592090832681
 07/29  02:00:00,14.9767232242,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,14.9769548494,0.0,0.0,0.0,1.52997510988,7.4902,3.93195460524,0.0,3.33988,0.592074605236
 07/29  04:00:00,15.1422191192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,20.6505609655,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.5053282382,7.56354773518,8.3497,0.592080503026
 07/29  06:00:00,34.5192903058,3.87181105668,0.0317476370775,0.0,9.17985065927,19.4245,20.1622502264,0.0,16.6994,3.46285022637
 07/29  07:00:00,42.4085657948,3.87181105668,0.413419421276,0.0,9.17985065927,26.9147,28.5121727555,0.0,25.0491,3.46307275549
 07/29  08:00:00,44.8737972785,3.87181105668,2.84127667715,0.0,9.17985065927,26.9147,36.8615889153,0.0,33.3988,3.46278891532
 07/29  09:00:00,38.6448833856,3.87181105668,4.07313213532,0.0,9.17985065927,19.4245,36.6272711698,0.0,25.0491,11.5781711698
 07/29  10:00:00,48.2414090501,3.87181105668,6.15492777416,0.0,9.17985065927,26.9147,51.5833055236,0.0,41.7485,9.83480552361
 07/29  11:00:00,51.8134322733,3.87181105668,8.98528871415,0.0,9.17985065927,26.9147,52.747506921,0.0,41.7485,10.999006921
 07/29  12:00:00,53.1368933765,3.87181105668,10.9627988928,0.0,9.17985065927,26.9147,53.3255637408,0.0,41.7485,11.5770637408
 07/29  13:00:00,45.4503245523,3.87181105668,10.8324712975,0.0,9.17985065927,19.4245,43.2310610408,0.0,33.3988,9.8322610408
 07/29  14:00:00,44.8965870135,3.87181105668,10.2717041516,0.0,9.17985065927,19.4245,34.2965588545,0.0,25.0491,9.24745885452
 07/29  15:00:00,43.8915329477,3.87181105668,9.27239294737,0.0,9.17985065927,19.4245,42.6459631606,0.0,33.3988,9.24716316058
 07/29  16:00:00,52.556691425,3.87181105668,10.4444775824,0.0,9.17985065927,26.9147,57.6072134284,0.0,50.0982,7.50901342839
 07/29  17:00:00,52.1944342528,3.87181105668,10.1264012196,0.0,9.17985065927,26.9147,59.3452113703,0.0,50.0982,9.24701137029
 07/29  18:00:00,53.7268055787,3.87181105668,11.7072615189,0.0,9.17985065927,26.9147,62.2658528883,0.0,50.0982,12.1676528883
 07/29  19:00:00,46.2758461431,3.87181105668,10.5251922557,0.0,9.17985065927,19.4245,45.5682356544,0.0,33.3988,12.1694356544
 07/29  20:00:00,46.4017955744,3.87181105668,7.50086435703,0.0,9.17985065927,19.4245,44.976098554,0.0,33.3988,11.577298554
 07/29  21:00:00,45.1453445127,3.87181105668,6.34024162649,0.0,9.17985065927,19.4245,37.2165599778,0.0,25.0491,12.1674599778
 07/29  22:00:00,43.8264076867,3.87181105668,5.14953834009,0.0,9.17985065927,19.4245,25.9444896176,0.0,16.6994,9.24508961765
 07/29  23:00:00,42.6769217342,3.87181105668,3.23167875824,0.0,9.17985065927,19.4245,14.6972182807,0.0,8.3497,6.34751828069
 07/29  24:00:00,22.7482075939,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.69240560695,0.163911461063,3.33988,5.18861414589
 07/30  01:00:00,15.0438875486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  02:00:00,15.0671400815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.0626158014,0.0,0.0,0.0,1.52997510988,7.4902,3.93194578574,0.0,3.33988,0.592065785738
 07/30  04:00:00,15.2245131161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,20.786119584,3.87181105668,0.0460928830557,0.0,4.58992532963,8.1892,9.28476217879,0.342990481232,8.3497,0.592071697553
 07/30  06:00:00,34.6294133458,3.87181105668,0.0487676364923,0.0,9.17985065927,19.4245,20.177997459,0.0158088331025,16.6994,3.46278862588
 07/30  07:00:00,45.3736403489,3.87181105668,3.34156852306,0.0,9.17985065927,26.9147,28.5116239247,0.0,25.0491,3.46252392465
 07/30  08:00:00,48.713384893,3.87181105668,6.65875472484,0.0,9.17985065927,26.9147,36.8615796829,0.0,33.3988,3.46277968288
 07/30  09:00:00,39.7007011821,3.87181105668,5.11853527952,0.0,9.17985065927,19.4245,28.5115752015,0.0,25.0491,3.46247520152
 07/30  10:00:00,49.4737504658,3.87181105668,7.39652435736,0.0,9.17985065927,26.9147,53.3258764044,0.0,41.7485,11.5773764044
 07/30  11:00:00,52.7777553061,3.87181105668,9.97325301701,0.0,9.17985065927,26.9147,52.746973362,0.0,41.7485,10.998473362
 07/30  12:00:00,53.8910275249,3.87181105668,11.7271117506,0.0,9.17985065927,26.9147,50.9946084607,0.0,41.7485,9.24610846071
 07/30  13:00:00,44.2393417291,3.87181105668,9.64748603059,0.0,9.17985065927,19.4245,42.0673804252,0.0,33.3988,8.66858042519
 07/30  14:00:00,41.5452083144,3.87181105668,6.96709504264,0.0,9.17985065927,19.4245,31.9749794574,0.0,25.0491,6.92587945743
 07/30  15:00:00,41.2513259628,3.87181105668,6.66948312141,0.0,9.17985065927,19.4245,40.323987357,0.0,33.3988,6.92518735703
 07/30  16:00:00,50.4610865116,3.87181105668,8.38388812534,0.0,9.17985065927,26.9147,57.0241008107,0.0,50.0982,6.92590081069
 07/30  17:00:00,50.4351359894,3.87181105668,8.36727504803,0.0,9.17985065927,26.9147,58.7660648698,0.0,50.0982,8.6678648698
 07/30  18:00:00,51.2615640126,3.87181105668,9.19880575311,0.0,9.17985065927,26.9147,61.6756025952,0.0,50.0982,11.5774025952
 07/30  19:00:00,43.983149734,3.87181105668,8.20770441461,0.0,9.17985065927,19.4245,44.3983861005,0.0,33.3988,10.9995861005
 07/30  20:00:00,46.1052263161,3.87181105668,7.20368279089,0.0,9.17985065927,19.4245,42.6459921018,0.0,33.3988,9.24719210181
 07/30  21:00:00,43.1154029749,3.87181105668,4.30796618324,0.0,9.17985065927,19.4245,36.049586094,0.0,25.0491,11.000486094
 07/30  22:00:00,41.4485734985,3.87181105668,2.76588470465,0.0,9.17985065927,19.4245,25.9453781822,0.0,16.6994,9.24597818218
 07/30  23:00:00,41.5929453018,3.87181105668,2.14128746643,0.0,9.17985065927,19.4245,12.9626542887,0.0,8.3497,4.61295428868
 07/30  24:00:00,22.7521801591,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.20168606906,0.0930110218343,3.33988,5.76879504723
 07/31  01:00:00,15.0381270749,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,15.0555672882,0.0,0.0,0.0,1.52997510988,7.4902,3.93193415066,0.0,3.33988,0.592054150661
 07/31  03:00:00,15.0667454324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.2311040178,0.0,0.0,0.0,1.52997510988,7.4902,3.93194008256,0.0,3.33988,0.592060082562
 07/31  05:00:00,20.7870814237,3.87181105668,0.0453471559439,0.0,4.58992532963,8.1892,8.71102470858,0.341324708582,8.3497,0.02
 07/31  06:00:00,34.6074684591,3.87181105668,0.0417287154985,0.0,9.17985065927,19.4245,20.1611502905,0.0,16.6994,3.46175029054
 07/31  07:00:00,42.5988161836,3.87181105668,0.591681904501,0.0,9.17985065927,26.9147,38.3874642312,0.0,25.0491,13.3383642312
 07/31  08:00:00,43.7398516955,3.87181105668,1.72276265607,0.0,9.17985065927,26.9147,45.5656720742,0.0,33.3988,12.1668720742
 07/31  09:00:00,35.3065042526,3.87181105668,0.783269771592,0.0,9.17985065927,19.4245,35.4591329544,0.0,25.0491,10.4100329544
 07/31  10:00:00,43.5031617459,3.87181105668,1.48617319213,0.0,9.17985065927,26.9147,50.4158863415,0.0,41.7485,8.66738634147
 07/31  11:00:00,46.6280147616,3.87181105668,3.88968829765,0.0,9.17985065927,26.9147,52.1589692013,0.0,41.7485,10.4104692013
