Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/31  12:00:00,49.1731098731,3.87181105668,7.07639673853,0.0,9.17985065927,26.9147,50.9927548037,0.0,41.7485,9.24425480372
 07/31  13:00:00,40.4477920572,3.87181105668,5.90284819425,0.0,9.17985065927,19.4245,40.9068900426,0.0,33.3988,7.50809004264
 07/31  14:00:00,39.1755706604,3.87181105668,4.62199827283,0.0,9.17985065927,19.4245,31.9742545889,0.0,25.0491,6.92515458894
 07/31  15:00:00,38.5528070524,3.87181105668,3.99404006101,0.0,9.17985065927,19.4245,40.3239062735,0.0,33.3988,6.92510627345
 07/31  16:00:00,46.8820975362,3.87181105668,4.84182483604,0.0,9.17985065927,26.9147,57.0232944462,0.0,50.0982,6.92509444615
 07/31  17:00:00,47.4139327654,3.87181105668,5.38648207193,0.0,9.17985065927,26.9147,58.7678135862,0.0,50.0982,8.66961358617
 07/31  18:00:00,48.1925281399,3.87181105668,6.17929033606,0.0,9.17985065927,26.9147,62.8443805502,0.0,50.0982,12.7461805502
 07/31  19:00:00,39.0462124966,3.87181105668,3.32977562033,0.0,9.17985065927,19.4245,46.7369548194,0.0,33.3988,13.3381548194
 07/31  20:00:00,40.9438416599,3.87181105668,2.09720020021,0.0,9.17985065927,19.4245,44.3987222884,0.0,33.3988,10.9999222884
 07/31  21:00:00,39.7266008926,3.87181105668,0.968737042821,0.0,9.17985065927,19.4245,37.2152653386,0.0,25.0491,12.1661653386
 07/31  22:00:00,39.1567423376,3.87181105668,0.515124883029,0.0,9.17985065927,19.4245,27.1110752483,0.0,16.6994,10.4116752483
 07/31  23:00:00,39.519538044,3.87181105668,0.0980533951861,0.0,9.17985065927,19.4245,14.1172725244,0.0,8.3497,5.76757252437
 07/31  24:00:00,22.7210865997,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.11358877855,0.161144542784,3.33988,4.61256423576
 08/01  01:00:00,15.0316729826,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  02:00:00,15.0683104112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.091096639,0.0,0.0,0.0,1.52997510988,7.4902,3.93195723327,0.0,3.33988,0.592077233269
 08/01  04:00:00,15.9345545192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,23.2702095186,3.87181105668,1.78218393619,0.0,4.58992532963,8.1892,9.04340519319,0.101622047387,8.3497,0.592083145801
 08/01  06:00:00,40.2623884302,3.87181105668,5.28379130056,0.0,9.17985065927,19.4245,20.1622234417,0.0,16.6994,3.4628234417
 08/01  07:00:00,53.6958544664,3.87181105668,11.6155018443,0.0,9.17985065927,26.9147,38.3872645271,0.0,25.0491,13.3381645271
 08/01  08:00:00,55.7254382429,3.87181105668,13.6372689871,0.0,9.17985065927,26.9147,45.5666730648,0.0,33.3988,12.1678730648
 08/01  09:00:00,48.4026411121,3.87181105668,13.7911373992,0.0,9.17985065927,19.4245,35.4589610904,0.0,25.0491,10.4098610904
 08/01  10:00:00,57.2978715929,3.87181105668,15.1823700867,0.0,9.17985065927,26.9147,50.4185202772,0.0,41.7485,8.67002027721
 08/01  11:00:00,61.4301659942,3.87181105668,18.597418169,0.0,9.17985065927,26.9147,52.159157127,0.0,41.7485,10.410657127
 08/01  12:00:00,63.5887276584,3.87181105668,21.3951054939,0.0,9.17985065927,26.9147,50.4180217335,0.0,41.7485,8.66952173348
 08/01  13:00:00,53.2214436875,3.87181105668,18.6010122173,0.0,9.17985065927,19.4245,41.4829920021,0.0,33.3988,8.08419200209
 08/01  14:00:00,49.9039040775,3.87181105668,15.2881525589,0.0,9.17985065927,19.4245,31.9742048368,0.0,25.0491,6.92510483678
 08/01  15:00:00,46.3905803143,3.87181105668,11.7911757861,0.0,9.17985065927,19.4245,40.325126161,0.0,33.3988,6.92632616101
 08/01  16:00:00,54.8388649499,3.87181105668,12.7594191995,0.0,9.17985065927,26.9147,56.4493457532,0.0,50.0982,6.35114575318
 08/01  17:00:00,56.3966149131,3.87181105668,14.3179037921,0.0,9.17985065927,26.9147,59.344898274,0.0,50.0982,9.24669827395
 08/01  18:00:00,58.5221660813,3.87181105668,16.4442554698,0.0,9.17985065927,26.9147,62.2654791671,0.0,50.0982,12.1672791671
 08/01  19:00:00,49.7835475693,3.87181105668,14.1459832001,0.0,9.17985065927,19.4245,46.7365355096,0.0,33.3988,13.3377355096
 08/01  20:00:00,52.1585077137,3.87181105668,13.3496177445,0.0,9.17985065927,19.4245,44.5568121379,0.0,33.3988,11.1580121379
 08/01  21:00:00,49.3495632849,3.87181105668,10.6320265424,0.0,9.17985065927,19.4245,37.6360550638,0.0,25.0491,12.5869550638
 08/01  22:00:00,47.0568626886,3.87181105668,8.34814663975,0.0,9.17985065927,19.4245,26.5322059921,0.0,16.6994,9.83280599211
 08/01  23:00:00,45.7111760856,3.87181105668,6.23376427202,0.0,9.17985065927,19.4245,14.1175240505,0.0,8.3497,5.76782405054
 08/01  24:00:00,24.1790336174,3.87181105668,1.40562706005,0.0,4.58992532963,8.1892,8.03762336286,0.0835907346857,3.33988,4.61415262818
 08/02  01:00:00,15.0696383679,0.0,0.0,0.0,1.52997510988,7.4902,3.93194632561,0.0,3.33988,0.592066325609
 08/02  02:00:00,15.0924129698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  03:00:00,15.092483216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  04:00:00,15.2610286106,0.0,0.0,0.0,1.52997510988,7.4902,3.93195223577,0.0,3.33988,0.592072235774
 08/02  05:00:00,20.8471924133,3.87181105668,0.0524653977765,0.0,4.58992532963,8.1892,8.57359964689,0.203899646888,8.3497,0.02
 08/02  06:00:00,35.6138181758,3.87181105668,0.983025100333,0.0,9.17985065927,19.4245,20.1620293963,0.0,16.6994,3.46262939626
 08/02  07:00:00,50.5591709835,3.87181105668,8.48994356402,0.0,9.17985065927,26.9147,38.9680461126,0.0,25.0491,13.9189461126
 08/02  08:00:00,54.851853597,3.87181105668,12.7557254505,0.0,9.17985065927,26.9147,45.5650433431,0.0,33.3988,12.1662433431
 08/02  09:00:00,48.4860944474,3.87181105668,13.8611565815,0.0,9.17985065927,19.4245,34.8832702328,0.0,25.0491,9.83417023281
 08/02  10:00:00,55.1178543138,3.87181105668,13.0064294525,0.0,9.17985065927,26.9147,50.994689999,0.0,41.7485,9.24618999902
 08/02  11:00:00,56.8119694763,3.87181105668,14.0041158492,0.0,9.17985065927,26.9147,51.5813892427,0.0,41.7485,9.83288924272
 08/02  12:00:00,58.2981628665,3.87181105668,16.1349521191,0.0,9.17985065927,26.9147,50.9952444134,0.0,41.7485,9.24674441344
 08/02  13:00:00,48.2230804883,3.87181105668,13.6135944016,0.0,9.17985065927,19.4245,40.9065016794,0.0,33.3988,7.50770167939
 08/02  14:00:00,44.8811581748,3.87181105668,10.2756392476,0.0,9.17985065927,19.4245,31.9753448025,0.0,25.0491,6.92624480246
 08/02  15:00:00,42.5890229844,3.87181105668,7.99704184903,0.0,9.17985065927,19.4245,40.3245694637,0.0,33.3988,6.92576946368
 08/02  16:00:00,51.3289597975,3.87181105668,9.25148565258,0.0,9.17985065927,26.9147,57.0251064962,0.0,50.0982,6.92690649619
 08/02  17:00:00,55.7823125873,3.87181105668,13.6960989837,0.0,9.17985065927,26.9147,58.7671770849,0.0,50.0982,8.66897708486
 08/02  18:00:00,59.3050815267,3.87181105668,17.2221806744,0.0,9.17985065927,26.9147,62.2863542985,0.0,50.0982,12.1881542985
 08/02  19:00:00,49.6573811421,3.87181105668,13.8345962001,0.0,9.17985065927,19.4245,47.2960674673,0.0,33.3988,13.8972674673
 08/02  20:00:00,52.2095956212,3.87181105668,13.2715264727,0.0,9.17985065927,19.4245,44.3971148349,0.0,33.3988,10.9983148349
 08/02  21:00:00,49.7563633535,3.87181105668,10.9178987061,0.0,9.17985065927,19.4245,37.216313235,0.0,25.0491,12.167213235
 08/02  22:00:00,46.3636598019,3.87181105668,7.66350419775,0.0,9.17985065927,19.4245,26.5324914614,0.0,16.6994,9.83309146139
 08/02  23:00:00,44.334187408,3.87181105668,4.86944965537,0.0,9.17985065927,19.4245,14.118869732,0.0,8.3497,5.76916973201
 08/02  24:00:00,25.0373752103,3.87181105668,2.25774930652,0.0,4.58992532963,8.1892,8.03343140308,0.0783598027329,3.33988,4.61519160035
 08/03  01:00:00,15.0856910401,0.0,0.0,0.0,1.52997510988,7.4902,3.93196992045,0.0,3.33988,0.592089920454
 08/03  02:00:00,15.1097129136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  03:00:00,15.1166971677,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581558,0.0,3.33988,0.592095815583
 08/03  04:00:00,15.2968982236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  05:00:00,22.7426197044,3.87181105668,1.91097266968,0.0,4.58992532963,8.1892,9.07238182096,0.130631847171,8.3497,0.592049973787
 08/03  06:00:00,37.3639170321,3.87181105668,2.72075315091,0.0,9.17985065927,19.4245,20.1615249446,0.0,16.6994,3.46212494463
 08/03  07:00:00,49.959285008,3.87181105668,7.89898325505,0.0,9.17985065927,26.9147,38.3865393188,0.0,25.0491,13.3374393188
 08/03  08:00:00,51.3178650669,3.87181105668,9.25308686911,0.0,9.17985065927,26.9147,45.5667981324,0.0,33.3988,12.1679981324
 08/03  09:00:00,42.7933418445,3.87181105668,8.21876968842,0.0,9.17985065927,19.4245,34.8824287317,0.0,25.0491,9.8333287317
 08/03  10:00:00,51.171594652,3.87181105668,9.09802014994,0.0,9.17985065927,26.9147,50.9948544141,0.0,41.7485,9.24635441406
 08/03  11:00:00,54.9745680966,3.87181105668,12.1818423616,0.0,9.17985065927,26.9147,51.581413681,0.0,41.7485,9.83291368103
 08/03  12:00:00,56.8485852484,3.87181105668,14.7003360378,0.0,9.17985065927,26.9147,50.9954461554,0.0,41.7485,9.24694615544
 08/03  13:00:00,48.0833436845,3.87181105668,13.4875768908,0.0,9.17985065927,19.4245,41.4829346024,0.0,33.3988,8.08413460237
 08/03  14:00:00,46.6877075267,3.87181105668,12.0863322173,0.0,9.17985065927,19.4245,31.4001473159,0.0,25.0491,6.35104731586
 08/03  15:00:00,45.5455728054,3.87181105668,10.9436461065,0.0,9.17985065927,19.4245,40.3250813803,0.0,33.3988,6.92628138027
 08/03  16:00:00,55.04064258,3.87181105668,12.9482894307,0.0,9.17985065927,26.9147,57.023278003,0.0,50.0982,6.92507800304
 08/03  17:00:00,56.7768750083,3.87181105668,14.6936141545,0.0,9.17985065927,26.9147,58.765653644,0.0,50.0982,8.66745364403
 08/03  18:00:00,57.465230507,3.87181105668,15.3963004043,0.0,9.17985065927,26.9147,62.8439914521,0.0,50.0982,12.7457914521
 08/03  19:00:00,47.9871257026,3.87181105668,12.1710634871,0.0,9.17985065927,19.4245,46.7364236684,0.0,33.3988,13.3376236684
 08/03  20:00:00,49.6379211072,3.87181105668,10.686353931,0.0,9.17985065927,19.4245,44.3976486526,0.0,33.3988,10.9988486526
 08/03  21:00:00,46.7903732235,3.87181105668,7.95807535292,0.0,9.17985065927,19.4245,37.2171586037,0.0,25.0491,12.1680586037
 08/03  22:00:00,44.465341659,3.87181105668,5.77331898245,0.0,9.17985065927,19.4245,26.5330561284,0.0,16.6994,9.83365612837
 08/03  23:00:00,42.2225805895,3.87181105668,2.77715940526,0.0,9.17985065927,19.4245,14.1192734906,0.0,8.3497,5.7695734906
 08/03  24:00:00,22.7479343788,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.11893780526,0.163661006792,3.33988,4.61539679847
 08/04  01:00:00,15.0568524611,0.0,0.0,0.0,1.52997510988,7.4902,3.93197319322,0.0,3.33988,0.592093193216
 08/04  02:00:00,15.0868144787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.0897148074,0.0,0.0,0.0,1.52997510988,7.4902,3.93194957885,0.0,3.33988,0.592069578853
 08/04  04:00:00,15.8908572532,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  05:00:00,21.4681062071,3.87181105668,0.047248000439,0.0,4.58992532963,8.1892,9.14679506264,0.20501957801,8.3497,0.592075484628
 08/04  06:00:00,34.9649157299,3.87181105668,0.0465727290834,0.0,9.17985065927,19.4245,20.1615604227,0.0,16.6994,3.46216042266
 08/04  07:00:00,48.3990260657,3.87181105668,6.35203840435,0.0,9.17985065927,26.9147,38.3863349844,0.0,25.0491,13.3372349844
 08/04  08:00:00,51.0056735037,3.87181105668,8.94577363673,0.0,9.17985065927,26.9147,45.5669065525,0.0,33.3988,12.1681065525
 08/04  09:00:00,41.4091536475,3.87181105668,6.84351196901,0.0,9.17985065927,19.4245,34.8816941987,0.0,25.0491,9.83259419872
 08/04  10:00:00,48.68247824,3.87181105668,6.6236330056,0.0,9.17985065927,26.9147,50.9956579496,0.0,41.7485,9.24715794958
 08/04  11:00:00,53.4780064818,3.87181105668,10.6751845758,0.0,9.17985065927,26.9147,51.5824129252,0.0,41.7485,9.83391292524
 08/04  12:00:00,56.1492771236,3.87181105668,13.9775555603,0.0,9.17985065927,26.9147,50.9953343234,0.0,41.7485,9.24683432335
 08/04  13:00:00,46.1828171647,3.87181105668,11.5776287892,0.0,9.17985065927,19.4245,41.2785178749,0.0,33.3988,7.8797178749
 08/04  14:00:00,43.4420785115,3.87181105668,8.85092726334,0.0,9.17985065927,19.4245,31.605068398,0.0,25.0491,6.55596839805
 08/04  15:00:00,42.1976425684,3.87181105668,7.61105406305,0.0,9.17985065927,19.4245,40.3242756808,0.0,33.3988,6.92547568084
 08/04  16:00:00,50.4581954112,3.87181105668,8.38999436091,0.0,9.17985065927,26.9147,57.0238291131,0.0,50.0982,6.92562911307
 08/04  17:00:00,51.6860726489,3.87181105668,9.62346260729,0.0,9.17985065927,26.9147,58.7668000349,0.0,50.0982,8.6686000349
 08/04  18:00:00,53.1853044078,3.87181105668,11.131431978,0.0,9.17985065927,26.9147,62.8432187626,0.0,50.0982,12.7450187626
 08/04  19:00:00,43.2461272142,3.87181105668,7.67013024945,0.0,9.17985065927,19.4245,46.7357153546,0.0,33.3988,13.3369153546
 08/04  20:00:00,44.0423399401,3.87181105668,5.33795434199,0.0,9.17985065927,19.4245,44.3984464694,0.0,33.3988,10.9996464694
 08/04  21:00:00,40.6599228096,3.87181105668,2.00865845866,0.0,9.17985065927,19.4245,37.216801308,0.0,25.0491,12.167701308
 08/04  22:00:00,39.7321491624,3.87181105668,1.08028320404,0.0,9.17985065927,19.4245,26.5326328894,0.0,16.6994,9.83323288939
 08/04  23:00:00,39.9791313656,3.87181105668,0.549172877389,0.0,9.17985065927,19.4245,14.1184452947,0.0,8.3497,5.7687452947
 08/04  24:00:00,22.7246579096,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.11907003843,0.164533838105,3.33988,4.61465620033
 08/05  01:00:00,15.0230892909,0.0,0.0,0.0,1.52997510988,7.4902,3.93197545898,0.0,3.33988,0.592095458983
 08/05  02:00:00,15.0475142906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.0425568277,0.0,0.0,0.0,1.52997510988,7.4902,3.93192961695,0.0,3.33988,0.592049616945
 08/05  04:00:00,15.2063202593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  05:00:00,20.6960636459,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.2205693482,1.27881379372,8.3497,0.592055554475
 08/05  06:00:00,34.5474955555,3.87181105668,0.0411717939791,0.0,9.17985065927,19.4245,20.161330225,0.0,16.6994,3.461930225
 08/05  07:00:00,41.9964540572,3.87181105668,0.0242544661786,0.0,9.17985065927,26.9147,28.5113388194,0.0,25.0491,3.46223881936
 08/05  08:00:00,41.9784898581,3.87181105668,0.00885335496905,0.0,9.17985065927,26.9147,36.8610160434,0.0,33.3988,3.46221604343
 08/05  09:00:00,34.4734680205,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.1264441946,0.0790715674194,25.0491,10.9982726272
 08/05  10:00:00,41.986715674,3.87181105668,0.0177094075992,0.0,9.17985065927,26.9147,52.158466012,0.0,41.7485,10.409966012
 08/05  11:00:00,43.3071427294,3.87181105668,0.610340432933,0.0,9.17985065927,26.9147,52.7483373865,0.0,41.7485,10.9998373865
 08/05  12:00:00,43.0153286127,3.87181105668,0.973893791427,0.0,9.17985065927,26.9147,52.7480879708,0.0,41.7485,10.9995879708
 08/05  13:00:00,34.8179751647,3.87181105668,0.329458051942,0.0,9.17985065927,19.4245,43.2325303455,0.0,33.3988,9.83373034553
 08/05  14:00:00,34.5652133119,3.87181105668,0.0680644745307,0.0,9.17985065927,19.4245,34.2972212405,0.0,25.0491,9.24812124046
 08/05  15:00:00,34.9485276916,3.87181105668,0.437497809099,0.0,9.17985065927,19.4245,42.6447876584,0.0,33.3988,9.24598765838
 08/05  16:00:00,43.5771581525,3.87181105668,1.57068793132,0.0,9.17985065927,26.9147,57.6060742742,0.0,50.0982,7.50787427418
 08/05  17:00:00,43.8615149739,3.87181105668,1.87943595797,0.0,9.17985065927,26.9147,59.3441783959,0.0,50.0982,9.24597839591
 08/05  18:00:00,44.6548140855,3.87181105668,2.71492034353,0.0,9.17985065927,26.9147,62.2653522993,0.0,50.0982,12.1671522993
 08/05  19:00:00,37.8802558501,3.87181105668,2.20749394911,0.0,9.17985065927,19.4245,45.566296493,0.0,33.3988,12.167496493
 08/05  20:00:00,39.9053992643,3.87181105668,1.0773015853,0.0,9.17985065927,19.4245,44.3978195785,0.0,33.3988,10.9990195785
 08/05  21:00:00,39.3948330582,3.87181105668,0.655578359677,0.0,9.17985065927,19.4245,37.216009584,0.0,25.0491,12.166909584
 08/05  22:00:00,38.7344820344,3.87181105668,0.115895101317,0.0,9.17985065927,19.4245,25.9462332043,0.0,16.6994,9.24683320435
 08/05  23:00:00,39.3612473676,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.3357654537,0.0618429127405,8.3497,6.92422254098
 08/05  24:00:00,22.6376950019,3.87181105668,0.0,0.0,4.58992532963,8.1892,11.6339104943,3.68102204907,3.33988,4.61300844525
 08/06  01:00:00,14.9517037389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,14.987493065,0.0,0.0,0.0,1.52997510988,7.4902,3.931958961,0.0,3.33988,0.592078960996
 08/06  03:00:00,15.0001383213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.1733973702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  05:00:00,20.6717368219,3.87181105668,0.0,0.0,4.58992532963,8.1892,13.0068210914,4.06503623799,8.3497,0.592084853444
 08/06  06:00:00,34.5166586382,3.87181105668,0.0331428540826,0.0,9.17985065927,19.4245,20.1613734533,0.0,16.6994,3.46197345335
 08/06  07:00:00,42.0049998884,3.87181105668,0.0383523579223,0.0,9.17985065927,26.9147,28.5435072765,0.032277648312,25.0491,3.46212962822
 08/06  08:00:00,41.9995409645,3.87181105668,0.0179138802054,0.0,9.17985065927,26.9147,36.8607991371,0.0,33.3988,3.46199913709
 08/06  09:00:00,34.4880318886,3.87181105668,0.00406944616491,0.0,9.17985065927,19.4245,28.6018298431,0.0904602838952,25.0491,3.46226955917
 08/06  10:00:00,42.1380899238,3.87181105668,0.161245659044,0.0,9.17985065927,26.9147,53.3263024035,0.0,41.7485,11.5778024035
 08/06  11:00:00,43.1780029543,3.87181105668,0.49570930727,0.0,9.17985065927,26.9147,52.7472454172,0.0,41.7485,10.9987454172
 08/06  12:00:00,42.7687249384,3.87181105668,0.746191215257,0.0,9.17985065927,26.9147,50.4159720153,0.0,41.7485,8.66747201528
 08/06  13:00:00,34.6397900213,3.87181105668,0.153592802488,0.0,9.17985065927,19.4245,42.6467144926,0.0,33.3988,9.24791449264
 08/06  14:00:00,34.4856426727,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0453908251,0.0714521051415,25.0491,6.92483872
 08/06  15:00:00,34.4852592298,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3219141828,0.0,33.3988,6.9231141828
 08/06  16:00:00,42.2438999031,3.87181105668,0.311637225834,0.0,9.17985065927,26.9147,56.4493636783,0.0,50.0982,6.35116367835
 08/06  17:00:00,42.857792532,3.87181105668,0.941459104597,0.0,9.17985065927,26.9147,59.344856233,0.0,50.0982,9.24665623299
 08/06  18:00:00,43.3488306706,3.87181105668,1.43662556705,0.0,9.17985065927,26.9147,61.0965968741,0.0,50.0982,10.9983968741
 08/06  19:00:00,36.3204664672,3.87181105668,0.683430071905,0.0,9.17985065927,19.4245,44.3975320521,0.0,33.3988,10.9987320521
 08/06  20:00:00,39.1422513358,3.87181105668,0.348071699808,0.0,9.17985065927,19.4245,42.6453938002,0.0,33.3988,9.24659380018
 08/06  21:00:00,38.7035119537,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.105314914,0.0563568686114,25.0491,10.9998580454
 08/06  22:00:00,38.573757806,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0276090582,0.0832428189379,16.6994,9.24496623922
 08/06  23:00:00,39.3174187128,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.9531026418,0.991074175926,8.3497,4.61232846585
 08/06  24:00:00,22.594558306,3.87181105668,0.0,0.0,4.58992532963,8.1892,22.0599825577,12.9511911559,3.33988,5.76891140178
 08/07  01:00:00,14.9028079848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  02:00:00,14.942329892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,14.9592608209,0.0,0.0,0.0,1.52997510988,7.4902,3.93193957099,0.0,3.33988,0.592059570989
 08/07  04:00:00,15.1349487368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,21.6817474836,3.87181105668,0.0,0.0,4.58992532963,8.1892,22.5243515199,13.5825860272,8.3497,0.592065492689
 08/07  06:00:00,34.4613619823,3.87181105668,0.0102593866231,0.0,9.17985065927,19.4245,26.1944830791,6.03257637602,16.6994,3.46250670308
 08/07  07:00:00,41.9785011908,3.87181105668,0.0301162056028,0.0,9.17985065927,26.9147,38.3955051298,0.00906063087314,25.0491,13.3373444989
 08/07  08:00:00,42.2128459937,3.87181105668,0.227509515121,0.0,9.17985065927,26.9147,45.566013817,0.0,33.3988,12.167213817
 08/07  09:00:00,34.6535897771,3.87181105668,0.144342557484,0.0,9.17985065927,19.4245,34.882072065,0.0,25.0491,9.83297206499
 08/07  10:00:00,43.1686512271,3.87181105668,1.15513921232,0.0,9.17985065927,26.9147,50.9952696262,0.0,41.7485,9.24676962624
 08/07  11:00:00,46.1744976385,3.87181105668,3.42423208202,0.0,9.17985065927,26.9147,51.5802872489,0.0,41.7485,9.83178724889
 08/07  12:00:00,46.7810058662,3.87181105668,4.70096094399,0.0,9.17985065927,26.9147,50.9947946101,0.0,41.7485,9.24629461011
 08/07  13:00:00,38.8603342826,3.87181105668,4.31554309887,0.0,9.17985065927,19.4245,40.9066857171,0.0,33.3988,7.50788571706
 08/07  14:00:00,38.3081604701,3.87181105668,3.75343243665,0.0,9.17985065927,19.4245,31.9751762673,0.0,25.0491,6.92607626732
 08/07  15:00:00,37.6120951927,3.87181105668,3.05723683226,0.0,9.17985065927,19.4245,40.3246484623,0.0,33.3988,6.9258484623
 08/07  16:00:00,45.9137841835,3.87181105668,3.9167073608,0.0,9.17985065927,26.9147,57.0230810412,0.0,50.0982,6.92488104117
 08/07  17:00:00,46.2261802015,3.87181105668,4.27305141682,0.0,9.17985065927,26.9147,58.7681865519,0.0,50.0982,8.66998655193
 08/07  18:00:00,46.582999147,3.87181105668,4.64344382764,0.0,9.17985065927,26.9147,62.2650284818,0.0,50.0982,12.1668284818
 08/07  19:00:00,38.8558593535,3.87181105668,3.1827087021,0.0,9.17985065927,19.4245,46.7374575512,0.0,33.3988,13.3386575512
 08/07  20:00:00,41.0231196232,3.87181105668,2.19442099758,0.0,9.17985065927,19.4245,44.3978986083,0.0,33.3988,10.9990986083
 08/07  21:00:00,39.4457659135,3.87181105668,0.714241465631,0.0,9.17985065927,19.4245,37.7951203765,0.0,25.0491,12.7460203765
 08/07  22:00:00,38.6159513865,3.87181105668,0.0193758521644,0.0,9.17985065927,19.4245,26.584927959,0.0535226671115,16.6994,9.83200529188
 08/07  23:00:00,39.3407710612,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1901978076,0.0716489144894,8.3497,5.76884889311
 08/07  24:00:00,22.6294121429,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.36316174563,0.409647348208,3.33988,4.61363439743
 08/08  01:00:00,14.9431298288,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  02:00:00,14.9680935772,0.0,0.0,0.0,1.52997510988,7.4902,3.93193060816,0.0,3.33988,0.592050608158
 08/08  03:00:00,14.9672458687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  04:00:00,15.6758775257,0.0,0.0,0.0,1.52997510988,7.4902,3.93196241345,0.0,3.33988,0.592082413448
 08/08  05:00:00,22.2249445842,3.87181105668,0.0,0.0,4.58992532963,8.1892,23.628588011,15.258888011,8.3497,0.02
 08/08  06:00:00,34.7161202298,3.87181105668,0.020817830798,0.0,9.17985065927,19.4245,27.2646076791,7.10313004761,16.6994,3.46207763147
 08/08  07:00:00,41.9594515317,3.87181105668,0.0247367947183,0.0,9.17985065927,26.9147,38.399120033,0.0118791236492,25.0491,13.3381409093
 08/08  08:00:00,42.5326609677,3.87181105668,0.541749776885,0.0,9.17985065927,26.9147,45.566531363,0.0,33.3988,12.167731363
 08/08  09:00:00,35.7634270223,3.87181105668,1.23296850216,0.0,9.17985065927,19.4245,35.4595937027,0.0,25.0491,10.4104937027
 08/08  10:00:00,44.9202963474,3.87181105668,2.88074870935,0.0,9.17985065927,26.9147,50.4186313193,0.0,41.7485,8.67013131929
 08/08  11:00:00,48.0340492804,3.87181105668,5.27672906799,0.0,9.17985065927,26.9147,51.5810110122,0.0,41.7485,9.83251101215
 08/08  12:00:00,49.0359334394,3.87181105668,6.9325660112,0.0,9.17985065927,26.9147,50.9957822416,0.0,41.7485,9.24728224155
 08/08  13:00:00,41.147608847,3.87181105668,6.57427596304,0.0,9.17985065927,19.4245,41.4837041498,0.0,33.3988,8.08490414978
 08/08  14:00:00,39.7389156097,3.87181105668,5.16459379694,0.0,9.17985065927,19.4245,31.3991398379,0.0,25.0491,6.35003983788
 08/08  15:00:00,38.8660897597,3.87181105668,4.29706400178,0.0,9.17985065927,19.4245,40.3245888449,0.0,33.3988,6.92578884491
 08/08  16:00:00,47.1751389357,3.87181105668,5.15253335505,0.0,9.17985065927,26.9147,57.0240062821,0.0,50.0982,6.92580628206
 08/08  17:00:00,48.0865552494,3.87181105668,6.10957130864,0.0,9.17985065927,26.9147,58.7659503206,0.0,50.0982,8.6677503206
 08/08  18:00:00,48.9424922112,3.87181105668,6.97262259388,0.0,9.17985065927,26.9147,62.2652393258,0.0,50.0982,12.1670393258
 08/08  19:00:00,40.0436362726,3.87181105668,4.52641459336,0.0,9.17985065927,19.4245,46.7367923521,0.0,33.3988,13.3379923521
 08/08  20:00:00,42.0294066886,3.87181105668,3.3418494579,0.0,9.17985065927,19.4245,44.9761086869,0.0,33.3988,11.5773086869
 08/08  21:00:00,39.7937742007,3.87181105668,1.16363699801,0.0,9.17985065927,19.4245,37.2163936588,0.0,25.0491,12.1672936588
 08/08  22:00:00,39.0838233801,3.87181105668,0.453896213212,0.0,9.17985065927,19.4245,26.5323939553,0.0,16.6994,9.83299395526
 08/08  23:00:00,39.3929400312,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1676173523,0.0501498039996,8.3497,5.76776754828
 08/08  24:00:00,22.6770024164,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.17499092196,0.221158379887,3.33988,4.61395254208
 08/09  01:00:00,14.9851615605,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  02:00:00,15.0117140918,0.0,0.0,0.0,1.52997510988,7.4902,3.93195529518,0.0,3.33988,0.592075295182
 08/09  03:00:00,15.0198208223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  04:00:00,15.1856249767,0.0,0.0,0.0,1.52997510988,7.4902,3.93196119345,0.0,3.33988,0.59208119345
 08/09  05:00:00,21.7545964565,3.87181105668,0.0357668058263,0.0,4.58992532963,8.1892,12.6694646232,4.29976462316,8.3497,0.02
 08/09  06:00:00,34.5044235924,3.87181105668,0.0265860203863,0.0,9.17985065927,19.4245,20.1615725766,0.0,16.6994,3.46217257656
 08/09  07:00:00,42.2507080373,3.87181105668,0.272358185466,0.0,9.17985065927,26.9147,38.4018594373,0.0144718973823,25.0491,13.33828754
 08/09  08:00:00,43.9994883448,3.87181105668,1.97825815411,0.0,9.17985065927,26.9147,45.5657431039,0.0,33.3988,12.1669431039
 08/09  09:00:00,37.8439055564,3.87181105668,3.28577293571,0.0,9.17985065927,19.4245,35.4597145984,0.0,25.0491,10.4106145984
 08/09  10:00:00,46.3917309863,3.87181105668,4.33318965096,0.0,9.17985065927,26.9147,50.4189972084,0.0,41.7485,8.67049720837
 08/09  11:00:00,49.1729065501,3.87181105668,6.40677020515,0.0,9.17985065927,26.9147,52.159008529,0.0,41.7485,10.410508529
 08/09  12:00:00,51.5588389388,3.87181105668,9.41927944193,0.0,9.17985065927,26.9147,50.4186108816,0.0,41.7485,8.67011088164
 08/09  13:00:00,43.6093167685,3.87181105668,8.99926473948,0.0,9.17985065927,19.4245,41.4839658586,0.0,33.3988,8.08516585861
 08/09  14:00:00,42.2849796934,3.87181105668,7.67612711546,0.0,9.17985065927,19.4245,31.3967110152,0.0,25.0491,6.34761101516
 08/09  15:00:00,40.3420457744,3.87181105668,5.75048626062,0.0,9.17985065927,19.4245,40.3249173967,0.0,33.3988,6.92611739666
 08/09  16:00:00,49.0682198928,3.87181105668,7.04099232348,0.0,9.17985065927,26.9147,57.0244203919,0.0,50.0982,6.92622039194
 08/09  17:00:00,50.1619338985,3.87181105668,8.15274841972,0.0,9.17985065927,26.9147,58.8581264492,0.0,50.0982,8.75992644922
 08/09  18:00:00,50.8815058677,3.87181105668,8.88272480877,0.0,9.17985065927,26.9147,62.7527242595,0.0,50.0982,12.6545242595
 08/09  19:00:00,41.8041793973,3.87181105668,6.08911285402,0.0,9.17985065927,19.4245,46.4726880562,0.0,33.3988,13.0738880562
 08/09  20:00:00,43.0754134511,3.87181105668,4.2189770616,0.0,9.17985065927,19.4245,44.6592878889,0.0,33.3988,11.2604878889
 08/09  21:00:00,40.4346540943,3.87181105668,1.66836041713,0.0,9.17985065927,19.4245,37.2156957204,0.0,25.0491,12.1665957204
 08/09  22:00:00,39.5812790736,3.87181105668,0.939214995409,0.0,9.17985065927,19.4245,26.5326518685,0.0,16.6994,9.83325186845
 08/09  23:00:00,39.4957044423,3.87181105668,0.0992818699023,0.0,9.17985065927,19.4245,14.1176934347,0.0,8.3497,5.7679934347
 08/09  24:00:00,22.6796788626,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.18575551386,0.231757012875,3.33988,4.61411850098
 08/10  01:00:00,14.9791822673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,15.010189586,0.0,0.0,0.0,1.52997510988,7.4902,3.93197544646,0.0,3.33988,0.592095446459
 08/10  03:00:00,15.0238303102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  04:00:00,15.2004510724,0.0,0.0,0.0,1.52997510988,7.4902,3.93192960436,0.0,3.33988,0.592049604357
 08/10  05:00:00,21.8149088946,3.87181105668,0.0474045837448,0.0,4.58992532963,8.1892,8.88616672344,0.516466723439,8.3497,0.02
 08/10  06:00:00,34.5930584531,3.87181105668,0.0447050637555,0.0,9.17985065927,19.4245,20.1773951035,0.0154655633963,16.6994,3.46252954014
 08/10  07:00:00,44.9942062897,3.87181105668,2.95961485095,0.0,9.17985065927,26.9147,38.3863666267,0.0,25.0491,13.3372666267
 08/10  08:00:00,48.8280808948,3.87181105668,6.76899856155,0.0,9.17985065927,26.9147,45.5661541015,0.0,33.3988,12.1673541015
 08/10  09:00:00,41.7593247762,3.87181105668,7.17680439029,0.0,9.17985065927,19.4245,35.4598868558,0.0,25.0491,10.4107868558
 08/10  10:00:00,51.25358403,3.87181105668,9.15844055717,0.0,9.17985065927,26.9147,50.418674242,0.0,41.7485,8.67017424201
 08/10  11:00:00,55.0425207112,3.87181105668,12.2346670841,0.0,9.17985065927,26.9147,52.1580253256,0.0,41.7485,10.4095253256
 08/10  12:00:00,56.9635656296,3.87181105668,14.7901871667,0.0,9.17985065927,26.9147,50.4177796967,0.0,41.7485,8.66927969668
 08/10  13:00:00,46.8398366521,3.87181105668,12.2343339073,0.0,9.17985065927,19.4245,41.4825538745,0.0,33.3988,8.08375387448
 08/10  14:00:00,45.4330624034,3.87181105668,10.8240489794,0.0,9.17985065927,19.4245,31.397407565,0.0,25.0491,6.34830756499
 08/10  15:00:00,43.0136691382,3.87181105668,8.40791225748,0.0,9.17985065927,19.4245,40.3252558738,0.0,33.3988,6.92645587379
 08/10  16:00:00,51.5072934729,3.87181105668,9.40898109624,0.0,9.17985065927,26.9147,57.0238208224,0.0,50.0982,6.92562082243
 08/10  17:00:00,52.8567478206,3.87181105668,10.7789294918,0.0,9.17985065927,26.9147,58.7680007794,0.0,50.0982,8.66980077939
 08/10  18:00:00,53.8912504751,3.87181105668,11.8367702092,0.0,9.17985065927,26.9147,62.8448523843,0.0,50.0982,12.7466523843
 08/10  19:00:00,46.0958287934,3.87181105668,9.28716108427,0.0,9.17985065927,19.4245,46.1568683785,0.0,33.3988,12.7580683785
 08/10  20:00:00,47.895320051,3.87181105668,8.98719876922,0.0,9.17985065927,19.4245,44.9762489956,0.0,33.3988,11.5774489956
 08/10  21:00:00,45.6721581104,3.87181105668,6.85361583561,0.0,9.17985065927,19.4245,37.2170634532,0.0,25.0491,12.1679634532
 08/10  22:00:00,43.1767034597,3.87181105668,4.49645102794,0.0,9.17985065927,19.4245,26.5320309812,0.0,16.6994,9.83263098116
 08/10  23:00:00,41.7115963506,3.87181105668,2.26643960177,0.0,9.17985065927,19.4245,14.117194196,0.0,8.3497,5.76749419596
 08/10  24:00:00,22.7479628678,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.11033481291,0.156723817526,3.33988,4.61373099539
 08/11  01:00:00,15.044686058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,15.0672952555,0.0,0.0,0.0,1.52997510988,7.4902,3.93194775267,0.0,3.33988,0.592067752669
 08/11  03:00:00,15.0791966006,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  04:00:00,15.8914518044,0.0,0.0,0.0,1.52997510988,7.4902,3.93195366292,0.0,3.33988,0.592073662924
 08/11  05:00:00,22.5148441785,3.87181105668,0.0402809022464,0.0,4.58992532963,8.1892,8.57305953533,0.20335953533,8.3497,0.02
 08/11  06:00:00,35.6599444064,3.87181105668,0.732517053509,0.0,9.17985065927,19.4245,20.1613948402,0.0,16.6994,3.46199484021
 08/11  07:00:00,47.4957384411,3.87181105668,5.44544690988,0.0,9.17985065927,26.9147,38.3871452464,0.0,25.0491,13.3380452464
 08/11  08:00:00,48.3853095385,3.87181105668,6.3353281813,0.0,9.17985065927,26.9147,45.5650076007,0.0,33.3988,12.1662076007
 08/11  09:00:00,40.03130976,3.87181105668,5.4708706363,0.0,9.17985065927,19.4245,35.4591028513,0.0,25.0491,10.4100028513
 08/11  10:00:00,47.5583510739,3.87181105668,5.50813597634,0.0,9.17985065927,26.9147,50.4176383113,0.0,41.7485,8.6691383113
 08/11  11:00:00,51.3670979811,3.87181105668,8.58960346409,0.0,9.17985065927,26.9147,52.1587995948,0.0,41.7485,10.4102995948
 08/11  12:00:00,54.4133684817,3.87181105668,12.270710504,0.0,9.17985065927,26.9147,50.4189993571,0.0,41.7485,8.67049935712
 08/11  13:00:00,46.7730155081,3.87181105668,12.1774165046,0.0,9.17985065927,19.4245,41.4831372959,0.0,33.3988,8.08433729594
 08/11  14:00:00,43.6840214435,3.87181105668,9.10037850625,0.0,9.17985065927,19.4245,31.3984561941,0.0,25.0491,6.34935619406
 08/11  15:00:00,41.3273013575,3.87181105668,6.75343735006,0.0,9.17985065927,19.4245,40.3248630317,0.0,33.3988,6.92606303173
 08/11  16:00:00,50.7704694902,3.87181105668,8.70642393279,0.0,9.17985065927,26.9147,57.0235040272,0.0,50.0982,6.92530402722
 08/11  17:00:00,52.0737820211,3.87181105668,10.0188302471,0.0,9.17985065927,26.9147,58.7677110064,0.0,50.0982,8.66951100637
 08/11  18:00:00,53.6376653277,3.87181105668,11.5871471733,0.0,9.17985065927,26.9147,62.2647647458,0.0,50.0982,12.1665647458
 08/11  19:00:00,46.2836689297,3.87181105668,9.62252862049,0.0,9.17985065927,19.4245,46.7367790383,0.0,33.3988,13.3379790383
 08/11  20:00:00,47.7484540459,3.87181105668,9.00755822448,0.0,9.17985065927,19.4245,44.9744210881,0.0,33.3988,11.5756210881
 08/11  21:00:00,45.3231526135,3.87181105668,6.63502483302,0.0,9.17985065927,19.4245,37.2151592104,0.0,25.0491,12.1660592104
 08/11  22:00:00,43.6196149747,3.87181105668,4.93169634648,0.0,9.17985065927,19.4245,26.530930287,0.0,16.6994,9.83153028696
 08/11  23:00:00,43.159000305,3.87181105668,3.70370388997,0.0,9.17985065927,19.4245,14.1188903676,0.0,8.3497,5.76919036761
 08/11  24:00:00,23.2433817021,3.87181105668,0.480357096917,0.0,4.58992532963,8.1892,8.04351970581,0.0904504552335,3.33988,4.61318925057
 08/12  01:00:00,15.0598682368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  02:00:00,15.0832226801,0.0,0.0,0.0,1.52997510988,7.4902,3.93193439892,0.0,3.33988,0.59205439892
 08/12  03:00:00,15.0955806315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  04:00:00,15.2759977034,0.0,0.0,0.0,1.52997510988,7.4902,3.93194033043,0.0,3.33988,0.592060330426
 08/12  05:00:00,21.9054681264,3.87181105668,0.0344420582255,0.0,4.58992532963,8.1892,8.52590648013,0.156206480134,8.3497,0.02
 08/12  06:00:00,36.0093357473,3.87181105668,1.37191885284,0.0,9.17985065927,19.4245,20.1767095134,0.0151116775391,16.6994,3.4621978359
 08/12  07:00:00,50.3907306466,3.87181105668,8.33009261023,0.0,9.17985065927,26.9147,28.5116791351,0.0,25.0491,3.46257913509
 08/12  08:00:00,53.3948580468,3.87181105668,11.3124276682,0.0,9.17985065927,26.9147,36.8616147797,0.0,33.3988,3.46281477966
 08/12  09:00:00,44.5748122446,3.87181105668,9.98127160198,0.0,9.17985065927,19.4245,36.6267991181,0.0,25.0491,11.5776991181
 08/12  10:00:00,53.3350790238,3.87181105668,11.2392403928,0.0,9.17985065927,26.9147,51.5807544964,0.0,41.7485,9.83225449643
 08/12  11:00:00,57.1844197847,3.87181105668,14.3648910652,0.0,9.17985065927,26.9147,52.7472470417,0.0,41.7485,10.9987470417
 08/12  12:00:00,57.3182966074,3.87181105668,15.1396216048,0.0,9.17985065927,26.9147,52.7468070334,0.0,41.7485,10.9983070334
 08/12  13:00:00,48.5020813487,3.87181105668,13.8871188344,0.0,9.17985065927,19.4245,43.8085134608,0.0,33.3988,10.4097134608
 08/12  14:00:00,47.0761636304,3.87181105668,12.4609448471,0.0,9.17985065927,19.4245,33.7192119195,0.0,25.0491,8.67011191951
 08/12  15:00:00,45.4220114435,3.87181105668,10.8240361097,0.0,9.17985065927,19.4245,42.6446797027,0.0,33.3988,9.24587970274
 08/12  16:00:00,53.1276435487,3.87181105668,11.0583715471,0.0,9.17985065927,26.9147,57.6066582237,0.0,50.0982,7.50845822371
 08/12  17:00:00,53.0176378526,3.87181105668,10.9533598517,0.0,9.17985065927,26.9147,59.3446203874,0.0,50.0982,9.24642038735
 08/12  18:00:00,55.3784262382,3.87181105668,13.3231354286,0.0,9.17985065927,26.9147,62.2648680319,0.0,50.0982,12.1666680319
 08/12  19:00:00,49.5123289905,3.87181105668,12.6544029927,0.0,9.17985065927,19.4245,45.5654603326,0.0,33.3988,12.1666603326
 08/12  20:00:00,49.5409241692,3.87181105668,10.6009411273,0.0,9.17985065927,19.4245,44.3966409861,0.0,33.3988,10.9978409861
 08/12  21:00:00,48.6499388741,3.87181105668,9.82701636144,0.0,9.17985065927,19.4245,37.2159546718,0.0,25.0491,12.1668546718
 08/12  22:00:00,47.1690708343,3.87181105668,8.47567481621,0.0,9.17985065927,19.4245,25.9450303441,0.0,16.6994,9.24563034414
 08/12  23:00:00,45.7235755194,3.87181105668,6.26047914044,0.0,9.17985065927,19.4245,14.6972499531,0.0,8.3497,6.34754995315
 08/12  24:00:00,23.7235969026,3.87181105668,0.953862770383,0.0,4.58992532963,8.1892,8.03678407401,0.0814753990119,3.33988,4.61542867499
 08/13  01:00:00,15.0630028011,0.0,0.0,0.0,1.52997510988,7.4902,3.93197053007,0.0,3.33988,0.592090530068
 08/13  02:00:00,15.0806013994,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.0887093481,0.0,0.0,0.0,1.52997510988,7.4902,3.93195430588,0.0,3.33988,0.592074305883
 08/13  04:00:00,15.2628056759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  05:00:00,21.9494831306,3.87181105668,0.0844986044935,0.0,4.58992532963,8.1892,9.09438025793,0.152600054949,8.3497,0.592080202976
 08/13  06:00:00,36.3169933212,3.87181105668,1.67953037882,0.0,9.17985065927,19.4245,20.1616255681,0.0,16.6994,3.46222556815
 08/13  07:00:00,51.2327214516,3.87181105668,9.17127637743,0.0,9.17985065927,26.9147,28.5113014978,0.0,25.0491,3.46220149778
 08/13  08:00:00,52.5536939845,3.87181105668,10.4882979265,0.0,9.17985065927,26.9147,36.8612189405,0.0,33.3988,3.46241894053
 08/13  09:00:00,41.5831544318,3.87181105668,7.00762783214,0.0,9.17985065927,19.4245,28.5115396925,0.0,25.0491,3.4624396925
 08/13  10:00:00,52.1773681162,3.87181105668,10.1029225167,0.0,9.17985065927,26.9147,52.7457972128,0.0,41.7485,10.9972972128
 08/13  11:00:00,54.7644673366,3.87181105668,11.9717416009,0.0,9.17985065927,26.9147,53.3249378771,0.0,41.7485,11.5764378771
 08/13  12:00:00,56.0386830069,3.87181105668,13.8897822535,0.0,9.17985065927,26.9147,50.4183286688,0.0,41.7485,8.66982866883
 08/13  13:00:00,47.189046476,3.87181105668,12.6095641513,0.0,9.17985065927,19.4245,42.6436190061,0.0,33.3988,9.24481900607
 08/13  14:00:00,45.6441996324,3.87181105668,11.0603145935,0.0,9.17985065927,19.4245,31.3995129293,0.0,25.0491,6.3504129293
 08/13  15:00:00,44.6812871103,3.87181105668,10.0922461383,0.0,9.17985065927,19.4245,40.3241677864,0.0,33.3988,6.92536778638
 08/13  16:00:00,52.8302558326,3.87181105668,10.7600055925,0.0,9.17985065927,26.9147,57.0229810055,0.0,50.0982,6.92478100553
 08/13  17:00:00,53.4438381531,3.87181105668,11.3790299141,0.0,9.17985065927,26.9147,58.7667430318,0.0,50.0982,8.66854303183
 08/13  18:00:00,55.2041466811,3.87181105668,13.1397675522,0.0,9.17985065927,26.9147,61.0968986212,0.0,50.0982,10.9986986212
 08/13  19:00:00,49.2196049986,3.87181105668,12.344049545,0.0,9.17985065927,19.4245,44.9760820099,0.0,33.3988,11.5772820099
 08/13  20:00:00,52.3065969097,3.87181105668,13.3250862422,0.0,9.17985065927,19.4245,42.0684614676,0.0,33.3988,8.66966146755
 08/13  21:00:00,49.4914206826,3.87181105668,10.6153902096,0.0,9.17985065927,19.4245,36.0457437977,0.0,25.0491,10.9966437977
 08/13  22:00:00,46.5806913524,3.87181105668,7.86796143964,0.0,9.17985065927,19.4245,25.946000004,0.0,16.6994,9.24660000403
 08/13  23:00:00,47.8197637618,3.87181105668,8.32668609189,0.0,9.17985065927,19.4245,12.9627406121,0.0,8.3497,4.61304061214
 08/13  24:00:00,26.5233402866,3.87181105668,3.73232983573,0.0,4.58992532963,8.1892,9.19096091906,0.0826696417535,3.33988,5.7684112773
 08/14  01:00:00,15.0788620329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  02:00:00,15.0968606328,0.0,0.0,0.0,1.52997510988,7.4902,3.93196228084,0.0,3.33988,0.592082280835
 08/14  03:00:00,15.1012263699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  04:00:00,15.2777714584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  05:00:00,21.934762511,3.87181105668,0.0602367151515,0.0,4.58992532963,8.1892,9.09772591757,0.155937749552,8.3497,0.592088168014
 08/14  06:00:00,36.4805894576,3.87181105668,1.84250814802,0.0,9.17985065927,19.4245,20.161585489,0.0,16.6994,3.46218548905
 08/14  07:00:00,48.2393958851,3.87181105668,6.18750631525,0.0,9.17985065927,26.9147,38.3852765022,0.0,25.0491,13.3361765022
 08/14  08:00:00,50.137464113,3.87181105668,8.06964367843,0.0,9.17985065927,26.9147,45.5671826453,0.0,33.3988,12.1683826453
 08/14  09:00:00,42.6073123517,3.87181105668,8.01136060373,0.0,9.17985065927,19.4245,34.8830415782,0.0,25.0491,9.83394157819
 08/14  10:00:00,50.7791012017,3.87181105668,8.67952356377,0.0,9.17985065927,26.9147,50.9955423463,0.0,41.7485,9.24704234628
 08/14  11:00:00,54.0642637268,3.87181105668,11.2331614832,0.0,9.17985065927,26.9147,51.581722492,0.0,41.7485,9.83322249201
 08/14  12:00:00,57.4031759265,3.87181105668,15.2119428478,0.0,9.17985065927,26.9147,50.9950451308,0.0,41.7485,9.24654513081
 08/14  13:00:00,47.7336544124,3.87181105668,13.1145696243,0.0,9.17985065927,19.4245,40.9071475234,0.0,33.3988,7.50834752335
 08/14  14:00:00,45.1713561791,3.87181105668,10.5572049367,0.0,9.17985065927,19.4245,31.9750947296,0.0,25.0491,6.92599472956
 08/14  15:00:00,43.7182893381,3.87181105668,9.1039853377,0.0,9.17985065927,19.4245,40.3234106547,0.0,33.3988,6.92461065474
 08/14  16:00:00,52.0210516276,3.87181105668,9.92548744578,0.0,9.17985065927,26.9147,57.0214999409,0.0,50.0982,6.92329994092
 08/14  17:00:00,52.9198507864,3.87181105668,10.8382823322,0.0,9.17985065927,26.9147,58.7680603603,0.0,50.0982,8.66986036029
 08/14  18:00:00,53.7615881663,3.87181105668,11.6937414593,0.0,9.17985065927,26.9147,62.2648661394,0.0,50.0982,12.1666661394
 08/14  19:00:00,46.657045059,3.87181105668,9.82919240258,0.0,9.17985065927,19.4245,46.7368666073,0.0,33.3988,13.3380666073
 08/14  20:00:00,47.6819067949,3.87181105668,8.76859107633,0.0,9.17985065927,19.4245,44.3971872941,0.0,33.3988,10.9983872941
 08/14  21:00:00,44.2775599012,3.87181105668,5.47108947354,0.0,9.17985065927,19.4245,37.2155454256,0.0,25.0491,12.1664454256
 08/14  22:00:00,43.3223174305,3.87181105668,4.64053071803,0.0,9.17985065927,19.4245,27.1086919438,0.0,16.6994,10.4092919438
 08/14  23:00:00,43.2022316751,3.87181105668,3.74504774409,0.0,9.17985065927,19.4245,13.5431880068,0.0,8.3497,5.19348800677
 08/14  24:00:00,22.8586515028,3.87181105668,0.105545372238,0.0,4.58992532963,8.1892,8.07238702324,0.117204864379,3.33988,4.61530215886
 08/15  01:00:00,15.0536766573,0.0,0.0,0.0,1.52997510988,7.4902,3.93196966573,0.0,3.33988,0.592089665731
 08/15  02:00:00,15.0729800886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,15.0799766972,0.0,0.0,0.0,1.52997510988,7.4902,3.93193864915,0.0,3.33988,0.592058649146
 08/15  04:00:00,15.892545682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,22.5240117388,3.87181105668,0.0446431952683,0.0,4.58992532963,8.1892,9.14562016037,0.203855588063,8.3497,0.592064572303
 08/15  06:00:00,34.9340199864,3.87181105668,0.0420642358132,0.0,9.17985065927,19.4245,20.1615257252,0.0,16.6994,3.46212572525
 08/15  07:00:00,42.8679252077,3.87181105668,0.858626642415,0.0,9.17985065927,26.9147,38.3850329175,0.0,25.0491,13.3359329175
 08/15  08:00:00,43.4638414667,3.87181105668,1.45463699021,0.0,9.17985065927,26.9147,45.5659671705,0.0,33.3988,12.1671671705
 08/15  09:00:00,35.2415897604,3.87181105668,0.72261321715,0.0,9.17985065927,19.4245,34.8814354545,0.0,25.0491,9.83233545447
 08/15  10:00:00,43.554279896,3.87181105668,1.53634517206,0.0,9.17985065927,26.9147,50.9930839391,0.0,41.7485,9.24458393907
 08/15  11:00:00,48.1192938784,3.87181105668,5.36902832191,0.0,9.17985065927,26.9147,51.5810184336,0.0,41.7485,9.83251843358
 08/15  12:00:00,50.3068428499,3.87181105668,8.20315712236,0.0,9.17985065927,26.9147,50.4153233359,0.0,41.7485,8.66682333587
 08/15  13:00:00,42.4358756733,3.87181105668,7.87285772136,0.0,9.17985065927,19.4245,41.4833956326,0.0,33.3988,8.0845956326
 08/15  14:00:00,40.0818548882,3.87181105668,5.51742779432,0.0,9.17985065927,19.4245,31.9748009292,0.0,25.0491,6.92570092919
 08/15  15:00:00,36.742722721,3.87181105668,2.20089383489,0.0,9.17985065927,19.4245,39.7484310375,0.0,33.3988,6.34963103748
 08/15  16:00:00,43.9935668603,3.87181105668,1.98054966895,0.0,9.17985065927,26.9147,57.0250051592,0.0,50.0982,6.92680515921
 08/15  17:00:00,44.8626759741,3.87181105668,2.85542491072,0.0,9.17985065927,26.9147,59.3443012335,0.0,50.0982,9.24610123347
 08/15  18:00:00,46.0764947818,3.87181105668,4.07794833971,0.0,9.17985065927,26.9147,62.2658236349,0.0,50.0982,12.1676236349
 08/15  19:00:00,38.7001988891,3.87181105668,2.0793980161,0.0,9.17985065927,19.4245,46.7358968753,0.0,33.3988,13.3370968753
 08/15  20:00:00,40.459516043,3.87181105668,1.76105171352,0.0,9.17985065927,19.4245,44.3978585837,0.0,33.3988,10.9990585837
 08/15  21:00:00,39.551894188,3.87181105668,0.916116867309,0.0,9.17985065927,19.4245,37.2164147664,0.0,25.0491,12.1673147664
 08/15  22:00:00,38.9143334812,3.87181105668,0.283601557934,0.0,9.17985065927,19.4245,26.5312676581,0.0,16.6994,9.83186765809
 08/15  23:00:00,39.3926204669,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1932432566,0.0751834162123,8.3497,5.76835984037
 08/15  24:00:00,22.6768210307,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.1750302262,0.220776862672,3.33988,4.61437336352
 08/16  01:00:00,14.980572446,0.0,0.0,0.0,1.52997510988,7.4902,3.93195496914,0.0,3.33988,0.592074969141
 08/16  02:00:00,15.0102839933,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,15.0230862264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.1980794747,0.0,0.0,0.0,1.52997510988,7.4902,3.93196086793,0.0,3.33988,0.592080867927
 08/16  05:00:00,21.7541443553,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.73217413467,1.36247413467,8.3497,0.02
 08/16  06:00:00,34.5531578954,3.87181105668,0.0431732189134,0.0,9.17985065927,19.4245,20.161731552,0.0,16.6994,3.46233155203
 08/16  07:00:00,42.0590495043,3.87181105668,0.0762496845102,0.0,9.17985065927,26.9147,38.4080328524,0.0216129483838,25.0491,13.337319904
 08/16  08:00:00,42.4476431669,3.87181105668,0.453684893739,0.0,9.17985065927,26.9147,45.5654423739,0.0,33.3988,12.1666423739
 08/16  09:00:00,34.5178109328,3.87181105668,0.0144064343582,0.0,9.17985065927,19.4245,35.4957319723,0.0357131878698,25.0491,10.4109187845
 08/16  10:00:00,42.3627077915,3.87181105668,0.368914240882,0.0,9.17985065927,26.9147,50.4186152762,0.0,41.7485,8.67011527624
 08/16  11:00:00,43.8834837249,3.87181105668,1.17241935768,0.0,9.17985065927,26.9147,52.1578651934,0.0,41.7485,10.4093651934
 08/16  12:00:00,43.8435780439,3.87181105668,1.78506990207,0.0,9.17985065927,26.9147,50.4187122074,0.0,41.7485,8.6702122074
 08/16  13:00:00,35.9893468752,3.87181105668,1.47613584776,0.0,9.17985065927,19.4245,41.4838853508,0.0,33.3988,8.08508535082
 08/16  14:00:00,34.9625872879,3.87181105668,0.453282353454,0.0,9.17985065927,19.4245,31.398281947,0.0,25.0491,6.34918194702
 08/16  15:00:00,34.5032631536,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3417649515,0.0164576074329,33.3988,6.92650734403
 08/16  16:00:00,42.8585166954,3.87181105668,0.865045807198,0.0,9.17985065927,26.9147,57.0234953814,0.0,50.0982,6.92529538144
 08/16  17:00:00,43.6721091157,3.87181105668,1.67857337922,0.0,9.17985065927,26.9147,58.7651824368,0.0,50.0982,8.66698243684
 08/16  18:00:00,44.8490913946,3.87181105668,2.85558518096,0.0,9.17985065927,26.9147,62.2650408464,0.0,50.0982,12.1668408464
 08/16  19:00:00,38.358792612,3.87181105668,1.5953921477,0.0,9.17985065927,19.4245,46.7370890769,0.0,33.3988,13.3382890769
 08/16  20:00:00,40.2430672741,3.87181105668,1.39874254872,0.0,9.17985065927,19.4245,44.9745426508,0.0,33.3988,11.5757426508
 08/16  21:00:00,39.3414516686,3.87181105668,0.592275220284,0.0,9.17985065927,19.4245,37.2161864635,0.0,25.0491,12.1670864635
