Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  22:00:00,38.6214788513,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.5639341081,0.0330705526121,16.6994,9.83146355545
 08/16  23:00:00,39.3747614982,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.2184406156,0.0995960933652,8.3497,5.76914452228
 08/16  24:00:00,22.6394771134,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.5300849281,2.57668342647,3.33988,4.61352150162
 08/17  01:00:00,14.9399598801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,14.9724811348,0.0,0.0,0.0,1.52997510988,7.4902,3.93196925674,0.0,3.33988,0.592089256735
 08/17  03:00:00,14.985554315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.1561279598,0.0,0.0,0.0,1.52997510988,7.4902,3.93197513285,0.0,3.33988,0.59209513285
 08/17  05:00:00,21.7330073799,3.87181105668,0.0,0.0,4.58992532963,8.1892,13.1679945082,4.79829450824,8.3497,0.02
 08/17  06:00:00,34.5465425005,3.87181105668,0.044997548776,0.0,9.17985065927,19.4245,20.1612349708,0.0,16.6994,3.46183497078
 08/17  07:00:00,42.0178554753,3.87181105668,0.0478332541537,0.0,9.17985065927,26.9147,38.4056530415,0.0195845985192,25.0491,13.336968443
 08/17  08:00:00,41.9899374809,3.87181105668,0.0111990868496,0.0,9.17985065927,26.9147,45.5647559386,0.0,33.3988,12.1659559386
 08/17  09:00:00,34.4877739645,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.9483403766,0.0653722130517,25.0491,9.83386816356
 08/17  10:00:00,42.3354147458,3.87181105668,0.338885140837,0.0,9.17985065927,26.9147,50.9950986947,0.0,41.7485,9.24659869472
 08/17  11:00:00,44.2762525035,3.87181105668,1.5515673301,0.0,9.17985065927,26.9147,51.5809077018,0.0,41.7485,9.83240770183
 08/17  12:00:00,45.350676278,3.87181105668,3.27871869749,0.0,9.17985065927,26.9147,50.9948060473,0.0,41.7485,9.24630604725
 08/17  13:00:00,37.3585148504,3.87181105668,2.8341219326,0.0,9.17985065927,19.4245,40.9067211621,0.0,33.3988,7.5079211621
 08/17  14:00:00,37.039691731,3.87181105668,2.5009131516,0.0,9.17985065927,19.4245,31.9753141871,0.0,25.0491,6.92621418709
 08/17  15:00:00,36.6690439043,3.87181105668,2.12539252118,0.0,9.17985065927,19.4245,40.3245737942,0.0,33.3988,6.92577379415
 08/17  16:00:00,45.8599603522,3.87181105668,3.82625230537,0.0,9.17985065927,26.9147,57.0223652969,0.0,50.0982,6.92416529691
 08/17  17:00:00,46.8350719601,3.87181105668,4.83021776666,0.0,9.17985065927,26.9147,58.7679115735,0.0,50.0982,8.66971157351
 08/17  18:00:00,47.6484186326,3.87181105668,5.69380970784,0.0,9.17985065927,26.9147,62.2651760851,0.0,50.0982,12.1669760851
 08/17  19:00:00,40.6930190058,3.87181105668,3.94252485753,0.0,9.17985065927,19.4245,46.7370162182,0.0,33.3988,13.3382162182
 08/17  20:00:00,41.3182648268,3.87181105668,2.47173653315,0.0,9.17985065927,19.4245,44.3981580974,0.0,33.3988,10.9993580974
 08/17  21:00:00,39.6984582974,3.87181105668,0.945627354331,0.0,9.17985065927,19.4245,37.2160347267,0.0,25.0491,12.1669347267
 08/17  22:00:00,38.9563472426,3.87181105668,0.326122258153,0.0,9.17985065927,19.4245,27.1095727018,0.0,16.6994,10.4101727018
 08/17  23:00:00,39.391881824,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1889060184,0.0713370976002,8.3497,5.76786892083
 08/17  24:00:00,22.6729266759,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.17329060979,0.220904113804,3.33988,4.61250649598
 08/18  01:00:00,14.9755133419,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  02:00:00,14.9975961877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,15.0053963761,0.0,0.0,0.0,1.52997510988,7.4902,3.9319517979,0.0,3.33988,0.592071797904
 08/18  04:00:00,15.7473932166,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,22.2997030729,3.87181105668,0.0,0.0,4.58992532963,8.1892,15.1719476027,6.23016990275,8.3497,0.592077699968
 08/18  06:00:00,34.8229781906,3.87181105668,0.0395448723985,0.0,9.17985065927,19.4245,20.1616990732,0.0,16.6994,3.46229907317
 08/18  07:00:00,42.6340239773,3.87181105668,0.626809864995,0.0,9.17985065927,26.9147,38.3869167117,0.0,25.0491,13.3378167117
 08/18  08:00:00,44.9954524214,3.87181105668,2.96510456945,0.0,9.17985065927,26.9147,45.5660906754,0.0,33.3988,12.1672906754
 08/18  09:00:00,38.04382398,3.87181105668,3.49046995029,0.0,9.17985065927,19.4245,34.8826596355,0.0,25.0491,9.83355963551
 08/18  10:00:00,46.3916341149,3.87181105668,4.34336680065,0.0,9.17985065927,26.9147,50.9939261161,0.0,41.7485,9.2454261161
 08/18  11:00:00,49.6536165761,3.87181105668,6.88087588971,0.0,9.17985065927,26.9147,51.5808123009,0.0,41.7485,9.83231230094
 08/18  12:00:00,51.612723472,3.87181105668,9.48162355847,0.0,9.17985065927,26.9147,50.9936287534,0.0,41.7485,9.24512875336
 08/18  13:00:00,42.5874229918,3.87181105668,8.01549371879,0.0,9.17985065927,19.4245,40.9077392101,0.0,33.3988,7.50893921008
 08/18  14:00:00,39.8535568818,3.87181105668,5.29074158236,0.0,9.17985065927,19.4245,31.9737795911,0.0,25.0491,6.92467959112
 08/18  15:00:00,38.6056469367,3.87181105668,4.04815824643,0.0,9.17985065927,19.4245,40.3224936528,0.0,33.3988,6.92369365283
 08/18  16:00:00,48.1073318794,3.87181105668,6.05885365497,0.0,9.17985065927,26.9147,56.4469725148,0.0,50.0982,6.34877251479
 08/18  17:00:00,49.0160085186,3.87181105668,6.97582726386,0.0,9.17985065927,26.9147,59.3446692942,0.0,50.0982,9.24646929421
 08/18  18:00:00,50.2404569309,3.87181105668,8.24060956525,0.0,9.17985065927,26.9147,62.2651247279,0.0,50.0982,12.1669247279
 08/18  19:00:00,43.8145117043,3.87181105668,7.20894862287,0.0,9.17985065927,19.4245,46.7364140696,0.0,33.3988,13.3376140696
 08/18  20:00:00,45.7675045803,3.87181105668,7.04232160871,0.0,9.17985065927,19.4245,44.3975979265,0.0,33.3988,10.9987979265
 08/18  21:00:00,43.7669198807,3.87181105668,5.09261641058,0.0,9.17985065927,19.4245,37.2147419319,0.0,25.0491,12.1656419319
 08/18  22:00:00,42.4004666394,3.87181105668,3.72372961333,0.0,9.17985065927,19.4245,26.532874973,0.0,16.6994,9.833474973
 08/18  23:00:00,41.672357577,3.87181105668,2.22576316085,0.0,9.17985065927,19.4245,14.1188680813,0.0,8.3497,5.76916808133
 08/18  24:00:00,22.7540336218,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.1240434748,0.169124374776,3.33988,4.61503910003
 08/19  01:00:00,15.049920915,0.0,0.0,0.0,1.52997510988,7.4902,3.9319519871,0.0,3.33988,0.592071987102
 08/19  02:00:00,15.0716543269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,15.0900147719,0.0,0.0,0.0,1.52997510988,7.4902,3.93195791079,0.0,3.33988,0.592077910786
 08/19  04:00:00,15.2652968229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  05:00:00,21.9164212115,3.87181105668,0.053964407974,0.0,4.58992532963,8.1892,9.09221914767,0.150435345528,8.3497,0.592083802138
 08/19  06:00:00,35.8739818291,3.87181105668,1.23702673507,0.0,9.17985065927,19.4245,20.1612177317,0.0,16.6994,3.46181773175
 08/19  07:00:00,49.0936388322,3.87181105668,7.04162920789,0.0,9.17985065927,26.9147,28.5112597163,0.0,25.0491,3.46215971633
 08/19  08:00:00,50.9804784346,3.87181105668,8.92047050812,0.0,9.17985065927,26.9147,36.8611740114,0.0,33.3988,3.46237401136
 08/19  09:00:00,42.9088807695,3.87181105668,8.32555645692,0.0,9.17985065927,19.4245,36.0475580123,0.0,25.0491,10.9984580123
 08/19  10:00:00,51.2723187247,3.87181105668,9.19399232379,0.0,9.17985065927,26.9147,51.5827233897,0.0,41.7485,9.83422338972
 08/19  11:00:00,54.6994929645,3.87181105668,11.9067672288,0.0,9.17985065927,26.9147,53.326018029,0.0,41.7485,11.577518029
 08/19  12:00:00,54.8617824341,3.87181105668,12.7131172082,0.0,9.17985065927,26.9147,52.746580638,0.0,41.7485,10.998080638
 08/19  13:00:00,45.4655037436,3.87181105668,10.8866610175,0.0,9.17985065927,19.4245,43.2306878684,0.0,33.3988,9.83188786845
 08/19  14:00:00,44.2505579602,3.87181105668,9.66797625817,0.0,9.17985065927,19.4245,34.2950944915,0.0,25.0491,9.24599449148
 08/19  15:00:00,43.4330049679,3.87181105668,8.85356744625,0.0,9.17985065927,19.4245,42.068119275,0.0,33.3988,8.66931927498
 08/19  16:00:00,51.8912500329,3.87181105668,9.8263944636,0.0,9.17985065927,26.9147,58.1825014898,0.0,50.0982,8.0843014898
 08/19  17:00:00,52.7053104152,3.87181105668,10.6407612593,0.0,9.17985065927,26.9147,58.766569623,0.0,50.0982,8.66836962297
 08/19  18:00:00,56.4261608611,3.87181105668,14.3619420919,0.0,9.17985065927,26.9147,62.2644193414,0.0,50.0982,12.1662193414
 08/19  19:00:00,50.6577845472,3.87181105668,13.7826800926,0.0,9.17985065927,19.4245,45.5654438018,0.0,33.3988,12.1666438018
 08/19  20:00:00,50.5361204784,3.87181105668,11.5642760512,0.0,9.17985065927,19.4245,44.9762790133,0.0,33.3988,11.5774790133
 08/19  21:00:00,49.7391324877,3.87181105668,10.901498384,0.0,9.17985065927,19.4245,37.216276231,0.0,25.0491,12.167176231
 08/19  22:00:00,47.4602034253,3.87181105668,8.7623285752,0.0,9.17985065927,19.4245,25.3688504853,0.0,16.6994,8.6694504853
 08/19  23:00:00,45.4734034574,3.87181105668,6.00983778971,0.0,9.17985065927,19.4245,15.2752794195,0.0,8.3497,6.92557941948
 08/19  24:00:00,23.5137998354,3.87181105668,0.74408915863,0.0,4.58992532963,8.1892,8.04093410464,0.0874226637139,3.33988,4.61363144093
 08/20  01:00:00,15.06236998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,15.0794917183,0.0,0.0,0.0,1.52997510988,7.4902,3.9319357329,0.0,3.33988,0.592055732898
 08/20  03:00:00,15.0864831552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.2599527133,0.0,0.0,0.0,1.52997510988,7.4902,3.93194165738,0.0,3.33988,0.592061657385
 08/20  05:00:00,21.8736921237,3.87181105668,0.0254144081731,0.0,4.58992532963,8.1892,8.5873126029,0.217612602897,8.3497,0.02
 08/20  06:00:00,35.2542754365,3.87181105668,0.624506212007,0.0,9.17985065927,19.4245,20.1844535218,0.0228905382868,16.6994,3.46216298356
 08/20  07:00:00,49.0538456531,3.87181105668,7.00175845618,0.0,9.17985065927,26.9147,28.511239563,0.0,25.0491,3.46213956296
 08/20  08:00:00,50.7283923616,3.87181105668,8.67688310359,0.0,9.17985065927,26.9147,37.4344548397,0.0,33.3988,4.03565483966
 08/20  09:00:00,40.8288383712,3.87181105668,6.25832031398,0.0,9.17985065927,19.4245,28.5111354724,0.0,25.0491,3.46203547237
 08/20  10:00:00,51.8806886618,3.87181105668,9.80628390873,0.0,9.17985065927,26.9147,52.7470325242,0.0,41.7485,10.9985325242
 08/20  11:00:00,56.9859661007,3.87181105668,14.1697673399,0.0,9.17985065927,26.9147,52.745565324,0.0,41.7485,10.997065324
 08/20  12:00:00,58.9411122654,3.87181105668,16.7616032815,0.0,9.17985065927,26.9147,50.9942618792,0.0,41.7485,9.24576187919
 08/20  13:00:00,50.5152741682,3.87181105668,15.8994675417,0.0,9.17985065927,19.4245,42.0685799007,0.0,33.3988,8.66977990066
 08/20  14:00:00,47.4386961159,3.87181105668,12.8315083556,0.0,9.17985065927,19.4245,31.9749664127,0.0,25.0491,6.9258664127
 08/20  15:00:00,45.1362941222,3.87181105668,10.5427569318,0.0,9.17985065927,19.4245,40.3238972587,0.0,33.3988,6.92509725873
 08/20  16:00:00,54.1917279263,3.87181105668,12.1128542774,0.0,9.17985065927,26.9147,56.4488598993,0.0,50.0982,6.35065989933
 08/20  17:00:00,55.1985428151,3.87181105668,13.1199578099,0.0,9.17985065927,26.9147,59.3449369193,0.0,50.0982,9.24673691931
 08/20  18:00:00,56.0037536849,3.87181105668,13.9342713855,0.0,9.17985065927,26.9147,61.097759056,0.0,50.0982,10.999559056
 08/20  19:00:00,49.4158051068,3.87181105668,12.5402478694,0.0,9.17985065927,19.4245,44.3981694259,0.0,33.3988,10.9993694259
 08/20  20:00:00,50.8351631682,3.87181105668,11.8643466773,0.0,9.17985065927,19.4245,42.6448201421,0.0,33.3988,9.2460201421
 08/20  21:00:00,46.9516794264,3.87181105668,8.10253493035,0.0,9.17985065927,19.4245,36.0477778559,0.0,25.0491,10.9986778559
 08/20  22:00:00,44.1839780868,3.87181105668,5.48460115504,0.0,9.17985065927,19.4245,25.3669950619,0.0,16.6994,8.66759506188
 08/20  23:00:00,44.5137923068,3.87181105668,5.04669161105,0.0,9.17985065927,19.4245,12.9652814942,0.0,8.3497,4.61558149415
 08/20  24:00:00,23.4995500336,3.87181105668,0.725365099863,0.0,4.58992532963,8.1892,9.20253241224,0.0934054198068,3.33988,5.76924699244
 08/21  01:00:00,15.073184766,0.0,0.0,0.0,1.52997510988,7.4902,3.93196168142,0.0,3.33988,0.592081681419
 08/21  02:00:00,15.0946077016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  03:00:00,15.1013957643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196759636,0.0,3.33988,0.592087596362
 08/21  04:00:00,15.2884202179,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,23.9830127984,3.87181105668,2.08994969171,0.0,4.58992532963,8.1892,9.06382345291,0.12202997938,8.3497,0.592093473529
 08/21  06:00:00,38.7950389962,3.87181105668,4.14064369032,0.0,9.17985065927,19.4245,20.1613993276,0.0,16.6994,3.46199932762
 08/21  07:00:00,51.2078406563,3.87181105668,9.14167398113,0.0,9.17985065927,26.9147,38.3871271365,0.0,25.0491,13.3380271365
 08/21  08:00:00,52.1118476255,3.87181105668,10.0466386314,0.0,9.17985065927,26.9147,45.5653369404,0.0,33.3988,12.1665369404
 08/21  09:00:00,43.5442660009,3.87181105668,8.96918002146,0.0,9.17985065927,19.4245,34.8814503292,0.0,25.0491,9.83235032922
 08/21  10:00:00,51.1285382386,3.87181105668,9.06315715446,0.0,9.17985065927,26.9147,50.9938745255,0.0,41.7485,9.24537452553
 08/21  11:00:00,55.8519704608,3.87181105668,13.0609332133,0.0,9.17985065927,26.9147,51.5805272475,0.0,41.7485,9.83202724747
 08/21  12:00:00,58.505949552,3.87181105668,16.357422866,0.0,9.17985065927,26.9147,50.4161842102,0.0,41.7485,8.66768421022
 08/21  13:00:00,49.07751496,3.87181105668,14.4898716676,0.0,9.17985065927,19.4245,41.4837562047,0.0,33.3988,8.08495620468
 08/21  14:00:00,46.4267649385,3.87181105668,11.8390149791,0.0,9.17985065927,19.4245,31.9739258154,0.0,25.0491,6.92482581535
 08/21  15:00:00,44.8629795643,3.87181105668,10.2748058853,0.0,9.17985065927,19.4245,40.3226659624,0.0,33.3988,6.9238659624
 08/21  16:00:00,54.3062620659,3.87181105668,12.227580419,0.0,9.17985065927,26.9147,56.4477370879,0.0,50.0982,6.34953708788
 08/21  17:00:00,56.4627448004,3.87181105668,14.384415403,0.0,9.17985065927,26.9147,59.3450472266,0.0,50.0982,9.24684722657
 08/21  18:00:00,56.5876674196,3.87181105668,14.5272997388,0.0,9.17985065927,26.9147,62.2661247081,0.0,50.0982,12.1679247081
 08/21  19:00:00,47.9436803571,3.87181105668,10.0377957889,0.0,9.17985065927,19.4245,46.7354398093,0.0,33.3988,13.3366398093
 08/21  20:00:00,46.2249420749,3.87181105668,7.28865656401,0.0,9.17985065927,19.4245,44.3976739094,0.0,33.3988,10.9988739094
 08/21  21:00:00,40.4535261391,3.87181105668,1.68044756616,0.0,9.17985065927,19.4245,37.215030186,0.0,25.0491,12.165930186
 08/21  22:00:00,39.1360249834,3.87181105668,0.501446185288,0.0,9.17985065927,19.4245,26.756896747,0.0,16.6994,10.057496747
 08/21  23:00:00,39.3937818423,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.9457743315,0.0500623484878,8.3497,5.54601198305
 08/21  24:00:00,22.6637123525,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.12538908223,0.170277456363,3.33988,4.61523162587
 08/22  01:00:00,14.9715780479,0.0,0.0,0.0,1.52997510988,7.4902,3.93197565259,0.0,3.33988,0.592095652587
 08/22  02:00:00,14.9994632038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.0059273612,0.0,0.0,0.0,1.52997510988,7.4902,3.93192983171,0.0,3.33988,0.592049831713
 08/22  04:00:00,15.7632977157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.3608002014,3.87181105668,0.0,0.0,4.58992532963,8.1892,13.2459034596,4.30414769084,8.3497,0.592055768714
 08/22  06:00:00,34.7690249711,3.87181105668,0.0308559105377,0.0,9.17985065927,19.4245,21.2976289154,1.13612731225,16.6994,3.46210160313
 08/22  07:00:00,42.0500520757,3.87181105668,0.085566489693,0.0,9.17985065927,26.9147,38.4080979069,0.0209300419154,25.0491,13.338067865
 08/22  08:00:00,42.6234409816,3.87181105668,0.624262839289,0.0,9.17985065927,26.9147,45.5652837274,0.0,33.3988,12.1664837274
 08/22  09:00:00,34.9335998709,3.87181105668,0.419290321953,0.0,9.17985065927,19.4245,34.8829677598,0.0,25.0491,9.83386775981
 08/22  10:00:00,43.2524334843,3.87181105668,1.23884666365,0.0,9.17985065927,26.9147,50.9953588943,0.0,41.7485,9.24685889431
 08/22  11:00:00,47.1683852711,3.87181105668,4.40619167549,0.0,9.17985065927,26.9147,51.5815430857,0.0,41.7485,9.8330430857
 08/22  12:00:00,48.4579494276,3.87181105668,6.35183565352,0.0,9.17985065927,26.9147,50.993298886,0.0,41.7485,9.24479888596
 08/22  13:00:00,39.6578501655,3.87181105668,5.10300071388,0.0,9.17985065927,19.4245,40.9068947072,0.0,33.3988,7.50809470717
 08/22  14:00:00,37.8578477992,3.87181105668,3.31194352329,0.0,9.17985065927,19.4245,31.9748441488,0.0,25.0491,6.92574414877
 08/22  15:00:00,36.8002248173,3.87181105668,2.25926735802,0.0,9.17985065927,19.4245,40.3235708141,0.0,33.3988,6.9247708141
 08/22  16:00:00,45.5975047108,3.87181105668,3.60737738048,0.0,9.17985065927,26.9147,56.4467992963,0.0,50.0982,6.34859929633
 08/22  17:00:00,46.2566324335,3.87181105668,4.30600742805,0.0,9.17985065927,26.9147,59.3452637006,0.0,50.0982,9.24706370062
 08/22  18:00:00,46.1281883547,3.87181105668,4.19589631621,0.0,9.17985065927,26.9147,62.2649388357,0.0,50.0982,12.1667388357
 08/22  19:00:00,38.9672600615,3.87181105668,1.37344256101,0.0,9.17985065927,19.4245,46.7365828612,0.0,33.3988,13.3377828612
 08/22  20:00:00,38.9074740766,3.87181105668,0.290850992795,0.0,9.17985065927,19.4245,44.4069610505,0.0100869364387,33.3988,10.998074114
 08/22  21:00:00,38.5331432391,3.87181105668,0.00246151727314,0.0,9.17985065927,19.4245,39.4132717847,2.19707022124,25.0491,12.1671015634
 08/22  22:00:00,38.5099569068,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.0473034597,8.93753566148,16.6994,10.4103677982
 08/22  23:00:00,39.251200138,3.87181105668,0.0,0.0,9.17985065927,19.4245,30.2976886951,16.1796731642,8.3497,5.76831553083
 08/22  24:00:00,22.5227174963,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.0158690972,29.0635334894,3.33988,4.61245560781
 08/23  01:00:00,14.8285970659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,14.857150559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  03:00:00,14.8688467751,0.0,0.0,0.0,1.52997510988,7.4902,3.93194520918,0.0,3.33988,0.592065209181
 08/23  04:00:00,15.0187616326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  05:00:00,22.6329839786,3.87181105668,0.0,0.0,4.58992532963,8.1892,46.5873642535,37.6455931318,8.3497,0.592071121717
 08/23  06:00:00,34.3764443485,3.87181105668,0.0126239128999,0.0,9.17985065927,19.4245,45.284685261,25.1231183305,16.6994,3.46216693057
 08/23  07:00:00,41.9418662979,3.87181105668,0.0162632792684,0.0,9.17985065927,26.9147,39.7142385839,1.32657038636,25.0491,13.3385681975
 08/23  08:00:00,42.4876863117,3.87181105668,0.486033696852,0.0,9.17985065927,26.9147,45.5668265809,0.0,33.3988,12.1680265809
 08/23  09:00:00,35.6321970101,3.87181105668,1.09917846504,0.0,9.17985065927,19.4245,34.8831121003,0.0,25.0491,9.8340121003
 08/23  10:00:00,45.065818239,3.87181105668,3.02354812637,0.0,9.17985065927,26.9147,50.9956907464,0.0,41.7485,9.24719074636
 08/23  11:00:00,48.2351435653,3.87181105668,5.46954449379,0.0,9.17985065927,26.9147,51.5813329397,0.0,41.7485,9.83283293973
 08/23  12:00:00,50.1082431271,3.87181105668,7.97909957699,0.0,9.17985065927,26.9147,50.9941121049,0.0,41.7485,9.2456121049
 08/23  13:00:00,41.1247459116,3.87181105668,6.55392308039,0.0,9.17985065927,19.4245,40.906010074,0.0,33.3988,7.50721007397
 08/23  14:00:00,39.3622629257,3.87181105668,4.79259247062,0.0,9.17985065927,19.4245,31.9750705789,0.0,25.0491,6.9259705789
 08/23  15:00:00,38.8594366741,3.87181105668,4.29004784312,0.0,9.17985065927,19.4245,40.3245883993,0.0,33.3988,6.92578839933
 08/23  16:00:00,48.0761260509,3.87181105668,6.01536310831,0.0,9.17985065927,26.9147,57.0229855089,0.0,50.0982,6.92478550892
 08/23  17:00:00,48.6752131078,3.87181105668,6.67961782501,0.0,9.17985065927,26.9147,58.7677815088,0.0,50.0982,8.66958150879
 08/23  18:00:00,48.881970944,3.87181105668,6.90964904236,0.0,9.17985065927,26.9147,62.2650712625,0.0,50.0982,12.1668712625
 08/23  19:00:00,42.6615604507,3.87181105668,4.84344622371,0.0,9.17985065927,19.4245,46.7369218815,0.0,33.3988,13.3381218815
 08/23  20:00:00,43.411147844,3.87181105668,4.54795839073,0.0,9.17985065927,19.4245,44.3980497763,0.0,33.3988,10.9992497763
 08/23  21:00:00,41.6897963242,3.87181105668,2.90916920973,0.0,9.17985065927,19.4245,37.7947981269,0.0,25.0491,12.7456981269
 08/23  22:00:00,39.6658251015,3.87181105668,1.01614064582,0.0,9.17985065927,19.4245,26.5308394269,0.0,16.6994,9.83143942694
 08/23  23:00:00,39.5229649719,3.87181105668,0.109284974756,0.0,9.17985065927,19.4245,14.1187724635,0.0,8.3497,5.76907246353
 08/23  24:00:00,22.7122868083,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.11649804812,0.163099686413,3.33988,4.61351836171
 08/24  01:00:00,15.0252050436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,15.0487974607,0.0,0.0,0.0,1.52997510988,7.4902,3.93196844168,0.0,3.33988,0.592088441678
 08/24  03:00:00,15.0475545536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.2196308655,0.0,0.0,0.0,1.52997510988,7.4902,3.93197431908,0.0,3.33988,0.592094319085
 08/24  05:00:00,22.8623052074,3.87181105668,0.0385640988654,0.0,4.58992532963,8.1892,8.72433928191,0.354639281905,8.3497,0.02
 08/24  06:00:00,34.5599618134,3.87181105668,0.0444947663531,0.0,9.17985065927,19.4245,20.1612656645,0.0,16.6994,3.46186566451
 08/24  07:00:00,42.4089552889,3.87181105668,0.416975693562,0.0,9.17985065927,26.9147,38.3874076803,0.0,25.0491,13.3383076803
 08/24  08:00:00,43.1203085337,3.87181105668,1.11579182121,0.0,9.17985065927,26.9147,45.5656131761,0.0,33.3988,12.1668131761
 08/24  09:00:00,35.1239536234,3.87181105668,0.609864056471,0.0,9.17985065927,19.4245,35.4594073851,0.0,25.0491,10.4103073851
 08/24  10:00:00,43.4002034325,3.87181105668,1.38728055335,0.0,9.17985065927,26.9147,50.4181849248,0.0,41.7485,8.66968492475
 08/24  11:00:00,46.6743601224,3.87181105668,3.92409456591,0.0,9.17985065927,26.9147,52.1586436434,0.0,41.7485,10.4101436434
 08/24  12:00:00,47.2401604654,3.87181105668,5.16254288055,0.0,9.17985065927,26.9147,50.4190193276,0.0,41.7485,8.67051932759
 08/24  13:00:00,38.5990774349,3.87181105668,4.06312863153,0.0,9.17985065927,19.4245,41.4833895712,0.0,33.3988,8.08458957119
 08/24  14:00:00,36.9053367391,3.87181105668,2.373372127,0.0,9.17985065927,19.4245,31.3973190971,0.0,25.0491,6.34821909713
 08/24  15:00:00,35.37836215,3.87181105668,0.860492550385,0.0,9.17985065927,19.4245,40.3250538904,0.0,33.3988,6.92625389043
 08/24  16:00:00,43.6117030845,3.87181105668,1.65204330156,0.0,9.17985065927,26.9147,57.0242403133,0.0,50.0982,6.92604031334
 08/24  17:00:00,44.6311867874,3.87181105668,2.70342041694,0.0,9.17985065927,26.9147,59.3423220087,0.0,50.0982,9.24412200872
 08/24  18:00:00,44.7088575093,3.87181105668,2.79703482116,0.0,9.17985065927,26.9147,62.2646455846,0.0,50.0982,12.1664455846
 08/24  19:00:00,38.3112935356,3.87181105668,0.597647846717,0.0,9.17985065927,19.4245,46.7359919142,0.0,33.3988,13.3371919142
 08/24  20:00:00,38.7074610704,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.7419018358,0.343299875311,33.3988,10.9998019605
 08/24  21:00:00,38.5927552271,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.8440184413,11.6272947907,25.0491,12.1676236506
 08/24  22:00:00,38.4727753257,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.5862216475,18.0534973067,16.6994,9.8333243408
 08/24  23:00:00,39.2217847799,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.2636709191,25.1458454066,8.3497,5.76812551248
 08/24  24:00:00,22.4954473215,3.87181105668,0.0,0.0,4.58992532963,8.1892,45.9911033637,38.0366988507,3.33988,4.61452451302
 08/25  01:00:00,14.8070346445,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936792,0.0,3.33988,0.592079367922
 08/25  02:00:00,14.8403196027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,14.8526968954,0.0,0.0,0.0,1.52997510988,7.4902,3.93196525972,0.0,3.33988,0.592085259724
 08/25  04:00:00,15.508095112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.1188457086,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.8609661349,46.4912661349,8.3497,0.02
 08/25  06:00:00,34.5702435157,3.87181105668,0.00729939420523,0.0,9.17985065927,19.4245,54.7339706347,33.998408752,16.6994,4.03616188264
 08/25  07:00:00,41.9221565295,3.87181105668,0.0164912451334,0.0,9.17985065927,26.9147,42.0934677221,3.7062953943,25.0491,13.3380723278
 08/25  08:00:00,42.3887978351,3.87181105668,0.387406399768,0.0,9.17985065927,26.9147,45.5742528731,0.007341435308,33.3988,12.1681114378
 08/25  09:00:00,35.4814428733,3.87181105668,0.94921836191,0.0,9.17985065927,19.4245,34.8831111615,0.0,25.0491,9.83401116152
 08/25  10:00:00,44.2363390481,3.87181105668,2.20330294899,0.0,9.17985065927,26.9147,50.9950907706,0.0,41.7485,9.24659077064
 08/25  11:00:00,47.3228643544,3.87181105668,4.55896753863,0.0,9.17985065927,26.9147,51.581992748,0.0,41.7485,9.83349274804
 08/25  12:00:00,48.5627616062,3.87181105668,6.44373250156,0.0,9.17985065927,26.9147,50.9942873598,0.0,41.7485,9.2457873598
 08/25  13:00:00,39.7765909446,3.87181105668,5.22073752234,0.0,9.17985065927,19.4245,40.907312471,0.0,33.3988,7.50851247103
 08/25  14:00:00,38.2285949058,3.87181105668,3.67346892403,0.0,9.17985065927,19.4245,31.9742664839,0.0,25.0491,6.92516648393
 08/25  15:00:00,37.4976234776,3.87181105668,2.94327696661,0.0,9.17985065927,19.4245,40.3235646069,0.0,33.3988,6.92476460694
 08/25  16:00:00,46.1953393104,3.87181105668,4.18481342696,0.0,9.17985065927,26.9147,57.0234894459,0.0,50.0982,6.92528944592
 08/25  17:00:00,46.8310860129,3.87181105668,4.87117369858,0.0,9.17985065927,26.9147,58.7684334459,0.0,50.0982,8.67023344588
 08/25  18:00:00,46.8598109884,3.87181105668,4.91577282561,0.0,9.17985065927,26.9147,62.2652438873,0.0,50.0982,12.1670438873
 08/25  19:00:00,39.1376035355,3.87181105668,1.54204636439,0.0,9.17985065927,19.4245,46.7354752475,0.0,33.3988,13.3366752475
 08/25  20:00:00,38.8522894972,3.87181105668,0.239269523915,0.0,9.17985065927,19.4245,44.4100261825,0.0127123579217,33.3988,10.9985138246
 08/25  21:00:00,38.5293796391,3.87181105668,0.00242651124359,0.0,9.17985065927,19.4245,40.1948199595,2.39920026612,25.0491,12.7465196933
 08/25  22:00:00,38.4983620458,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.3600002676,11.8276128345,16.6994,9.83298743313
 08/25  23:00:00,39.2317254838,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.786059561,20.6678056946,8.3497,5.76855386641
 08/25  24:00:00,22.5092118864,3.87181105668,0.0,0.0,4.58992532963,8.1892,41.5349606557,33.5814479583,3.33988,4.61363269744
 08/26  01:00:00,14.8206725814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  02:00:00,14.8476293382,0.0,0.0,0.0,1.52997510988,7.4902,3.93192975019,0.0,3.33988,0.592049750192
 08/26  03:00:00,14.85527844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  04:00:00,15.0049536736,0.0,0.0,0.0,1.52997510988,7.4902,3.9319356891,0.0,3.33988,0.592055689105
 08/26  05:00:00,22.6204308431,3.87181105668,0.0,0.0,4.58992532963,8.1892,51.9296218079,43.5599218079,8.3497,0.02
 08/26  06:00:00,34.3416090658,3.87181105668,0.0112332913655,0.0,9.17985065927,19.4245,56.2498501866,36.0887154019,16.6994,3.46173478471
 08/26  07:00:00,41.8965257523,3.87181105668,0.0138939260532,0.0,9.17985065927,26.9147,33.2870246449,4.77508592485,25.0491,3.46283872002
 08/26  08:00:00,42.1732404078,3.87181105668,0.182628038337,0.0,9.17985065927,26.9147,36.868963768,0.007274514901,33.3988,3.46288925311
 08/26  09:00:00,34.881155749,3.87181105668,0.35951284893,0.0,9.17985065927,19.4245,36.6267793727,0.0,25.0491,11.5776793727
 08/26  10:00:00,43.6268837958,3.87181105668,1.60159542119,0.0,9.17985065927,26.9147,51.5823271289,0.0,41.7485,9.83382712888
 08/26  11:00:00,46.0913717946,3.87181105668,3.36341067677,0.0,9.17985065927,26.9147,52.7472215269,0.0,41.7485,10.9987215269
 08/26  12:00:00,45.9270834305,3.87181105668,3.85060874065,0.0,9.17985065927,26.9147,53.3261437726,0.0,41.7485,11.5776437726
 08/26  13:00:00,37.6327553847,3.87181105668,3.09309568792,0.0,9.17985065927,19.4245,43.2314359651,0.0,33.3988,9.83263596511
 08/26  14:00:00,36.9674231175,3.87181105668,2.42761043113,0.0,9.17985065927,19.4245,34.2943313533,0.0,25.0491,9.24523135335
 08/26  15:00:00,36.8248656978,3.87181105668,2.2851026533,0.0,9.17985065927,19.4245,42.0687245787,0.0,33.3988,8.66992457872
 08/26  16:00:00,45.4885892093,3.87181105668,3.52300260799,0.0,9.17985065927,26.9147,58.1830573988,0.0,50.0982,8.0848573988
 08/26  17:00:00,44.6281736354,3.87181105668,2.68410885599,0.0,9.17985065927,26.9147,58.7682901857,0.0,50.0982,8.67009018569
 08/26  18:00:00,45.6022860339,3.87181105668,3.66726914065,0.0,9.17985065927,26.9147,62.5913378838,0.0,50.0982,12.4931378838
 08/26  19:00:00,40.6051678854,3.87181105668,2.82284729222,0.0,9.17985065927,19.4245,45.819065594,0.0,33.3988,12.420265594
 08/26  20:00:00,39.9461452923,3.87181105668,1.12919953542,0.0,9.17985065927,19.4245,44.3983247645,0.0,33.3988,10.9995247645
 08/26  21:00:00,39.4496282081,3.87181105668,0.720122753562,0.0,9.17985065927,19.4245,37.216475901,0.0,25.0491,12.167375901
 08/26  22:00:00,38.6148490614,3.87181105668,0.0337477677255,0.0,9.17985065927,19.4245,26.0235413586,0.0780035371205,16.6994,9.24613782145
 08/26  23:00:00,39.3823069047,3.87181105668,0.0157398880381,0.0,9.17985065927,19.4245,14.7158191319,0.0162041342851,8.3497,6.34991499757
 08/26  24:00:00,22.6752205912,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.08052723818,0.125456102257,3.33988,4.61519113592
 08/27  01:00:00,14.97386882,0.0,0.0,0.0,1.52997510988,7.4902,3.93197008516,0.0,3.33988,0.592090085162
 08/27  02:00:00,15.0045275012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,15.018845581,0.0,0.0,0.0,1.52997510988,7.4902,3.93197598003,0.0,3.33988,0.592095980029
 08/27  04:00:00,15.1552161806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.7549567762,3.87181105668,0.0265652772476,0.0,4.58992532963,8.1892,28.0235146555,19.0817386265,8.3497,0.592076029023
 08/27  06:00:00,34.5004456895,3.87181105668,0.0279984425032,0.0,9.17985065927,19.4245,24.1053515069,3.94340982135,16.6994,3.46254168557
 08/27  07:00:00,42.5508123496,3.87181105668,0.541911049452,0.0,9.17985065927,26.9147,28.5267009139,0.0149408956926,25.0491,3.46266001816
 08/27  08:00:00,45.3074934986,3.87181105668,3.27546622579,0.0,9.17985065927,26.9147,36.8614593113,0.0,33.3988,3.46265931129
 08/27  09:00:00,37.8004209766,3.87181105668,3.23695409367,0.0,9.17985065927,19.4245,28.5119399303,0.0,25.0491,3.46283993027
 08/27  10:00:00,48.7061763343,3.87181105668,6.63352364969,0.0,9.17985065927,26.9147,52.7468774908,0.0,41.7485,10.9983774908
 08/27  11:00:00,51.1105696742,3.87181105668,8.31784393849,0.0,9.17985065927,26.9147,53.3256915043,0.0,41.7485,11.5771915043
 08/27  12:00:00,51.9273483701,3.87181105668,9.77812888928,0.0,9.17985065927,26.9147,50.4173423857,0.0,41.7485,8.66884238565
 08/27  13:00:00,43.2857952403,3.87181105668,8.69101346729,0.0,9.17985065927,19.4245,42.6456463081,0.0,33.3988,9.24684630815
 08/27  14:00:00,41.7511572418,3.87181105668,7.16033452077,0.0,9.17985065927,19.4245,31.9732462998,0.0,25.0491,6.9241462998
 08/27  15:00:00,41.184224129,3.87181105668,6.59792143306,0.0,9.17985065927,19.4245,39.7472883206,0.0,33.3988,6.34848832055
 08/27  16:00:00,50.8387974184,3.87181105668,8.76197583601,0.0,9.17985065927,26.9147,57.0246454531,0.0,50.0982,6.92644545312
 08/27  17:00:00,51.3777413701,3.87181105668,9.3091494799,0.0,9.17985065927,26.9147,59.3442356504,0.0,50.0982,9.24603565043
 08/27  18:00:00,51.4621679834,3.87181105668,9.40752610215,0.0,9.17985065927,26.9147,61.0974163992,0.0,50.0982,10.9992163992
 08/27  19:00:00,45.9691937369,3.87181105668,8.08979249012,0.0,9.17985065927,19.4245,44.3976741887,0.0,33.3988,10.9988741887
 08/27  20:00:00,46.1438292484,3.87181105668,7.24343271042,0.0,9.17985065927,19.4245,42.6457924436,0.0,33.3988,9.24699244355
 08/27  21:00:00,42.8320989296,3.87181105668,4.02628236552,0.0,9.17985065927,19.4245,36.0476562153,0.0,25.0491,10.9985562153
 08/27  22:00:00,41.1448253724,3.87181105668,2.46621245834,0.0,9.17985065927,19.4245,25.9452478428,0.0,16.6994,9.2458478428
 08/27  23:00:00,41.3224461324,3.87181105668,1.87598734312,0.0,9.17985065927,19.4245,12.9625140486,0.0,8.3497,4.61281404857
 08/27  24:00:00,22.7466213662,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.20414557153,0.0958179624854,3.33988,5.76844760904
 08/28  01:00:00,15.0518993861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.0811996677,0.0,0.0,0.0,1.52997510988,7.4902,3.93195359918,0.0,3.33988,0.59207359918
 08/28  03:00:00,15.0940649677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2651658433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  05:00:00,22.9429769039,3.87181105668,0.0375750142899,0.0,4.58992532963,8.1892,9.14853255589,0.206753055746,8.3497,0.592079500143
 08/28  06:00:00,34.6814250843,3.87181105668,0.0626986479389,0.0,9.17985065927,19.4245,20.1616125674,0.0,16.6994,3.46221256744
 08/28  07:00:00,47.9305575202,3.87181105668,5.8834557526,0.0,9.17985065927,26.9147,38.3871286868,0.0,25.0491,13.3380286868
 08/28  08:00:00,50.609156875,3.87181105668,8.54911032913,0.0,9.17985065927,26.9147,45.5666976817,0.0,33.3988,12.1678976817
 08/28  09:00:00,43.3604553964,3.87181105668,8.77711847482,0.0,9.17985065927,19.4245,35.4591216785,0.0,25.0491,10.4100216785
 08/28  10:00:00,51.5523317243,3.87181105668,9.47352941955,0.0,9.17985065927,26.9147,50.419196602,0.0,41.7485,8.67069660197
 08/28  11:00:00,57.4068977669,3.87181105668,14.5906990067,0.0,9.17985065927,26.9147,52.1583758238,0.0,41.7485,10.4098758238
 08/28  12:00:00,61.0678640177,3.87181105668,18.8890134123,0.0,9.17985065927,26.9147,50.4194610986,0.0,41.7485,8.67096109864
 08/28  13:00:00,51.5170337266,3.87181105668,16.9020940288,0.0,9.17985065927,19.4245,41.4836873723,0.0,33.3988,8.08488737227
 08/28  14:00:00,48.8206695733,3.87181105668,14.2055408249,0.0,9.17985065927,19.4245,31.9740738771,0.0,25.0491,6.92497387706
 08/28  15:00:00,47.3718967175,3.87181105668,12.756137735,0.0,9.17985065927,19.4245,40.3235733392,0.0,33.3988,6.92477333916
 08/28  16:00:00,56.2194866675,3.87181105668,14.1135931901,0.0,9.17985065927,26.9147,56.4490204293,0.0,50.0982,6.35082042933
 08/28  17:00:00,56.4451533706,3.87181105668,14.3569984438,0.0,9.17985065927,26.9147,59.344928734,0.0,50.0982,9.24672873403
 08/28  18:00:00,57.3660921585,3.87181105668,15.29726366,0.0,9.17985065927,26.9147,62.2665163683,0.0,50.0982,12.1683163683
 08/28  19:00:00,51.1287342644,3.87181105668,13.1950486385,0.0,9.17985065927,19.4245,46.7384571877,0.0,33.3988,13.3396571877
 08/28  20:00:00,50.8033968056,3.87181105668,11.8569846421,0.0,9.17985065927,19.4245,44.3971637686,0.0,33.3988,10.9983637686
 08/28  21:00:00,47.3206222883,3.87181105668,8.49669717321,0.0,9.17985065927,19.4245,37.4002885929,0.0,25.0491,12.3511885929
 08/28  22:00:00,44.85549878,3.87181105668,6.1609453331,0.0,9.17985065927,19.4245,26.9262033306,0.0,16.6994,10.2268033306
 08/28  23:00:00,43.9361635591,3.87181105668,4.47403316874,0.0,9.17985065927,19.4245,14.118911306,0.0,8.3497,5.76921130603
 08/28  24:00:00,23.4147168891,3.87181105668,0.645660923711,0.0,4.58992532963,8.1892,8.04038054899,0.0871648935634,3.33988,4.61333565543
 08/29  01:00:00,15.065807653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  02:00:00,15.0877115814,0.0,0.0,0.0,1.52997510988,7.4902,3.93195145489,0.0,3.33988,0.592071454894
 08/29  03:00:00,15.0975226388,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.919845373,0.0,0.0,0.0,1.52997510988,7.4902,3.93195735926,0.0,3.33988,0.592077359264
 08/29  05:00:00,23.6247256954,3.87181105668,0.0548024257194,0.0,4.58992532963,8.1892,8.51141814933,0.14171814933,8.3497,0.02
 08/29  06:00:00,36.6205951423,3.87181105668,1.67993059954,0.0,9.17985065927,19.4245,20.1612942705,0.0,16.6994,3.46189427051
 08/29  07:00:00,49.8712962708,3.87181105668,7.81082970434,0.0,9.17985065927,26.9147,38.3876257458,0.0,25.0491,13.3385257458
 08/29  08:00:00,52.189380431,3.87181105668,10.1157899011,0.0,9.17985065927,26.9147,45.5669121479,0.0,33.3988,12.1681121479
 08/29  09:00:00,44.8106784243,3.87181105668,10.2136801011,0.0,9.17985065927,19.4245,35.4603118639,0.0,25.0491,10.4112118639
 08/29  10:00:00,54.4833362698,3.87181105668,12.3821526701,0.0,9.17985065927,26.9147,50.9943192613,0.0,41.7485,9.24581926128
 08/29  11:00:00,59.0546847182,3.87181105668,16.2351559994,0.0,9.17985065927,26.9147,51.5807933915,0.0,41.7485,9.83229339148
 08/29  12:00:00,61.23097446,3.87181105668,19.0522001177,0.0,9.17985065927,26.9147,50.9928631333,0.0,41.7485,9.24436313326
 08/29  13:00:00,50.7478985512,3.87181105668,16.1330665034,0.0,9.17985065927,19.4245,40.9074949555,0.0,33.3988,7.50869495553
 08/29  14:00:00,47.1920556347,3.87181105668,12.5688983403,0.0,9.17985065927,19.4245,31.9746003187,0.0,25.0491,6.92550031866
 08/29  15:00:00,44.4063137277,3.87181105668,9.78713199929,0.0,9.17985065927,19.4245,40.324852693,0.0,33.3988,6.92605269297
 08/29  16:00:00,53.3667335615,3.87181105668,11.2709776238,0.0,9.17985065927,26.9147,57.0233947974,0.0,50.0982,6.92519479737
 08/29  17:00:00,55.6896756863,3.87181105668,13.6155349204,0.0,9.17985065927,26.9147,58.767295986,0.0,50.0982,8.66909598595
 08/29  18:00:00,57.9067012729,3.87181105668,15.8427185469,0.0,9.17985065927,26.9147,62.2662802054,0.0,50.0982,12.1680802054
 08/29  19:00:00,51.9522553919,3.87181105668,14.2024118083,0.0,9.17985065927,19.4245,46.7361120905,0.0,33.3988,13.3373120905
 08/29  20:00:00,51.0097617725,3.87181105668,12.2562033134,0.0,9.17985065927,19.4245,44.9761587126,0.0,33.3988,11.5773587126
 08/29  21:00:00,47.9555347162,3.87181105668,9.26100425951,0.0,9.17985065927,19.4245,37.2165203935,0.0,25.0491,12.1674203935
 08/29  22:00:00,47.3260996297,3.87181105668,8.62112676953,0.0,9.17985065927,19.4245,26.5322744552,0.0,16.6994,9.83287445515
 08/29  23:00:00,46.6317238396,3.87181105668,7.15242751997,0.0,9.17985065927,19.4245,14.1187733691,0.0,8.3497,5.7690733691
 08/29  24:00:00,25.8757231477,3.87181105668,3.08992612835,0.0,4.58992532963,8.1892,8.03253698607,0.077522451743,3.33988,4.61513453433
 08/30  01:00:00,15.0859392385,0.0,0.0,0.0,1.52997510988,7.4902,3.93196280294,0.0,3.33988,0.592082802937
 08/30  02:00:00,15.1100299307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,15.1082112206,0.0,0.0,0.0,1.52997510988,7.4902,3.93196870939,0.0,3.33988,0.592088709391
 08/30  04:00:00,15.2797644149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,24.3331871467,3.87181105668,1.38438005032,0.0,4.58992532963,8.1892,9.06645181993,0.124657235139,8.3497,0.592094584794
 08/30  06:00:00,37.7940517798,3.87181105668,3.14916210935,0.0,9.17985065927,19.4245,20.1615053226,0.0,16.6994,3.46210532256
 08/30  07:00:00,50.8777765306,3.87181105668,8.81677127538,0.0,9.17985065927,26.9147,38.3880644611,0.0,25.0491,13.3389644611
 08/30  08:00:00,52.3617329676,3.87181105668,10.2964096874,0.0,9.17985065927,26.9147,45.5679810473,0.0,33.3988,12.1691810473
 08/30  09:00:00,44.5461915954,3.87181105668,9.97105310801,0.0,9.17985065927,19.4245,34.8827049211,0.0,25.0491,9.83360492108
 08/30  10:00:00,53.5457100299,3.87181105668,11.4711679501,0.0,9.17985065927,26.9147,50.9961089513,0.0,41.7485,9.24760895127
 08/30  11:00:00,59.4528146082,3.87181105668,16.636615848,0.0,9.17985065927,26.9147,52.160401856,0.0,41.7485,10.411901856
 08/30  12:00:00,64.0623008271,3.87181105668,21.8747396712,0.0,9.17985065927,26.9147,50.4193603501,0.0,41.7485,8.67086035009
 08/30  13:00:00,56.4375042063,3.87181105668,21.7994495427,0.0,9.17985065927,19.4245,41.4829982347,0.0,33.3988,8.08419823465
 08/30  14:00:00,51.8563174845,3.87181105668,17.2303836823,0.0,9.17985065927,19.4245,31.9741196671,0.0,25.0491,6.92501966712
 08/30  15:00:00,48.8808281922,3.87181105668,14.2647556675,0.0,9.17985065927,19.4245,39.7485653717,0.0,33.3988,6.34976537172
 08/30  16:00:00,58.5636867305,3.87181105668,16.4573993611,0.0,9.17985065927,26.9147,57.0248566962,0.0,50.0982,6.92665669621
 08/30  17:00:00,59.1426743432,3.87181105668,17.0454348213,0.0,9.17985065927,26.9147,59.3448816047,0.0,50.0982,9.24668160471
 08/30  18:00:00,59.8159936938,3.87181105668,17.7331375541,0.0,9.17985065927,26.9147,62.265395455,0.0,50.0982,12.167195455
 08/30  19:00:00,52.8079136177,3.87181105668,14.867622469,0.0,9.17985065927,19.4245,46.7383812756,0.0,33.3988,13.3395812756
 08/30  20:00:00,51.4105826188,3.87181105668,12.4402664269,0.0,9.17985065927,19.4245,44.3975263764,0.0,33.3988,10.9987263764
 08/30  21:00:00,47.5230439286,3.87181105668,8.69351170738,0.0,9.17985065927,19.4245,37.7968633315,0.0,25.0491,12.7477633315
 08/30  22:00:00,46.2076934094,3.87181105668,7.51255684397,0.0,9.17985065927,19.4245,26.5319519403,0.0,16.6994,9.83255194032
 08/30  23:00:00,45.7681456065,3.87181105668,6.29007560787,0.0,9.17985065927,19.4245,14.1174071241,0.0,8.3497,5.76770712414
 08/30  24:00:00,24.6394677486,3.87181105668,1.86435752806,0.0,4.58992532963,8.1892,8.03148802283,0.0775270230341,3.33988,4.6140809998
 08/31  01:00:00,15.0820554965,0.0,0.0,0.0,1.52997510988,7.4902,3.93193755154,0.0,3.33988,0.592057551538
 08/31  02:00:00,15.1108267738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.1169252195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.2969915545,0.0,0.0,0.0,1.52997510988,7.4902,3.93194347802,0.0,3.33988,0.592063478023
 08/31  05:00:00,25.239051592,3.87181105668,2.28584101234,0.0,4.58992532963,8.1892,8.50082376785,0.131123767846,8.3497,0.02
 08/31  06:00:00,38.9558689553,3.87181105668,4.30150684031,0.0,9.17985065927,19.4245,20.1618686533,0.0,16.6994,3.46246865327
 08/31  07:00:00,51.2855814973,3.87181105668,9.21948631116,0.0,9.17985065927,26.9147,38.9677988917,0.0,25.0491,13.9186988917
 08/31  08:00:00,51.998314615,3.87181105668,9.93311299782,0.0,9.17985065927,26.9147,45.5664540047,0.0,33.3988,12.1676540047
 08/31  09:00:00,43.2255733922,3.87181105668,8.65060572735,0.0,9.17985065927,19.4245,34.880827337,0.0,25.0491,9.83172733695
 08/31  10:00:00,49.7416519331,3.87181105668,7.6848908633,0.0,9.17985065927,26.9147,50.9953701238,0.0,41.7485,9.24687012384
 08/31  11:00:00,54.8335209742,3.87181105668,12.0560264572,0.0,9.17985065927,26.9147,51.5812281361,0.0,41.7485,9.83272813608
 08/31  12:00:00,57.9243073822,3.87181105668,15.7809990706,0.0,9.17985065927,26.9147,50.9956576502,0.0,41.7485,9.24715765019
 08/31  13:00:00,47.2686841083,3.87181105668,12.6891245673,0.0,9.17985065927,19.4245,41.4847350185,0.0,33.3988,8.08593501846
 08/31  14:00:00,43.8823723725,3.87181105668,9.30765686305,0.0,9.17985065927,19.4245,31.3973633054,0.0,25.0491,6.34826330536
 08/31  15:00:00,41.6525863479,3.87181105668,7.07758705799,0.0,9.17985065927,19.4245,40.3258690633,0.0,33.3988,6.9270690633
 08/31  16:00:00,50.8889666287,3.87181105668,8.8239468139,0.0,9.17985065927,26.9147,57.0248107584,0.0,50.0982,6.92661075844
 08/31  17:00:00,53.2648920316,3.87181105668,11.2004089258,0.0,9.17985065927,26.9147,59.3442739236,0.0,50.0982,9.24607392358
 08/31  18:00:00,53.6119817892,3.87181105668,11.5655221901,0.0,9.17985065927,26.9147,62.2656351876,0.0,50.0982,12.1674351876
 08/31  19:00:00,47.0431157144,3.87181105668,8.08505233583,0.0,9.17985065927,19.4245,46.7371820427,0.0,33.3988,13.3383820427
 08/31  20:00:00,45.9785774256,3.87181105668,7.03214387114,0.0,9.17985065927,19.4245,44.3959682816,0.0,33.3988,10.9971682816
 08/31  21:00:00,43.4480050181,3.87181105668,4.62898831,0.0,9.17985065927,19.4245,37.7960807411,0.0,25.0491,12.7469807411
 08/31  22:00:00,41.8798428133,3.87181105668,3.20630740357,0.0,9.17985065927,19.4245,26.5312247294,0.0,16.6994,9.83182472941
 08/31  23:00:00,41.1698613917,3.87181105668,1.72695652419,0.0,9.17985065927,19.4245,14.1173811867,0.0,8.3497,5.76768118673
 08/31  24:00:00,22.7368385159,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.06062801133,0.106655965226,3.33988,4.6140920461
 09/01  01:00:00,15.0370131081,0.0,0.0,0.0,1.52997510988,7.4902,3.93193838496,0.0,3.33988,0.592058384964
 09/01  02:00:00,15.0593524939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  03:00:00,15.0708611899,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.8866220501,0.0,0.0,0.0,1.52997510988,7.4902,3.93194431012,0.0,3.33988,0.592064310122
 09/01  05:00:00,23.5282987915,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.55597043071,0.18627043071,8.3497,0.02
 09/01  06:00:00,34.9655537673,3.87181105668,0.0553803566866,0.0,9.17985065927,19.4245,20.1618895145,0.0,16.6994,3.46248951446
 09/01  07:00:00,45.88201068,3.87181105668,3.83842266727,0.0,9.17985065927,26.9147,38.9675091312,0.0,25.0491,13.9184091312
 09/01  08:00:00,48.9223843556,3.87181105668,6.85805421991,0.0,9.17985065927,26.9147,45.5658892767,0.0,33.3988,12.1670892767
 09/01  09:00:00,42.4898694835,3.87181105668,7.88973169466,0.0,9.17985065927,19.4245,34.8837470099,0.0,25.0491,9.83464700994
 09/01  10:00:00,51.6977477252,3.87181105668,9.58450164359,0.0,9.17985065927,26.9147,50.9965515602,0.0,41.7485,9.24805156021
 09/01  11:00:00,55.6777821228,3.87181105668,12.8366873732,0.0,9.17985065927,26.9147,51.5818772798,0.0,41.7485,9.83337727983
 09/01  12:00:00,58.0466480184,3.87181105668,15.8396203998,0.0,9.17985065927,26.9147,50.9957045322,0.0,41.7485,9.24720453223
 09/01  13:00:00,49.1192059822,3.87181105668,14.4748535591,0.0,9.17985065927,19.4245,41.4844957486,0.0,33.3988,8.08569574858
 09/01  14:00:00,46.2538407455,3.87181105668,11.6045353224,0.0,9.17985065927,19.4245,31.9735645468,0.0,25.0491,6.92446454681
 09/01  15:00:00,44.321468416,3.87181105668,9.67462924521,0.0,9.17985065927,19.4245,39.7472089285,0.0,33.3988,6.34840892851
 09/01  16:00:00,53.007996301,3.87181105668,10.8736052002,0.0,9.17985065927,26.9147,57.0253498344,0.0,50.0982,6.92714983436
 09/01  17:00:00,53.5067273846,3.87181105668,11.3868101231,0.0,9.17985065927,26.9147,59.3455885549,0.0,50.0982,9.24738855493
 09/01  18:00:00,54.0486198689,3.87181105668,11.9690250609,0.0,9.17985065927,26.9147,62.2659948125,0.0,50.0982,12.1677948125
 09/01  19:00:00,48.024248365,3.87181105668,9.2746054114,0.0,9.17985065927,19.4245,46.7383555584,0.0,33.3988,13.3395555584
 09/01  20:00:00,46.6345259585,3.87181105668,7.89638701586,0.0,9.17985065927,19.4245,44.9766343922,0.0,33.3988,11.5778343922
 09/01  21:00:00,44.8670666574,3.87181105668,6.17819479322,0.0,9.17985065927,19.4245,37.2157655165,0.0,25.0491,12.1666655165
 09/01  22:00:00,43.2425909485,3.87181105668,4.5543722885,0.0,9.17985065927,19.4245,26.5320472498,0.0,16.6994,9.83264724977
 09/01  23:00:00,41.3044692761,3.87181105668,1.85902875992,0.0,9.17985065927,19.4245,14.1187677625,0.0,8.3497,5.76906776245
 09/01  24:00:00,22.7352588118,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.13746385485,0.182365463523,3.33988,4.61521839133
 09/02  01:00:00,15.0188378979,0.0,0.0,0.0,1.52997510988,7.4902,3.93197220495,0.0,3.33988,0.592092204946
 09/02  02:00:00,15.0340068767,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,15.0369920023,0.0,0.0,0.0,1.52997510988,7.4902,3.93192636641,0.0,3.33988,0.592046366414
 09/02  04:00:00,15.2003063346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  05:00:00,22.8067112841,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.9797544832,2.03800217406,8.3497,0.592052309136
 09/02  06:00:00,34.5212253023,3.87181105668,0.033966874261,0.0,9.17985065927,19.4245,21.5006384842,1.3389015109,16.6994,3.46233697329
 09/02  07:00:00,41.9786291422,3.87181105668,0.0251059323719,0.0,9.17985065927,26.9147,28.5117384959,0.0,25.0491,3.46263849587
