Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/02  08:00:00,41.9871045877,3.87181105668,0.0201067036889,0.0,9.17985065927,26.9147,36.8602830175,0.0,33.3988,3.46148301746
 09/02  09:00:00,34.4817491583,3.87181105668,0.00443027287731,0.0,9.17985065927,19.4245,36.695820763,0.0692302814731,25.0491,11.5774904815
 09/02  10:00:00,42.0081763146,3.87181105668,0.0315848669639,0.0,9.17985065927,26.9147,51.5810954963,0.0,41.7485,9.83259549634
 09/02  11:00:00,43.5903002404,3.87181105668,0.888263605171,0.0,9.17985065927,26.9147,52.7474552704,0.0,41.7485,10.9989552704
 09/02  12:00:00,43.5572538512,3.87181105668,1.50462646113,0.0,9.17985065927,26.9147,53.3266568146,0.0,41.7485,11.5781568146
 09/02  13:00:00,35.6056287784,3.87181105668,1.08854393371,0.0,9.17985065927,19.4245,43.231198541,0.0,33.3988,9.83239854103
 09/02  14:00:00,35.2926765604,3.87181105668,0.773456144297,0.0,9.17985065927,19.4245,34.2968008935,0.0,25.0491,9.24770089354
 09/02  15:00:00,35.234436146,3.87181105668,0.715737796199,0.0,9.17985065927,19.4245,42.6443486223,0.0,33.3988,9.24554862233
 09/02  16:00:00,43.7795882789,3.87181105668,1.79426586297,0.0,9.17985065927,26.9147,57.6067964447,0.0,50.0982,7.50859644473
 09/02  17:00:00,43.8130331948,3.87181105668,1.87377352173,0.0,9.17985065927,26.9147,59.345926953,0.0,50.0982,9.247726953
 09/02  18:00:00,45.2077925466,3.87181105668,3.27133672399,0.0,9.17985065927,26.9147,62.2665108296,0.0,50.0982,12.1683108296
 09/02  19:00:00,40.2062663788,3.87181105668,1.38870004924,0.0,9.17985065927,19.4245,45.5662644145,0.0,33.3988,12.1674644145
 09/02  20:00:00,38.8098081956,3.87181105668,0.0518442497381,0.0,9.17985065927,19.4245,45.0163288496,0.0394620918262,33.3988,11.5780667578
 09/02  21:00:00,38.6369888802,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.5583619658,1.34039583506,25.0491,12.1688661307
 09/02  22:00:00,38.5132621395,3.87181105668,0.0,0.0,9.17985065927,19.4245,31.3188407263,5.37336413172,16.6994,9.24607659457
 09/02  23:00:00,39.2744449438,3.87181105668,0.0,0.0,9.17985065927,19.4245,24.9807333504,9.70742843075,8.3497,6.92360491966
 09/02  24:00:00,22.5645468039,3.87181105668,0.0,0.0,4.58992532963,8.1892,28.4052592306,20.4522953526,3.33988,4.613083878
 09/03  01:00:00,14.8775697922,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  02:00:00,14.9137806613,0.0,0.0,0.0,1.52997510988,7.4902,3.93196651983,0.0,3.33988,0.592086519833
 09/03  03:00:00,14.9323860009,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  04:00:00,15.1005692411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,22.7284203332,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.0096088051,18.0678164048,8.3497,0.592092400287
 09/03  06:00:00,34.448227807,3.87181105668,0.0155229592705,0.0,9.17985065927,19.4245,32.7320297597,12.5702249523,16.6994,3.46240480747
 09/03  07:00:00,41.9512464728,3.87181105668,0.0233504452566,0.0,9.17985065927,26.9147,28.5117593247,0.0,25.0491,3.46265932473
 09/03  08:00:00,42.389241559,3.87181105668,0.388057429836,0.0,9.17985065927,26.9147,36.8617120057,0.0,33.3988,3.46291200567
 09/03  09:00:00,34.7069417397,3.87181105668,0.170139025974,0.0,9.17985065927,19.4245,29.0858345724,0.0,25.0491,4.03673457239
 09/03  10:00:00,44.3263861752,3.87181105668,2.28784986039,0.0,9.17985065927,26.9147,52.7499531923,0.0,41.7485,11.0014531923
 09/03  11:00:00,46.3218889858,3.87181105668,3.5714067101,0.0,9.17985065927,26.9147,52.7477345814,0.0,41.7485,10.9992345814
 09/03  12:00:00,46.5464993496,3.87181105668,4.45786446615,0.0,9.17985065927,26.9147,50.9964099786,0.0,41.7485,9.24790997855
 09/03  13:00:00,37.5108786738,3.87181105668,2.97119875511,0.0,9.17985065927,19.4245,42.6450871792,0.0,33.3988,9.24628717921
 09/03  14:00:00,36.4539346018,3.87181105668,1.91475994384,0.0,9.17985065927,19.4245,31.9732813332,0.0,25.0491,6.92418133318
 09/03  15:00:00,35.9660701803,3.87181105668,1.42894365925,0.0,9.17985065927,19.4245,40.3231801745,0.0,33.3988,6.92438017453
 09/03  16:00:00,43.8045766325,3.87181105668,1.83181598154,0.0,9.17985065927,26.9147,56.4492689076,0.0,50.0982,6.35106890762
 09/03  17:00:00,43.679582921,3.87181105668,1.75287780824,0.0,9.17985065927,26.9147,59.3453673864,0.0,50.0982,9.24716738641
 09/03  18:00:00,43.7556875459,3.87181105668,1.84073380139,0.0,9.17985065927,26.9147,61.0963774814,0.0,50.0982,10.9981774814
 09/03  19:00:00,39.1965808366,3.87181105668,0.409184632559,0.0,9.17985065927,19.4245,44.9830720024,0.00590496002802,33.3988,11.5783670423
 09/03  20:00:00,38.7427166971,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.4590734914,0.00892784043285,33.3988,9.05134565093
 09/03  21:00:00,38.6208818914,3.87181105668,0.00186477645352,0.0,9.17985065927,19.4245,45.9139685073,9.67017898549,25.0491,11.1946895218
 09/03  22:00:00,38.4797107701,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.7937698717,19.8496793196,16.6994,9.24469055216
 09/03  23:00:00,39.2304914845,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.391986479,22.4298572202,8.3497,4.61242925879
 09/03  24:00:00,22.5150871312,3.87181105668,0.0,0.0,4.58992532963,8.1892,41.4420034229,32.3332595149,3.33988,5.76886390793
 09/04  01:00:00,14.8229900093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  02:00:00,14.8507800588,0.0,0.0,0.0,1.52997510988,7.4902,3.9319345104,0.0,3.33988,0.592054510397
 09/04  03:00:00,14.860603502,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  04:00:00,15.0077188031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,22.6238811492,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.5930543515,43.6512594484,8.3497,0.592094903141
 09/04  06:00:00,34.34441927,3.87181105668,0.0223645644435,0.0,9.17985065927,19.4245,61.0063448067,40.8449738733,16.6994,3.46197093343
 09/04  07:00:00,41.8356938515,3.87181105668,0.00612519825719,0.0,9.17985065927,26.9147,44.2316566597,15.7196653315,25.0491,3.46289132826
 09/04  08:00:00,41.9664154571,3.87181105668,0.0220423914795,0.0,9.17985065927,26.9147,36.8726529828,0.0108330438809,33.3988,3.46301993896
 09/04  09:00:00,34.5478813174,3.87181105668,0.0177833920377,0.0,9.17985065927,19.4245,29.0997536601,0.0138947586921,25.0491,4.03675890136
 09/04  10:00:00,43.8608761949,3.87181105668,1.82998373112,0.0,9.17985065927,26.9147,52.7494490065,0.0,41.7485,11.0009490065
 09/04  11:00:00,47.0383399834,3.87181105668,4.27758141196,0.0,9.17985065927,26.9147,52.7460634694,0.0,41.7485,10.9975634694
 09/04  12:00:00,47.3412489049,3.87181105668,5.23810438756,0.0,9.17985065927,26.9147,50.9965763614,0.0,41.7485,9.24807636137
 09/04  13:00:00,38.7810241035,3.87181105668,4.21849867337,0.0,9.17985065927,19.4245,42.6454483921,0.0,33.3988,9.24664839209
 09/04  14:00:00,37.9300027845,3.87181105668,3.36611903472,0.0,9.17985065927,19.4245,31.9740904951,0.0,25.0491,6.92499049513
 09/04  15:00:00,37.4139158445,3.87181105668,2.85416784372,0.0,9.17985065927,19.4245,40.3228938106,0.0,33.3988,6.92409381065
 09/04  16:00:00,45.467042811,3.87181105668,3.47333606259,0.0,9.17985065927,26.9147,56.4485267256,0.0,50.0982,6.35032672556
 09/04  17:00:00,45.7463992323,3.87181105668,3.78576359566,0.0,9.17985065927,26.9147,59.3456250976,0.0,50.0982,9.24742509756
 09/04  18:00:00,45.568574982,3.87181105668,3.62305852521,0.0,9.17985065927,26.9147,61.6742861562,0.0,50.0982,11.5760861562
 09/04  19:00:00,40.4036231298,3.87181105668,1.56152164964,0.0,9.17985065927,19.4245,44.3998550258,0.0,33.3988,11.0010550258
 09/04  20:00:00,39.8173841638,3.87181105668,0.99784242769,0.0,9.17985065927,19.4245,42.6460218236,0.0,33.3988,9.24722182365
 09/04  21:00:00,38.9447074899,3.87181105668,0.207741125321,0.0,9.17985065927,19.4245,36.048501909,0.0,25.0491,10.999401909
 09/04  22:00:00,38.6001329927,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0498564769,0.104318536114,16.6994,9.24613794075
 09/04  23:00:00,39.3310572301,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.0567871682,0.0938453520921,8.3497,4.61324181609
 09/04  24:00:00,22.6008680455,3.87181105668,0.0,0.0,4.58992532963,8.1892,19.3567202991,10.2477009091,3.33988,5.76913938996
 09/05  01:00:00,14.8947274202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  02:00:00,14.9116990044,0.0,0.0,0.0,1.52997510988,7.4902,3.93193365863,0.0,3.33988,0.592053658633
 09/05  03:00:00,14.9106593013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.569508322,0.0,0.0,0.0,1.52997510988,7.4902,3.93193958885,0.0,3.33988,0.592059588853
 09/05  05:00:00,23.1606901998,3.87181105668,0.0,0.0,4.58992532963,8.1892,43.7426326565,35.3729326565,8.3497,0.02
 09/05  06:00:00,34.6063063809,3.87181105668,0.0243887487939,0.0,9.17985065927,19.4245,51.2667663902,31.1055827694,16.6994,3.4617836208
 09/05  07:00:00,41.9121830298,3.87181105668,0.0189998062082,0.0,9.17985065927,26.9147,43.3181109801,4.92963805613,25.0491,13.339372924
 09/05  08:00:00,42.832593808,3.87181105668,0.819975641816,0.0,9.17985065927,26.9147,46.1535345509,0.00668077925217,33.3988,12.7480537717
 09/05  09:00:00,36.9121791565,3.87181105668,2.35474891243,0.0,9.17985065927,19.4245,34.8842818352,0.0,25.0491,9.83518183522
 09/05  10:00:00,45.4835634183,3.87181105668,3.42832608669,0.0,9.17985065927,26.9147,50.9957498327,0.0,41.7485,9.24724983269
 09/05  11:00:00,47.846362566,3.87181105668,5.0727033794,0.0,9.17985065927,26.9147,52.1602083913,0.0,41.7485,10.4117083913
 09/05  12:00:00,49.2006865616,3.87181105668,7.08196952424,0.0,9.17985065927,26.9147,50.4200146745,0.0,41.7485,8.67151467447
 09/05  13:00:00,40.6533135875,3.87181105668,6.07783437301,0.0,9.17985065927,19.4245,41.4839000924,0.0,33.3988,8.08510009241
 09/05  14:00:00,39.1887849905,3.87181105668,4.61796182897,0.0,9.17985065927,19.4245,31.9745701095,0.0,25.0491,6.92547010951
 09/05  15:00:00,38.153698346,3.87181105668,3.58785944333,0.0,9.17985065927,19.4245,40.3241546516,0.0,33.3988,6.92535465157
 09/05  16:00:00,46.3040665643,3.87181105668,4.32397570717,0.0,9.17985065927,26.9147,57.0246168326,0.0,50.0982,6.9264168326
 09/05  17:00:00,47.0106329886,3.87181105668,5.04060686962,0.0,9.17985065927,26.9147,59.3453621455,0.0,50.0982,9.24716214546
 09/05  18:00:00,47.54105543,3.87181105668,5.58098266685,0.0,9.17985065927,26.9147,62.2656008991,0.0,50.0982,12.1674008991
 09/05  19:00:00,42.5523694369,3.87181105668,3.85855276742,0.0,9.17985065927,19.4245,46.7394792651,0.0,33.3988,13.3406792651
 09/05  20:00:00,41.796562713,3.87181105668,3.11051435422,0.0,9.17985065927,19.4245,44.9767907792,0.0,33.3988,11.5779907792
 09/05  21:00:00,39.9411731974,3.87181105668,1.30426601416,0.0,9.17985065927,19.4245,37.2159917433,0.0,25.0491,12.1668917433
 09/05  22:00:00,39.3196198463,3.87181105668,0.685236602316,0.0,9.17985065927,19.4245,26.5325811215,0.0,16.6994,9.83318112148
 09/05  23:00:00,39.4448685228,3.87181105668,0.0450805684693,0.0,9.17985065927,19.4245,14.1189245136,0.0,8.3497,5.7692245136
 09/05  24:00:00,22.6846235656,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.76165407556,0.231681370357,3.33988,5.19009270521
 09/06  01:00:00,14.9793903273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  02:00:00,15.005471917,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,15.0177160019,0.0,0.0,0.0,1.52997510988,7.4902,3.93193929403,0.0,3.33988,0.592059294028
 09/06  04:00:00,15.1949312118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.8612271827,3.87181105668,0.0398861044303,0.0,4.58992532963,8.1892,9.23409684039,0.29230577951,8.3497,0.592091060883
 09/06  06:00:00,35.6458573095,3.87181105668,0.052973953782,0.0,9.17985065927,19.4245,20.1616467503,0.0,16.6994,3.46224675029
 09/06  07:00:00,42.5406958335,3.87181105668,0.530558319284,0.0,9.17985065927,26.9147,38.3880838082,0.0,25.0491,13.3389838082
 09/06  08:00:00,44.6101255171,3.87181105668,2.57930889032,0.0,9.17985065927,26.9147,46.1458093371,0.0,33.3988,12.7470093371
 09/06  09:00:00,37.5290294428,3.87181105668,2.97850799182,0.0,9.17985065927,19.4245,34.883707486,0.0,25.0491,9.83460748599
 09/06  10:00:00,46.2179492097,3.87181105668,4.16540506313,0.0,9.17985065927,26.9147,50.9955427396,0.0,41.7485,9.24704273964
 09/06  11:00:00,49.0438572171,3.87181105668,6.26873855362,0.0,9.17985065927,26.9147,51.5827748718,0.0,41.7485,9.83427487178
 09/06  12:00:00,50.2739953518,3.87181105668,8.14576654316,0.0,9.17985065927,26.9147,50.9967520497,0.0,41.7485,9.24825204969
 09/06  13:00:00,41.1485326466,3.87181105668,6.58155781337,0.0,9.17985065927,19.4245,41.482883427,0.0,33.3988,8.08408342703
 09/06  14:00:00,40.0298523776,3.87181105668,5.45398983911,0.0,9.17985065927,19.4245,31.9742942143,0.0,25.0491,6.92519421427
 09/06  15:00:00,39.9955605965,3.87181105668,5.40921978666,0.0,9.17985065927,19.4245,40.3248979251,0.0,33.3988,6.92609792512
 09/06  16:00:00,46.7806901732,3.87181105668,4.734284066,0.0,9.17985065927,26.9147,57.0245917936,0.0,50.0982,6.92639179365
 09/06  17:00:00,46.1949739213,3.87181105668,4.19531418898,0.0,9.17985065927,26.9147,58.7689711328,0.0,50.0982,8.67077113282
 09/06  18:00:00,46.1705497722,3.87181105668,4.23014063233,0.0,9.17985065927,26.9147,62.8455035298,0.0,50.0982,12.7473035298
 09/06  19:00:00,40.3985393084,3.87181105668,1.56466552336,0.0,9.17985065927,19.4245,46.7388927528,0.0,33.3988,13.3400927528
 09/06  20:00:00,39.9271261738,3.87181105668,1.11092287919,0.0,9.17985065927,19.4245,44.9252267501,0.0,33.3988,11.5264267501
 09/06  21:00:00,39.2516833584,3.87181105668,0.515011289037,0.0,9.17985065927,19.4245,37.2675814538,0.0,25.0491,12.2184814538
 09/06  22:00:00,38.6403281985,3.87181105668,0.0271152153355,0.0,9.17985065927,19.4245,26.5331255232,0.0,16.6994,9.83372552321
 09/06  23:00:00,39.3693661995,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.2214065348,0.102221424595,8.3497,5.76948511025
 09/06  24:00:00,22.6426182423,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.46217884282,0.935121281808,3.33988,5.18717756101
 09/07  01:00:00,14.9436305429,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.979382709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  03:00:00,14.9876162182,0.0,0.0,0.0,1.52997510988,7.4902,3.93197134179,0.0,3.33988,0.592091341786
 09/07  04:00:00,15.1563561314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  05:00:00,22.7925972135,3.87181105668,0.0,0.0,4.58992532963,8.1892,11.5383298603,2.5965498536,8.3497,0.592080006732
 09/07  06:00:00,35.6100507947,3.87181105668,0.0454319280768,0.0,9.17985065927,19.4245,20.1618664784,0.0,16.6994,3.46246647841
 09/07  07:00:00,42.4176314732,3.87181105668,0.417624480238,0.0,9.17985065927,26.9147,38.3891262248,0.0,25.0491,13.3400262248
 09/07  08:00:00,44.7988126765,3.87181105668,2.76360277137,0.0,9.17985065927,26.9147,46.1464756046,0.0,33.3988,12.7476756046
 09/07  09:00:00,38.0939969958,3.87181105668,3.53361756601,0.0,9.17985065927,19.4245,34.8832336579,0.0,25.0491,9.83413365793
 09/07  10:00:00,47.0141560126,3.87181105668,4.95183777775,0.0,9.17985065927,26.9147,50.9961753914,0.0,41.7485,9.24767539138
 09/07  11:00:00,50.5082234909,3.87181105668,7.71904385047,0.0,9.17985065927,26.9147,52.1603050452,0.0,41.7485,10.4118050452
 09/07  12:00:00,52.8531622021,3.87181105668,10.7061116044,0.0,9.17985065927,26.9147,50.4173206021,0.0,41.7485,8.66882060213
 09/07  13:00:00,44.509463223,3.87181105668,9.92060221977,0.0,9.17985065927,19.4245,41.4845187955,0.0,33.3988,8.08571879546
 09/07  14:00:00,42.9447937569,3.87181105668,8.35170151195,0.0,9.17985065927,19.4245,31.9757683301,0.0,25.0491,6.92666833014
 09/07  15:00:00,41.9363388049,3.87181105668,7.34482271868,0.0,9.17985065927,19.4245,40.3245663547,0.0,33.3988,6.92576635473
 09/07  16:00:00,51.2293818298,3.87181105668,9.15212686314,0.0,9.17985065927,26.9147,57.024325207,0.0,50.0982,6.92612520695
 09/07  17:00:00,52.5837095914,3.87181105668,10.5179643283,0.0,9.17985065927,26.9147,59.3450355371,0.0,50.0982,9.2468355371
 09/07  18:00:00,53.7782116643,3.87181105668,11.7423904777,0.0,9.17985065927,26.9147,62.2683338478,0.0,50.0982,12.1701338478
 09/07  19:00:00,47.3228301029,3.87181105668,8.41469706951,0.0,9.17985065927,19.4245,46.7373581067,0.0,33.3988,13.3385581067
 09/07  20:00:00,45.7865583741,3.87181105668,6.89589168894,0.0,9.17985065927,19.4245,44.9776364647,0.0,33.3988,11.5788364647
 09/07  21:00:00,43.1638505225,3.87181105668,4.35842476601,0.0,9.17985065927,19.4245,37.2169676214,0.0,25.0491,12.1678676214
 09/07  22:00:00,42.0387274477,3.87181105668,3.35971482585,0.0,9.17985065927,19.4245,27.1103779017,0.0,16.6994,10.4109779017
 09/07  23:00:00,41.3282072222,3.87181105668,1.87630958459,0.0,9.17985065927,19.4245,14.1193436291,0.0,8.3497,5.76964362907
 09/07  24:00:00,22.7481323449,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.06973393557,0.115858584584,3.33988,4.61399535098
 09/08  01:00:00,15.0343782678,0.0,0.0,0.0,1.52997510988,7.4902,3.93192517316,0.0,3.33988,0.592045173164
 09/08  02:00:00,15.0365454888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  03:00:00,15.0459682609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.838734351,0.0,0.0,0.0,1.52997510988,7.4902,3.93193111937,0.0,3.33988,0.592051119374
 09/08  05:00:00,23.4613596784,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.65095510813,0.281255108128,8.3497,0.02
 09/08  06:00:00,35.9428161637,3.87181105668,0.0431797895946,0.0,9.17985065927,19.4245,20.7354718404,0.0,16.6994,4.03607184037
 09/08  07:00:00,42.0577574811,3.87181105668,0.0635611836422,0.0,9.17985065927,26.9147,38.4076077081,0.0168478081283,25.0491,13.3416598999
 09/08  08:00:00,42.1339359638,3.87181105668,0.149367186726,0.0,9.17985065927,26.9147,45.5660808461,0.0,33.3988,12.1672808461
 09/08  09:00:00,34.4854517486,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.5869606316,0.125562316825,25.0491,10.4122983148
 09/08  10:00:00,41.9732757818,3.87181105668,0.00562469241485,0.0,9.17985065927,26.9147,50.9936781393,0.0,41.7485,9.2451781393
 09/08  11:00:00,42.9032036027,3.87181105668,0.211989401774,0.0,9.17985065927,26.9147,51.5829828245,0.0,41.7485,9.83448282447
 09/08  12:00:00,43.1276417784,3.87181105668,1.08853872478,0.0,9.17985065927,26.9147,50.9962004193,0.0,41.7485,9.24770041931
 09/08  13:00:00,34.7970666515,3.87181105668,0.312276144102,0.0,9.17985065927,19.4245,41.4853030221,0.0,33.3988,8.08650302213
 09/08  14:00:00,34.4765733836,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0374094961,0.0636058097969,25.0491,6.92470368625
 09/08  15:00:00,34.4771997769,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3560026622,0.0323143381523,33.3988,6.92488832403
 09/08  16:00:00,41.9749945736,3.87181105668,0.0283979641336,0.0,9.17985065927,26.9147,57.0227992221,0.0,50.0982,6.92459922207
 09/08  17:00:00,42.3367084259,3.87181105668,0.436261207066,0.0,9.17985065927,26.9147,58.7673458414,0.0,50.0982,8.66914584136
 09/08  18:00:00,43.029340769,3.87181105668,1.12798310834,0.0,9.17985065927,26.9147,62.8454734744,0.0,50.0982,12.7472734744
 09/08  19:00:00,39.0750864943,3.87181105668,0.429664730782,0.0,9.17985065927,19.4245,46.7372722233,0.0,33.3988,13.3384722233
 09/08  20:00:00,38.7875493856,3.87181105668,0.146178113257,0.0,9.17985065927,19.4245,44.9768080903,0.0,33.3988,11.5780080903
 09/08  21:00:00,38.5856561116,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.2902032672,0.0709898943295,25.0491,12.1701133729
 09/08  22:00:00,38.5727644284,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.1950740295,0.0839893215617,16.6994,10.411684708
 09/08  23:00:00,39.329836286,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.8896746676,1.77093003493,8.3497,5.76904463263
 09/08  24:00:00,22.6181769111,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.8827088822,8.92879024065,3.33988,4.61403864157
 09/09  01:00:00,14.9288407318,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  02:00:00,14.9628965773,0.0,0.0,0.0,1.52997510988,7.4902,3.931975607,0.0,3.33988,0.592095607003
 09/09  03:00:00,14.9792905294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  04:00:00,15.1526273963,0.0,0.0,0.0,1.52997510988,7.4902,3.93192976572,0.0,3.33988,0.592049765724
 09/09  05:00:00,22.781681265,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.9126929748,8.54299297477,8.3497,0.02
 09/09  06:00:00,35.5816379571,3.87181105668,0.0369196357605,0.0,9.17985065927,19.4245,23.7844996058,3.62296839777,16.6994,3.46213120803
 09/09  07:00:00,41.9942684176,3.87181105668,0.034916876656,0.0,9.17985065927,26.9147,29.0848290449,0.0,25.0491,4.03572904494
 09/09  08:00:00,41.9926999488,3.87181105668,0.0124210527062,0.0,9.17985065927,26.9147,36.8611028595,0.0,33.3988,3.46230285947
 09/09  09:00:00,34.5077214951,3.87181105668,0.00746769373707,0.0,9.17985065927,19.4245,36.1101455042,0.0611549764335,25.0491,10.9998905278
 09/09  10:00:00,42.0755441783,3.87181105668,0.0789769491093,0.0,9.17985065927,26.9147,52.1604644454,0.0,41.7485,10.4119644454
 09/09  11:00:00,43.7542862486,3.87181105668,1.03198660247,0.0,9.17985065927,26.9147,53.3279018814,0.0,41.7485,11.5794018814
 09/09  12:00:00,43.6605351517,3.87181105668,1.58493472077,0.0,9.17985065927,26.9147,52.7498603433,0.0,41.7485,11.0013603433
 09/09  13:00:00,35.4330056464,3.87181105668,0.916434489744,0.0,9.17985065927,19.4245,43.8110755521,0.0,33.3988,10.4122755521
 09/09  14:00:00,34.7623771138,3.87181105668,0.249383843738,0.0,9.17985065927,19.4245,34.2944329082,0.0,25.0491,9.24533290823
 09/09  15:00:00,34.9491474846,3.87181105668,0.425717441971,0.0,9.17985065927,19.4245,42.0678867302,0.0,33.3988,8.66908673017
 09/09  16:00:00,43.275824813,3.87181105668,1.27024162493,0.0,9.17985065927,26.9147,58.1838525879,0.0,50.0982,8.08565258785
 09/09  17:00:00,43.1938834423,3.87181105668,1.22018411768,0.0,9.17985065927,26.9147,59.3466176043,0.0,50.0982,9.24841760432
 09/09  18:00:00,45.2971539252,3.87181105668,2.29203326008,0.0,9.17985065927,26.9147,62.4467751752,0.0,50.0982,12.3485751752
 09/09  19:00:00,41.0879922789,3.87181105668,2.22787609411,0.0,9.17985065927,19.4245,45.967387609,0.0,33.3988,12.568587609
 09/09  20:00:00,40.0175438999,3.87181105668,1.17066255018,0.0,9.17985065927,19.4245,44.9748983015,0.0,33.3988,11.5760983015
 09/09  21:00:00,39.5794009853,3.87181105668,0.823713005565,0.0,9.17985065927,19.4245,37.2162773635,0.0,25.0491,12.1671773635
 09/09  22:00:00,38.7917542379,3.87181105668,0.159893189638,0.0,9.17985065927,19.4245,25.9455004652,0.0,16.6994,9.2461004652
 09/09  23:00:00,39.3912460073,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.3653770556,0.0910901490456,8.3497,6.92458690652
 09/09  24:00:00,22.6678947336,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.22174914061,0.268179537865,3.33988,4.61368960274
 09/10  01:00:00,14.9671484775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.996864603,0.0,0.0,0.0,1.52997510988,7.4902,3.93193335369,0.0,3.33988,0.592053353692
 09/10  03:00:00,15.0105823222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.1828904732,0.0,0.0,0.0,1.52997510988,7.4902,3.93193928686,0.0,3.33988,0.592059286862
 09/10  05:00:00,22.8100032488,3.87181105668,0.0,0.0,4.58992532963,8.1892,10.8218665629,2.45216656291,8.3497,0.02
 09/10  06:00:00,35.6093375874,3.87181105668,0.0428465013211,0.0,9.17985065927,19.4245,20.1612977229,0.0,16.6994,3.46189772292
 09/10  07:00:00,41.9991947536,3.87181105668,0.0269703196435,0.0,9.17985065927,26.9147,29.0851901638,0.0,25.0491,4.03609016377
 09/10  08:00:00,41.9872315375,3.87181105668,0.00588187982504,0.0,9.17985065927,26.9147,36.861171956,0.0,33.3988,3.46237195596
 09/10  09:00:00,34.5129877017,3.87181105668,0.0043885032586,0.0,9.17985065927,19.4245,28.5645533633,0.0524106896059,25.0491,3.46304267371
 09/10  10:00:00,42.72244996,3.87181105668,0.712169189661,0.0,9.17985065927,26.9147,53.326017861,0.0,41.7485,11.577517861
 09/10  11:00:00,43.9807012277,3.87181105668,1.26385524845,0.0,9.17985065927,26.9147,52.7491186199,0.0,41.7485,11.0006186199
 09/10  12:00:00,44.4031208795,3.87181105668,2.35190703284,0.0,9.17985065927,26.9147,50.9963675453,0.0,41.7485,9.2478675453
 09/10  13:00:00,36.4623209182,3.87181105668,1.93579750323,0.0,9.17985065927,19.4245,42.6453366434,0.0,33.3988,9.2465366434
 09/10  14:00:00,35.7371133549,3.87181105668,1.20715407033,0.0,9.17985065927,19.4245,31.9746069609,0.0,25.0491,6.92550696086
 09/10  15:00:00,35.27103962,3.87181105668,0.744759754059,0.0,9.17985065927,19.4245,40.3236116577,0.0,33.3988,6.92481165771
 09/10  16:00:00,43.1916607125,3.87181105668,1.2717258063,0.0,9.17985065927,26.9147,57.023380811,0.0,50.0982,6.92518081098
 09/10  17:00:00,43.245113746,3.87181105668,1.34228667198,0.0,9.17985065927,26.9147,59.3432488839,0.0,50.0982,9.24504888388
 09/10  18:00:00,44.3325522338,3.87181105668,1.38373979446,0.0,9.17985065927,26.9147,61.0990811164,0.0,50.0982,11.0008811164
 09/10  19:00:00,39.2588951601,3.87181105668,0.478092352408,0.0,9.17985065927,19.4245,44.9778015241,0.0,33.3988,11.5790015241
 09/10  20:00:00,38.8446554612,3.87181105668,0.0891259325677,0.0,9.17985065927,19.4245,42.643159219,0.0,33.3988,9.24435921903
 09/10  21:00:00,38.6581372199,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.1278555664,0.0762037362799,25.0491,11.0025518301
 09/10  22:00:00,38.5185961027,3.87181105668,0.0,0.0,9.17985065927,19.4245,29.9316105212,3.98481815525,16.6994,9.24739236594
 09/10  23:00:00,39.2637371145,3.87181105668,0.0,0.0,9.17985065927,19.4245,20.5172313529,7.55352718259,8.3497,4.61400417032
 09/10  24:00:00,22.5440361812,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.806842671,18.6990136024,3.33988,5.76794906866
 09/11  01:00:00,14.8476775659,0.0,0.0,0.0,1.52997510988,7.4902,3.93196058111,0.0,3.33988,0.592080581114
 09/11  02:00:00,14.8728019872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,14.8792290316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  04:00:00,15.0251132023,0.0,0.0,0.0,1.52997510988,7.4902,3.93196647099,0.0,3.33988,0.592086470991
 09/11  05:00:00,22.6292192595,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.5373380141,34.1676380141,8.3497,0.02
 09/11  06:00:00,35.4021860416,3.87181105668,0.0141539555981,0.0,9.17985065927,19.4245,53.0518587883,32.3160289764,16.6994,4.03642981188
 09/11  07:00:00,41.8453268353,3.87181105668,0.0121036327917,0.0,9.17985065927,26.9147,53.3932532462,15.0032092187,25.0491,13.3409440275
 09/11  08:00:00,41.8953675455,3.87181105668,0.0011317263788,0.0,9.17985065927,26.9147,48.8402589,2.69355099965,33.3988,12.7479079004
 09/11  09:00:00,34.4285291691,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.8948079747,0.0109148862139,25.0491,9.8347930885
 09/11  10:00:00,41.9344460881,3.87181105668,0.00666727356851,0.0,9.17985065927,26.9147,50.9970951271,0.0,41.7485,9.24859512711
 09/11  11:00:00,42.8141761344,3.87181105668,0.159739995883,0.0,9.17985065927,26.9147,52.1620561744,0.0,41.7485,10.4135561744
 09/11  12:00:00,43.165967656,3.87181105668,1.15347402353,0.0,9.17985065927,26.9147,50.9951218672,0.0,41.7485,9.24662186724
 09/11  13:00:00,35.3278288994,3.87181105668,0.833600259925,0.0,9.17985065927,19.4245,41.4831861815,0.0,33.3988,8.08438618148
 09/11  14:00:00,35.1634732261,3.87181105668,0.656750057951,0.0,9.17985065927,19.4245,31.9726750621,0.0,25.0491,6.92357506214
 09/11  15:00:00,34.78877845,3.87181105668,0.297896164507,0.0,9.17985065927,19.4245,40.3238408204,0.0,33.3988,6.92504082036
 09/11  16:00:00,42.8991408543,3.87181105668,0.993591897403,0.0,9.17985065927,26.9147,57.023637892,0.0,50.0982,6.925437892
 09/11  17:00:00,43.4323065791,3.87181105668,1.52300825784,0.0,9.17985065927,26.9147,58.7696601201,0.0,50.0982,8.67146012009
 09/11  18:00:00,44.6761635621,3.87181105668,1.72064218824,0.0,9.17985065927,26.9147,62.8463955872,0.0,50.0982,12.7481955872
 09/11  19:00:00,39.3925898843,3.87181105668,0.608955281993,0.0,9.17985065927,19.4245,46.7408649439,0.0,33.3988,13.3420649439
 09/11  20:00:00,38.8893135795,3.87181105668,0.129960471124,0.0,9.17985065927,19.4245,44.9780494076,0.0,33.3988,11.5792494076
 09/11  21:00:00,38.6606724729,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.3053080344,0.0864570168387,25.0491,12.1697510176
 09/11  22:00:00,38.5288793971,3.87181105668,0.0,0.0,9.17985065927,19.4245,28.7363974858,1.62467295027,16.6994,10.4123245355
 09/11  23:00:00,39.2848692826,3.87181105668,0.0,0.0,9.17985065927,19.4245,19.6636790962,5.54542693391,8.3497,5.7685521623
 09/11  24:00:00,22.57411381,3.87181105668,0.0,0.0,4.58992532963,8.1892,22.019647614,14.0647118002,3.33988,4.61505581376
 09/12  01:00:00,14.8820700304,0.0,0.0,0.0,1.52997510988,7.4902,3.93196934462,0.0,3.33988,0.592089344616
 09/12  02:00:00,14.9155153442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  03:00:00,14.9306726777,0.0,0.0,0.0,1.52997510988,7.4902,3.93197524066,0.0,3.33988,0.592095240661
 09/12  04:00:00,15.6576064341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  05:00:00,23.2800604497,3.87181105668,0.0,0.0,4.58992532963,8.1892,25.140846047,16.1990966513,8.3497,0.592049395718
 09/12  06:00:00,35.7574314276,3.87181105668,0.00958822315587,0.0,9.17985065927,19.4245,30.1701376256,10.0083978035,16.6994,3.46233982215
 09/12  07:00:00,41.952682902,3.87181105668,0.0264980880305,0.0,9.17985065927,26.9147,38.3895333044,0.0,25.0491,13.3404333044
 09/12  08:00:00,42.5943224245,3.87181105668,0.591953989236,0.0,9.17985065927,26.9147,46.1481794073,0.0,33.3988,12.7493794073
 09/12  09:00:00,37.071116206,3.87181105668,2.51184449201,0.0,9.17985065927,19.4245,35.4626591114,0.0,25.0491,10.4135591114
 09/12  10:00:00,47.8428625131,3.87181105668,5.75802386675,0.0,9.17985065927,26.9147,50.4204202705,0.0,41.7485,8.67192027051
 09/12  11:00:00,47.631754893,3.87181105668,4.9035528449,0.0,9.17985065927,26.9147,52.1608454027,0.0,41.7485,10.4123454027
 09/12  12:00:00,46.9496176988,3.87181105668,4.87300771928,0.0,9.17985065927,26.9147,50.9969721369,0.0,41.7485,9.24847213694
 09/12  13:00:00,38.3017096025,3.87181105668,3.75945340664,0.0,9.17985065927,19.4245,41.4845706189,0.0,33.3988,8.08577061886
 09/12  14:00:00,36.9782339592,3.87181105668,2.43703860554,0.0,9.17985065927,19.4245,31.9757347602,0.0,25.0491,6.92663476017
 09/12  15:00:00,35.8928193513,3.87181105668,1.35585197204,0.0,9.17985065927,19.4245,40.3256420391,0.0,33.3988,6.92684203906
 09/12  16:00:00,44.3971785048,3.87181105668,2.41630538932,0.0,9.17985065927,26.9147,57.0242285296,0.0,50.0982,6.9260285296
 09/12  17:00:00,45.4094026536,3.87181105668,3.45575750992,0.0,9.17985065927,26.9147,59.3459313721,0.0,50.0982,9.24773137209
 09/12  18:00:00,47.0119814532,3.87181105668,4.00968891474,0.0,9.17985065927,26.9147,62.2683307005,0.0,50.0982,12.1701307005
 09/12  19:00:00,41.1194115346,3.87181105668,2.43630584146,0.0,9.17985065927,19.4245,47.3208124372,0.0,33.3988,13.9220124372
 09/12  20:00:00,40.8291189039,3.87181105668,2.14558058359,0.0,9.17985065927,19.4245,44.9769381478,0.0,33.3988,11.5781381478
 09/12  21:00:00,39.5875031669,3.87181105668,0.954530863685,0.0,9.17985065927,19.4245,37.21734751,0.0,25.0491,12.16824751
 09/12  22:00:00,39.02804584,3.87181105668,0.393958307069,0.0,9.17985065927,19.4245,27.1123006517,0.0,16.6994,10.4129006517
 09/12  23:00:00,39.4036306015,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1687167002,0.0493344135013,8.3497,5.76968228665
 09/12  24:00:00,22.6917715994,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.17177337132,0.217585625106,3.33988,4.61430774621
 09/13  01:00:00,14.9903771722,0.0,0.0,0.0,1.52997510988,7.4902,3.93194202252,0.0,3.33988,0.592062022523
 09/13  02:00:00,15.0203575065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  03:00:00,15.0365053548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.2204771665,0.0,0.0,0.0,1.52997510988,7.4902,3.93194794189,0.0,3.33988,0.592067941892
 09/13  05:00:00,22.8606192159,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.60403130601,0.234331306015,8.3497,0.02
 09/13  06:00:00,35.6938230836,3.87181105668,0.0579950555326,0.0,9.17985065927,19.4245,20.7358729554,0.0,16.6994,4.03647295539
 09/13  07:00:00,43.7977919737,3.87181105668,1.76636016997,0.0,9.17985065927,26.9147,38.3919032002,0.0,25.0491,13.3428032002
 09/13  08:00:00,45.6902870926,3.87181105668,3.64835417659,0.0,9.17985065927,26.9147,46.1476780016,0.0,33.3988,12.7488780016
 09/13  09:00:00,38.1149923483,3.87181105668,3.5556622745,0.0,9.17985065927,19.4245,34.8834015613,0.0,25.0491,9.83430156127
 09/13  10:00:00,45.2480230721,3.87181105668,3.20488246033,0.0,9.17985065927,26.9147,50.9989288281,0.0,41.7485,9.2504288281
 09/13  11:00:00,47.8540329131,3.87181105668,5.10069831549,0.0,9.17985065927,26.9147,52.1604336504,0.0,41.7485,10.4119336504
 09/13  12:00:00,49.8715529389,3.87181105668,7.76514829442,0.0,9.17985065927,26.9147,50.9961497716,0.0,41.7485,9.24764977158
 09/13  13:00:00,40.8941386148,3.87181105668,6.34665497314,0.0,9.17985065927,19.4245,41.4857249918,0.0,33.3988,8.08692499184
 09/13  14:00:00,39.3354471694,3.87181105668,4.77804428762,0.0,9.17985065927,19.4245,31.9745659988,0.0,25.0491,6.92546599884
 09/13  15:00:00,38.8035474562,3.87181105668,4.2363738363,0.0,9.17985065927,19.4245,40.3244929547,0.0,33.3988,6.92569295466
 09/13  16:00:00,48.1655042562,3.87181105668,6.10589499646,0.0,9.17985065927,26.9147,57.0238820712,0.0,50.0982,6.92568207121
 09/13  17:00:00,49.5458570852,3.87181105668,7.49071776242,0.0,9.17985065927,26.9147,59.3454016037,0.0,50.0982,9.24720160367
 09/13  18:00:00,52.8156304611,3.87181105668,9.70950303708,0.0,9.17985065927,26.9147,62.2679728899,0.0,50.0982,12.1697728899
 09/13  19:00:00,47.0490586575,3.87181105668,8.08547723188,0.0,9.17985065927,19.4245,47.3219834465,0.0,33.3988,13.9231834465
 09/13  20:00:00,46.3668442589,3.87181105668,7.46282707442,0.0,9.17985065927,19.4245,44.9760795448,0.0,33.3988,11.5772795448
 09/13  21:00:00,43.6367655351,3.87181105668,4.82510853552,0.0,9.17985065927,19.4245,37.2188895792,0.0,25.0491,12.1697895792
 09/13  22:00:00,41.6801461903,3.87181105668,2.99643617492,0.0,9.17985065927,19.4245,27.1106397239,0.0,16.6994,10.4112397239
 09/13  23:00:00,40.3810828251,3.87181105668,0.929809332907,0.0,9.17985065927,19.4245,14.1178065164,0.0,8.3497,5.76810651637
 09/13  24:00:00,22.7457291471,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.13016309958,0.175156606191,3.33988,4.61512649339
 09/14  01:00:00,15.0375133013,0.0,0.0,0.0,1.52997510988,7.4902,3.93196375564,0.0,3.33988,0.592083755644
 09/14  02:00:00,15.0585134335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,15.0634058163,0.0,0.0,0.0,1.52997510988,7.4902,3.9319438112,0.0,3.33988,0.592063811202
 09/14  04:00:00,15.2322595916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.8784600525,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.1691181172,0.227348391062,8.3497,0.592069726136
 09/14  06:00:00,35.7049631131,3.87181105668,0.0538456533894,0.0,9.17985065927,19.4245,20.1617066564,0.0,16.6994,3.46230665645
 09/14  07:00:00,43.7653046985,3.87181105668,1.73581051042,0.0,9.17985065927,26.9147,38.3894157486,0.0,25.0491,13.3403157486
 09/14  08:00:00,45.7241343886,3.87181105668,3.68697284524,0.0,9.17985065927,26.9147,46.1472098975,0.0,33.3988,12.7484098975
 09/14  09:00:00,38.046205076,3.87181105668,3.49277495137,0.0,9.17985065927,19.4245,35.4614555077,0.0,25.0491,10.4123555077
 09/14  10:00:00,47.0442632082,3.87181105668,4.98943584569,0.0,9.17985065927,26.9147,50.9940806832,0.0,41.7485,9.24558068319
 09/14  11:00:00,51.5748275413,3.87181105668,8.79275485289,0.0,9.17985065927,26.9147,51.5832313925,0.0,41.7485,9.83473139252
 09/14  12:00:00,54.3409754163,3.87181105668,12.1984217556,0.0,9.17985065927,26.9147,50.9990154917,0.0,41.7485,9.25051549167
 09/14  13:00:00,45.412833789,3.87181105668,10.8275440534,0.0,9.17985065927,19.4245,41.4853461056,0.0,33.3988,8.08654610565
 09/14  14:00:00,44.3244857816,3.87181105668,9.7243092258,0.0,9.17985065927,19.4245,31.9767142631,0.0,25.0491,6.92761426308
 09/14  15:00:00,43.2251170412,3.87181105668,8.620742651,0.0,9.17985065927,19.4245,40.3270769282,0.0,33.3988,6.92827692823
 09/14  16:00:00,50.6184798974,3.87181105668,8.5388370102,0.0,9.17985065927,26.9147,57.6010032298,0.0,50.0982,7.50280322981
 09/14  17:00:00,49.926572385,3.87181105668,7.86795152291,0.0,9.17985065927,26.9147,58.7709334092,0.0,50.0982,8.67273340922
 09/14  18:00:00,49.9812130597,3.87181105668,6.89062333911,0.0,9.17985065927,26.9147,62.8476325183,0.0,50.0982,12.7494325183
 09/14  19:00:00,42.8872002465,3.87181105668,3.95434466931,0.0,9.17985065927,19.4245,47.3173502969,0.0,33.3988,13.9185502969
 09/14  20:00:00,42.5848023492,3.87181105668,3.69007883671,0.0,9.17985065927,19.4245,44.4020698223,0.0,33.3988,11.0032698223
 09/14  21:00:00,40.2918134907,3.87181105668,1.52235142774,0.0,9.17985065927,19.4245,37.7993248944,0.0,25.0491,12.7502248944
 09/14  22:00:00,39.2270222956,3.87181105668,0.593758398941,0.0,9.17985065927,19.4245,27.1123366431,0.0,16.6994,10.4129366431
 09/14  23:00:00,39.3867613034,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.1709648071,0.0519869003281,8.3497,5.76927790678
 09/14  24:00:00,22.6546296075,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.20205436424,0.248090419302,3.33988,4.61408394494
 09/15  01:00:00,14.9500501761,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  02:00:00,14.9728872136,0.0,0.0,0.0,1.52997510988,7.4902,3.9319660208,0.0,3.33988,0.592086020797
 09/15  03:00:00,14.9793475581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  04:00:00,15.7224463704,0.0,0.0,0.0,1.52997510988,7.4902,3.93197190204,0.0,3.33988,0.592091902043
 09/15  05:00:00,23.3216820189,3.87181105668,0.0,0.0,4.58992532963,8.1892,17.2789071976,8.90920719759,8.3497,0.02
 09/15  06:00:00,35.7899018288,3.87181105668,0.0276153757677,0.0,9.17985065927,19.4245,26.2471964072,5.51157070561,16.6994,4.03622570162
 09/15  07:00:00,41.9544091877,3.87181105668,0.0407960014123,0.0,9.17985065927,26.9147,38.3925016494,0.0,25.0491,13.3434016494
 09/15  08:00:00,41.9488277821,3.87181105668,0.0057699539516,0.0,9.17985065927,26.9147,46.1475319025,0.0,33.3988,12.7487319025
 09/15  09:00:00,34.463548462,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4778123734,0.0159909657228,25.0491,10.4127214077
 09/15  10:00:00,41.9493659868,3.87181105668,0.0024499164288,0.0,9.17985065927,26.9147,50.9956007789,0.0,41.7485,9.24710077891
 09/15  11:00:00,43.2753038162,3.87181105668,0.603138790409,0.0,9.17985065927,26.9147,51.5846294957,0.0,41.7485,9.8361294957
 09/15  12:00:00,43.3639457989,3.87181105668,1.34440439399,0.0,9.17985065927,26.9147,50.9989230049,0.0,41.7485,9.25042300493
 09/15  13:00:00,35.2377799853,3.87181105668,0.746740806597,0.0,9.17985065927,19.4245,41.4850655297,0.0,33.3988,8.08626552968
 09/15  14:00:00,34.6205516805,3.87181105668,0.127984401841,0.0,9.17985065927,19.4245,31.977103169,0.0,25.0491,6.92800316897
 09/15  15:00:00,34.5068607652,3.87181105668,0.0109837974907,0.0,9.17985065927,19.4245,40.3262928521,0.0,33.3988,6.92749285215
 09/15  16:00:00,42.6565371338,3.87181105668,0.756466840327,0.0,9.17985065927,26.9147,57.6014302074,0.0,50.0982,7.50323020735
 09/15  17:00:00,43.0392565617,3.87181105668,1.14427823862,0.0,9.17985065927,26.9147,58.7696624571,0.0,50.0982,8.67146245713
 09/15  18:00:00,44.1488418051,3.87181105668,1.21178020245,0.0,9.17985065927,26.9147,62.8472717139,0.0,50.0982,12.7490717139
 09/15  19:00:00,38.6596898878,3.87181105668,0.0651083808487,0.0,9.17985065927,19.4245,47.3465228414,0.0264262025712,33.3988,13.9212966388
 09/15  20:00:00,38.5572330128,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.2301971904,0.829533056898,33.3988,11.0018641335
 09/15  21:00:00,38.496822914,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.5698861457,9.77137771581,25.0491,12.7494084299
 09/15  22:00:00,38.4805084303,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.1576932887,16.0455355647,16.6994,10.412757724
 09/15  23:00:00,39.224609217,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.3318365904,23.2130323637,8.3497,5.7691042267
 09/15  24:00:00,22.5046461803,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.7497470551,34.7948009836,3.33988,4.61506607143
 09/16  01:00:00,14.8076926313,0.0,0.0,0.0,1.52997510988,7.4902,3.93195559417,0.0,3.33988,0.592075594167
 09/16  02:00:00,14.8327550327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  03:00:00,14.8388279427,0.0,0.0,0.0,1.52997510988,7.4902,3.93193563538,0.0,3.33988,0.592055635384
 09/16  04:00:00,14.9824438361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  05:00:00,22.5929972216,3.87181105668,0.0,0.0,4.58992532963,8.1892,61.8384462533,52.8966846899,8.3497,0.592061563327
 09/16  06:00:00,35.3773862902,3.87181105668,0.0108019116433,0.0,9.17985065927,19.4245,63.3946862828,43.2324489914,16.6994,3.46283729144
 09/16  07:00:00,41.823699333,3.87181105668,0.00803956740878,0.0,9.17985065927,26.9147,45.3736834678,16.8615674329,25.0491,3.4630160349
 09/16  08:00:00,41.8966640733,3.87181105668,0.00451394978894,0.0,9.17985065927,26.9147,38.1294696406,1.26741281563,33.3988,3.46325682492
 09/16  09:00:00,34.4534920085,3.87181105668,0.00167333698477,0.0,9.17985065927,19.4245,36.6429358553,0.0126584395234,25.0491,11.5811774157
 09/16  10:00:00,41.957799855,3.87181105668,0.0066011889622,0.0,9.17985065927,26.9147,52.1621594835,0.0,41.7485,10.4136594835
 09/16  11:00:00,43.3007504357,3.87181105668,0.624019994218,0.0,9.17985065927,26.9147,53.3287513024,0.0,41.7485,11.5802513024
 09/16  12:00:00,42.9230760596,3.87181105668,0.907810442007,0.0,9.17985065927,26.9147,53.3279302847,0.0,41.7485,11.5794302847
 09/16  13:00:00,34.8272444129,3.87181105668,0.345103680709,0.0,9.17985065927,19.4245,43.8101610361,0.0,33.3988,10.4113610361
 09/16  14:00:00,34.5002918953,3.87181105668,0.0114626745913,0.0,9.17985065927,19.4245,33.7223153373,0.0,25.0491,8.67321533734
 09/16  15:00:00,34.4642536684,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6495687183,0.0,33.3988,9.25076871826
 09/16  16:00:00,42.053524744,3.87181105668,0.182690277731,0.0,9.17985065927,26.9147,58.1848089563,0.0,50.0982,8.08660895631
 09/16  17:00:00,42.0398004718,3.87181105668,0.173236687838,0.0,9.17985065927,26.9147,59.3475495639,0.0,50.0982,9.24934956391
 09/16  18:00:00,43.4448325959,3.87181105668,0.52924923744,0.0,9.17985065927,26.9147,62.8476047144,0.0,50.0982,12.7494047144
 09/16  19:00:00,38.7965118837,3.87181105668,0.0410717132141,0.0,9.17985065927,19.4245,46.1489621592,0.0,33.3988,12.7501621591
 09/16  20:00:00,38.7479129745,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.006934296,0.0300947274173,33.3988,11.5780395686
 09/16  21:00:00,38.6751678104,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.2194187646,0.0,25.0491,12.1703187646
 09/16  22:00:00,38.5639395282,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0146336099,0.0654328798311,16.6994,9.24980073005
 09/16  23:00:00,39.3263950253,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.3663159706,0.0892208149857,8.3497,6.92739515562
 09/16  24:00:00,22.6167600072,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.8073513744,6.27724200959,3.33988,5.19022936483
 09/17  01:00:00,14.9239175673,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  02:00:00,14.9608337635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.9806565842,0.0,0.0,0.0,1.52997510988,7.4902,3.931948127,0.0,3.33988,0.592068127001
 09/17  04:00:00,15.1611755281,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.7961562111,3.87181105668,0.0,0.0,4.58992532963,8.1892,12.617367043,3.6755930079,8.3497,0.592074035094
 09/17  06:00:00,35.6265890754,3.87181105668,0.0484761145888,0.0,9.17985065927,19.4245,20.1617570037,0.0,16.6994,3.46235700365
 09/17  07:00:00,42.0249047149,3.87181105668,0.0319533443433,0.0,9.17985065927,26.9147,28.511570342,0.0,25.0491,3.46247034199
 09/17  08:00:00,42.0003146811,3.87181105668,0.00816303623982,0.0,9.17985065927,26.9147,37.434863024,0.0,33.3988,4.03606302404
 09/17  09:00:00,34.5260452219,3.87181105668,0.00802628177269,0.0,9.17985065927,19.4245,28.5992259087,0.087001966103,25.0491,3.46312394262
 09/17  10:00:00,42.6573999852,3.87181105668,0.647166558347,0.0,9.17985065927,26.9147,53.3291247342,0.0,41.7485,11.5806247342
 09/17  11:00:00,43.5660140633,3.87181105668,0.850015507489,0.0,9.17985065927,26.9147,53.3260591143,0.0,41.7485,11.5775591143
 09/17  12:00:00,43.2995021812,3.87181105668,1.23728576347,0.0,9.17985065927,26.9147,50.9938906332,0.0,41.7485,9.24539063322
 09/17  13:00:00,34.9035217194,3.87181105668,0.402051084983,0.0,9.17985065927,19.4245,42.6440901031,0.0,33.3988,9.24529010308
 09/17  14:00:00,34.5045787997,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0293833422,0.0553717085245,25.0491,6.92491163363
 09/17  15:00:00,34.5078948728,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3239443866,0.0,33.3988,6.92514438659
 09/17  16:00:00,43.4877087355,3.87181105668,1.46915368496,0.0,9.17985065927,26.9147,57.0245656127,0.0,50.0982,6.92636561269
 09/17  17:00:00,45.4519347854,3.87181105668,3.42121144675,0.0,9.17985065927,26.9147,59.3462514599,0.0,50.0982,9.24805145986
 09/17  18:00:00,49.7373403402,3.87181105668,5.58926803991,0.0,9.17985065927,26.9147,61.6772511421,0.0,50.0982,11.5790511421
 09/17  19:00:00,43.2577293355,3.87181105668,4.34171391006,0.0,9.17985065927,19.4245,44.9761729973,0.0,33.3988,11.5773729973
 09/17  20:00:00,42.8864678756,3.87181105668,3.99873586385,0.0,9.17985065927,19.4245,42.6440453032,0.0,33.3988,9.2452453032
 09/17  21:00:00,39.0523849818,3.87181105668,0.290708386043,0.0,9.17985065927,19.4245,36.0860205619,0.0353628093656,25.0491,11.0015577525
 09/17  22:00:00,38.5987201057,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0351715872,0.0843403955457,16.6994,9.2514311917
 09/17  23:00:00,39.3479758501,3.87181105668,0.0,0.0,9.17985065927,19.4245,13.6289480381,0.0902819701379,8.3497,5.18896606801
 09/17  24:00:00,22.625712192,3.87181105668,0.0,0.0,4.58992532963,8.1892,15.8773863031,6.7678430368,3.33988,5.76966326628
 09/18  01:00:00,14.9328198579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.9601337586,0.0,0.0,0.0,1.52997510988,7.4902,3.93193875,0.0,3.33988,0.59205875
 09/18  03:00:00,14.9708088656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.1353655547,0.0,0.0,0.0,1.52997510988,7.4902,3.93194467458,0.0,3.33988,0.592064674578
 09/18  05:00:00,22.7512423341,3.87181105668,0.0,0.0,4.58992532963,8.1892,21.9295513121,13.5598513121,8.3497,0.02
 09/18  06:00:00,35.5379755589,3.87181105668,0.0330556133465,0.0,9.17985065927,19.4245,30.9323114224,10.7707486153,16.6994,3.46216280708
 09/18  07:00:00,41.952385714,3.87181105668,0.0359757875807,0.0,9.17985065927,26.9147,39.645740108,0.671568043746,25.0491,13.9250720642
 09/18  08:00:00,41.976028502,3.87181105668,0.0120745703635,0.0,9.17985065927,26.9147,46.1490823649,0.0,33.3988,12.7502823649
 09/18  09:00:00,34.4943445902,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4757464645,0.0133540656967,25.0491,10.4132923988
 09/18  10:00:00,42.0021464869,3.87181105668,0.0146563909204,0.0,9.17985065927,26.9147,50.9978198226,0.0,41.7485,9.24931982264
 09/18  11:00:00,43.5940783051,3.87181105668,0.879951803801,0.0,9.17985065927,26.9147,52.1625356873,0.0,41.7485,10.4140356873
 09/18  12:00:00,44.4826573369,3.87181105668,2.43013878603,0.0,9.17985065927,26.9147,50.9949318392,0.0,41.7485,9.24643183917
 09/18  13:00:00,35.5057271085,3.87181105668,0.998910750467,0.0,9.17985065927,19.4245,41.4849204026,0.0,33.3988,8.0861204026
 09/18  14:00:00,34.9059111737,3.87181105668,0.398080947342,0.0,9.17985065927,19.4245,31.97593992,0.0,25.0491,6.92683992004
 09/18  15:00:00,34.7440164283,3.87181105668,0.233415390136,0.0,9.17985065927,19.4245,40.3250307001,0.0,33.3988,6.92623070012
 09/18  16:00:00,43.1810880377,3.87181105668,1.21187535244,0.0,9.17985065927,26.9147,57.0251850076,0.0,50.0982,6.92698500761
