Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  17:00:00,43.6778824522,3.87181105668,1.7486579858,0.0,9.17985065927,26.9147,59.3486991598,0.0,50.0982,9.2504991598
 09/18  18:00:00,45.8457061945,3.87181105668,1.81728386046,0.0,9.17985065927,26.9147,62.8484180837,0.0,50.0982,12.7502180837
 09/18  19:00:00,39.399540469,3.87181105668,0.597955425785,0.0,9.17985065927,19.4245,47.3204884663,0.0,33.3988,13.9216884663
 09/18  20:00:00,38.9022774895,3.87181105668,0.121399429908,0.0,9.17985065927,19.4245,44.9789353454,0.0,33.3988,11.5801353454
 09/18  21:00:00,38.6738257564,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.3221356009,0.1020627313,25.0491,12.1709728696
 09/18  22:00:00,38.5332850685,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.2511398188,5.13840762057,16.6994,10.4133321982
 09/18  23:00:00,39.2790750689,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.4121798787,11.7179123063,8.3497,6.34456757242
 09/18  24:00:00,22.55996425,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.1954452048,22.2419581757,3.33988,4.61360702911
 09/19  01:00:00,14.8627459457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,14.8873074892,0.0,0.0,0.0,1.52997510988,7.4902,3.93197176745,0.0,3.33988,0.592091767452
 09/19  03:00:00,14.8945344407,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.5602129124,0.0,0.0,0.0,1.52997510988,7.4902,3.93192590649,0.0,3.33988,0.592045906488
 09/19  05:00:00,23.1643935167,3.87181105668,0.0,0.0,4.58992532963,8.1892,42.9362838207,34.5665838207,8.3497,0.02
 09/19  06:00:00,35.6707421189,3.87181105668,0.00841693798035,0.0,9.17985065927,19.4245,46.7439004328,26.5821419758,16.6994,3.46235845707
 09/19  07:00:00,41.88565466,3.87181105668,0.0112445130838,0.0,9.17985065927,26.9147,46.0622716326,7.08910863821,25.0491,13.9240629943
 09/19  08:00:00,41.9472412527,3.87181105668,0.00653856903008,0.0,9.17985065927,26.9147,46.1499571962,0.0,33.3988,12.7511571962
 09/19  09:00:00,34.5035026371,3.87181105668,0.00420147938326,0.0,9.17985065927,19.4245,35.4677364909,0.00418016644618,25.0491,10.4144563245
 09/19  10:00:00,42.4306195375,3.87181105668,0.431234555255,0.0,9.17985065927,26.9147,50.9966698975,0.0,41.7485,9.24816989749
 09/19  11:00:00,44.0510612812,3.87181105668,1.3513072588,0.0,9.17985065927,26.9147,52.1625182499,0.0,41.7485,10.4140182499
 09/19  12:00:00,45.154244994,3.87181105668,3.10600394027,0.0,9.17985065927,26.9147,50.9964514193,0.0,41.7485,9.2479514193
 09/19  13:00:00,36.8729840734,3.87181105668,2.35119310824,0.0,9.17985065927,19.4245,41.4846949047,0.0,33.3988,8.0858949047
 09/19  14:00:00,35.130550271,3.87181105668,0.616671757029,0.0,9.17985065927,19.4245,31.9761451598,0.0,25.0491,6.92704515975
 09/19  15:00:00,34.6723556312,3.87181105668,0.170340724232,0.0,9.17985065927,19.4245,40.3267259896,0.0,33.3988,6.92792598958
 09/19  16:00:00,42.8252905747,3.87181105668,0.917974921134,0.0,9.17985065927,26.9147,57.6010833698,0.0,50.0982,7.50288336979
 09/19  17:00:00,43.0009739402,3.87181105668,1.10747919967,0.0,9.17985065927,26.9147,59.3445031701,0.0,50.0982,9.24630317005
 09/19  18:00:00,44.9909195421,3.87181105668,1.00432556303,0.0,9.17985065927,26.9147,62.2688932869,0.0,50.0982,12.1706932869
 09/19  19:00:00,38.6020147981,3.87181105668,0.0160928409383,0.0,9.17985065927,19.4245,47.3581645585,0.0351725664706,33.3988,13.924191992
 09/19  20:00:00,38.5658518007,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.9895974969,0.0100146261929,33.3988,11.5807828707
 09/19  21:00:00,38.518709126,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.1097073545,5.30947483656,25.0491,12.751132518
 09/19  22:00:00,38.5128135046,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.6969294415,9.58297654651,16.6994,10.414552895
 09/19  23:00:00,39.2712532876,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.8218653991,13.7029247499,8.3497,5.76924064928
 09/19  24:00:00,22.5622335012,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.0978175147,22.1425334435,3.33988,4.61540407112
 09/20  01:00:00,14.8692101511,0.0,0.0,0.0,1.52997510988,7.4902,3.93196936608,0.0,3.33988,0.592089366077
 09/20  02:00:00,14.9011707323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,14.9158250644,0.0,0.0,0.0,1.52997510988,7.4902,3.93197526209,0.0,3.33988,0.592095262087
 09/20  04:00:00,15.0766227325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  05:00:00,22.699556273,3.87181105668,0.0,0.0,4.58992532963,8.1892,32.9543663921,24.0126169749,8.3497,0.592049417255
 09/20  06:00:00,35.4831533614,3.87181105668,0.0196392506844,0.0,9.17985065927,19.4245,39.8422677774,19.6801588397,16.6994,3.46270893774
 09/20  07:00:00,41.9126577312,3.87181105668,0.0279026821815,0.0,9.17985065927,26.9147,45.4634044632,6.49323873683,25.0491,13.9210657263
 09/20  08:00:00,41.9329716549,3.87181105668,0.00154523002545,0.0,9.17985065927,26.9147,46.8339941948,0.683757158697,33.3988,12.7514370361
 09/20  09:00:00,34.4811356502,3.87181105668,0.00318397341957,0.0,9.17985065927,19.4245,35.4706768856,0.00701240901902,25.0491,10.4145644766
 09/20  10:00:00,41.9878824922,3.87181105668,0.00487194428214,0.0,9.17985065927,26.9147,50.9962748467,0.0,41.7485,9.24777484672
 09/20  11:00:00,43.2262896787,3.87181105668,0.536907515733,0.0,9.17985065927,26.9147,52.1624014289,0.0,41.7485,10.4139014289
 09/20  12:00:00,43.3132448173,3.87181105668,1.27877180056,0.0,9.17985065927,26.9147,50.9971721737,0.0,41.7485,9.24867217373
 09/20  13:00:00,35.2520210554,3.87181105668,0.751049755964,0.0,9.17985065927,19.4245,41.4861251254,0.0,33.3988,8.08732512544
 09/20  14:00:00,34.6131920156,3.87181105668,0.115301922505,0.0,9.17985065927,19.4245,31.9753159703,0.0,25.0491,6.92621597031
 09/20  15:00:00,34.493528799,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3532116675,0.0270414600708,33.3988,6.92737020748
 09/20  16:00:00,42.3970076417,3.87181105668,0.470642273716,0.0,9.17985065927,26.9147,57.0258934058,0.0,50.0982,6.92769340583
 09/20  17:00:00,42.7776657867,3.87181105668,0.87831836472,0.0,9.17985065927,26.9147,59.9223669535,0.0,50.0982,9.82416695347
 09/20  18:00:00,45.0618866284,3.87181105668,1.06039312077,0.0,9.17985065927,26.9147,62.2704014554,0.0,50.0982,12.1722014554
 09/20  19:00:00,38.8452945427,3.87181105668,0.0731266918521,0.0,9.17985065927,19.4245,47.3247317251,0.0,33.3988,13.9259317251
 09/20  20:00:00,38.7460899419,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.996808822,0.0176720140227,33.3988,11.580336808
 09/20  21:00:00,38.6522829812,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.9197749366,1.12213828438,25.0491,12.7485366522
 09/20  22:00:00,38.5281147191,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.4375035279,5.32661558632,16.6994,10.4114879416
 09/20  23:00:00,39.2828098247,3.87181105668,0.0,0.0,9.17985065927,19.4245,24.2563409197,10.1378047482,8.3497,5.76883617144
 09/20  24:00:00,22.56957305,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.619661992,19.0894544231,3.33988,5.19032756887
 09/21  01:00:00,14.877052081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,14.9073970375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  03:00:00,14.9196722179,0.0,0.0,0.0,1.52997510988,7.4902,3.93195610606,0.0,3.33988,0.592076106061
 09/21  04:00:00,15.0792485023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  05:00:00,22.6981054245,3.87181105668,0.0,0.0,4.58992532963,8.1892,32.7653903682,23.8236083669,8.3497,0.592082001284
 09/21  06:00:00,36.5338442758,3.87181105668,0.0190385767676,0.0,9.17985065927,19.4245,41.156570827,20.9942770846,16.6994,3.46289374248
 09/21  07:00:00,41.9012598846,3.87181105668,0.0145868844735,0.0,9.17985065927,26.9147,43.9903837654,5.0174696485,25.0491,13.9238141169
 09/21  08:00:00,41.9419554137,3.87181105668,0.00663024738765,0.0,9.17985065927,26.9147,46.1506495764,0.0,33.3988,12.7518495764
 09/21  09:00:00,34.4671160194,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4743430303,0.0103298498179,25.0491,10.4149131804
 09/21  10:00:00,41.9742353289,3.87181105668,0.00837810126777,0.0,9.17985065927,26.9147,50.9979946595,0.0,41.7485,9.24949465952
 09/21  11:00:00,43.2628050115,3.87181105668,0.577418595115,0.0,9.17985065927,26.9147,52.1625396713,0.0,41.7485,10.4140396713
 09/21  12:00:00,43.8532167492,3.87181105668,1.81462118636,0.0,9.17985065927,26.9147,50.9984215313,0.0,41.7485,9.24992153128
 09/21  13:00:00,36.016292659,3.87181105668,1.50290358205,0.0,9.17985065927,19.4245,41.4857181588,0.0,33.3988,8.08691815884
 09/21  14:00:00,35.1456895135,3.87181105668,0.628928076779,0.0,9.17985065927,19.4245,32.553062265,0.0,25.0491,7.50396226504
 09/21  15:00:00,34.9630156243,3.87181105668,0.445118916974,0.0,9.17985065927,19.4245,40.3247439596,0.0,33.3988,6.92594395965
 09/21  16:00:00,43.3685422075,3.87181105668,1.41071203009,0.0,9.17985065927,26.9147,57.0256482342,0.0,50.0982,6.92744823417
 09/21  17:00:00,43.8141983617,3.87181105668,1.88300440222,0.0,9.17985065927,26.9147,59.3475207115,0.0,50.0982,9.24932071155
 09/21  18:00:00,46.40003938,3.87181105668,2.35579048832,0.0,9.17985065927,26.9147,62.8494725265,0.0,50.0982,12.7512725265
 09/21  19:00:00,40.2264818332,3.87181105668,1.38967414626,0.0,9.17985065927,19.4245,47.3215937647,0.0,33.3988,13.9227937647
 09/21  20:00:00,39.8967380176,3.87181105668,1.07587318055,0.0,9.17985065927,19.4245,44.9781186866,0.0,33.3988,11.5793186866
 09/21  21:00:00,38.9060254267,3.87181105668,0.177598612,0.0,9.17985065927,19.4245,37.8010392815,0.0,25.0491,12.7519392815
 09/21  22:00:00,38.5992006903,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.1915912675,0.0781634550267,16.6994,10.4140278125
 09/21  23:00:00,39.3572592912,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.2170795097,0.0970255886652,8.3497,5.77035392099
 09/21  24:00:00,22.6413870981,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.73361120747,0.77840379318,3.33988,4.61532741429
 09/22  01:00:00,14.9495069163,0.0,0.0,0.0,1.52997510988,7.4902,3.93195904765,0.0,3.33988,0.592079047647
 09/22  02:00:00,14.9846321438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,15.0019748751,0.0,0.0,0.0,1.52997510988,7.4902,3.93196496008,0.0,3.33988,0.592084960081
 09/22  04:00:00,15.7823789545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.4159328262,3.87181105668,0.0,0.0,4.58992532963,8.1892,9.47092299595,0.529132154521,8.3497,0.592090841428
 09/22  06:00:00,36.9541482563,3.87181105668,0.0413181883841,0.0,9.17985065927,19.4245,20.1621207334,0.0,16.6994,3.46272073343
 09/22  07:00:00,42.0406763047,3.87181105668,0.0545101071378,0.0,9.17985065927,26.9147,38.994119871,0.0217336739681,25.0491,13.923286197
 09/22  08:00:00,42.7065671269,3.87181105668,0.699487132085,0.0,9.17985065927,26.9147,46.1507951984,0.0,33.3988,12.7519951984
 09/22  09:00:00,35.7947090705,3.87181105668,1.25707164673,0.0,9.17985065927,19.4245,35.4633475862,0.0,25.0491,10.4142475862
 09/22  10:00:00,44.4409916159,3.87181105668,2.40447046785,0.0,9.17985065927,26.9147,50.9968251117,0.0,41.7485,9.24832511173
 09/22  11:00:00,47.4582719366,3.87181105668,4.70493733891,0.0,9.17985065927,26.9147,52.1607021292,0.0,41.7485,10.4122021292
 09/22  12:00:00,49.1133256009,3.87181105668,7.00760000836,0.0,9.17985065927,26.9147,50.9985466664,0.0,41.7485,9.25004666639
 09/22  13:00:00,40.8601746879,3.87181105668,6.30395050744,0.0,9.17985065927,19.4245,41.4859656494,0.0,33.3988,8.08716564935
 09/22  14:00:00,38.3234434284,3.87181105668,3.77110593821,0.0,9.17985065927,19.4245,32.5517303351,0.0,25.0491,7.50263033505
 09/22  15:00:00,36.3972902633,3.87181105668,1.85043884418,0.0,9.17985065927,19.4245,40.3241789436,0.0,33.3988,6.92537894357
 09/22  16:00:00,45.0033101207,3.87181105668,2.97127942925,0.0,9.17985065927,26.9147,57.024339317,0.0,50.0982,6.92613931702
 09/22  17:00:00,46.0654965957,3.87181105668,4.04103921668,0.0,9.17985065927,26.9147,59.3487778906,0.0,50.0982,9.25057789058
 09/22  18:00:00,49.5375223446,3.87181105668,5.40373041056,0.0,9.17985065927,26.9147,62.8489963113,0.0,50.0982,12.7507963113
 09/22  19:00:00,43.1050833041,3.87181105668,4.38855442425,0.0,9.17985065927,19.4245,47.3245689636,0.0,33.3988,13.9257689636
 09/22  20:00:00,43.1840883518,3.87181105668,4.47100723456,0.0,9.17985065927,19.4245,44.9811790455,0.0,33.3988,11.5823790455
 09/22  21:00:00,40.9534603447,3.87181105668,2.29020924976,0.0,9.17985065927,19.4245,37.7990319345,0.0,25.0491,12.7499319345
 09/22  22:00:00,39.6130602453,3.87181105668,0.946819083581,0.0,9.17985065927,19.4245,27.1123216203,0.0,16.6994,10.4129216203
 09/22  23:00:00,39.5317326112,3.87181105668,0.10557053677,0.0,9.17985065927,19.4245,14.1197767953,0.0,8.3497,5.77007679534
 09/22  24:00:00,22.6957725109,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.70300571767,0.175035109981,3.33988,5.18809060769
 09/23  01:00:00,14.9800546957,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  02:00:00,14.994812668,0.0,0.0,0.0,1.52997510988,7.4902,3.93196266691,0.0,3.33988,0.592082666906
 09/23  03:00:00,14.9945664651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,15.1488749809,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855347,0.0,3.33988,0.592088553472
 09/23  05:00:00,22.7496457989,3.87181105668,0.0,0.0,4.58992532963,8.1892,23.3951939651,15.0254939651,8.3497,0.02
 09/23  06:00:00,36.5855971073,3.87181105668,0.0300815237143,0.0,9.17985065927,19.4245,31.8819266732,11.7203589964,16.6994,3.46216767683
 09/23  07:00:00,41.9099603897,3.87181105668,0.0211309812628,0.0,9.17985065927,26.9147,30.8354661306,1.75008195265,25.0491,4.03628417799
 09/23  08:00:00,41.8964809512,3.87181105668,0.0,0.0,9.17985065927,26.9147,37.4338406129,0.572727523101,33.3988,3.46231308978
 09/23  09:00:00,34.4079130268,3.87181105668,0.00639552848635,0.0,9.17985065927,19.4245,40.9948591591,4.36345443741,25.0491,11.5823047217
 09/23  10:00:00,41.8880617633,3.87181105668,0.0125008012283,0.0,9.17985065927,26.9147,59.8885919614,7.72476649442,41.7485,10.415325467
 09/23  11:00:00,42.6015016916,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.7538175292,0.423192458177,41.7485,11.582125071
 09/23  12:00:00,41.9478259863,3.87181105668,0.00216846915949,0.0,9.17985065927,26.9147,53.3323066578,0.0,41.7485,11.5838066578
 09/23  13:00:00,34.4105323566,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.7474825109,0.35763191129,33.3988,10.9910505996
 09/23  14:00:00,34.4011286633,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.6372612898,4.34173763805,25.0491,9.24642365177
 09/23  15:00:00,34.3899546252,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.6483862054,6.00134392643,33.3988,9.24824227898
 09/23  16:00:00,41.8322614597,3.87181105668,0.0135859392147,0.0,9.17985065927,26.9147,61.3295101398,3.1439893462,50.0982,8.08732079357
 09/23  17:00:00,41.8273325264,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.487905946,4.14023183014,50.0982,9.24947411589
 09/23  18:00:00,43.9583464842,3.87181105668,0.00539808547797,0.0,9.17985065927,26.9147,62.8498705442,0.0,50.0982,12.7516705442
 09/23  19:00:00,38.7397465593,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.177943291,0.027262865642,33.3988,12.7518804254
 09/23  20:00:00,38.722757662,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.0420361848,0.0589001229296,33.3988,11.5843360619
 09/23  21:00:00,38.6350959269,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.836500491,0.0343612703926,25.0491,12.7530392206
 09/23  22:00:00,38.5089060615,3.87181105668,0.0,0.0,9.17985065927,19.4245,29.3660785284,2.83904207386,16.6994,9.82763645459
 09/23  23:00:00,39.261514465,3.87181105668,0.0,0.0,9.17985065927,19.4245,24.0695195172,8.79494560702,8.3497,6.92487391022
 09/23  24:00:00,22.5458442405,3.87181105668,0.0,0.0,4.58992532963,8.1892,29.2224985126,21.2679669357,3.33988,4.61465157682
 09/24  01:00:00,14.8484045205,0.0,0.0,0.0,1.52997510988,7.4902,3.93192758407,0.0,3.33988,0.592047584073
 09/24  02:00:00,14.8771856041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  03:00:00,14.8886344664,0.0,0.0,0.0,1.52997510988,7.4902,3.93193352644,0.0,3.33988,0.592053526439
 09/24  04:00:00,15.0437080447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.6574237715,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.5829634763,30.2132634763,8.3497,0.02
 09/24  06:00:00,36.4931821924,3.87181105668,0.0154552287789,0.0,9.17985065927,19.4245,46.7342444881,25.99840992,16.6994,4.036434568
 09/24  07:00:00,41.8489718632,3.87181105668,0.0143821421769,0.0,9.17985065927,26.9147,40.6156856474,12.1040279194,25.0491,3.46255772796
 09/24  08:00:00,41.8846746578,3.87181105668,0.00218168112141,0.0,9.17985065927,26.9147,40.1063949746,2.6705101541,33.3988,4.03708482047
 09/24  09:00:00,34.4163051375,3.87181105668,0.00201779399484,0.0,9.17985065927,19.4245,33.2473442748,4.73505246246,25.0491,3.46319181231
 09/24  10:00:00,41.9099706421,3.87181105668,0.00919560178711,0.0,9.17985065927,26.9147,55.9911027211,2.66034285669,41.7485,11.5822598644
 09/24  11:00:00,42.6223426819,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.3293143115,0.0,41.7485,11.5808143115
 09/24  12:00:00,41.9710592129,3.87181105668,0.00442079492887,0.0,9.17985065927,26.9147,50.9988765746,0.0,41.7485,9.2503765746
 09/24  13:00:00,34.4350855962,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.2816512707,0.0548428362165,33.3988,9.82800843447
 09/24  14:00:00,34.4298406603,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0295042129,0.0541350097242,25.0491,6.92626920313
 09/24  15:00:00,34.4143839565,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.7282696177,0.402716022832,33.3988,6.92675359486
 09/24  16:00:00,41.8503580635,3.87181105668,0.0108018710245,0.0,9.17985065927,26.9147,57.026224462,0.0,50.0982,6.928024462
 09/24  17:00:00,41.8369714732,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.0268652621,1.1043715178,50.0982,9.82429374433
 09/24  18:00:00,43.9344037873,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.8508946771,5.17089976892,50.0982,11.5817949081
 09/24  19:00:00,38.6837984369,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.9410180776,9.95974321696,33.3988,11.5824748606
 09/24  20:00:00,38.6631347197,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.7478723415,10.0999354273,33.3988,9.24913691419
 09/24  21:00:00,38.5873242131,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.6264194072,17.9942683527,25.0491,11.5830510545
 09/24  22:00:00,38.4756231077,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.3008998537,21.3500718249,16.6994,9.25142802879
 09/24  23:00:00,39.2386747832,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.5481526914,21.0095982618,8.3497,5.18885442957
 09/24  24:00:00,22.5319807862,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.273532241,28.1639948845,3.33988,5.76965735651
 09/25  01:00:00,14.8433132862,0.0,0.0,0.0,1.52997510988,7.4902,3.93194981734,0.0,3.33988,0.592069817337
 09/25  02:00:00,14.8774808034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  03:00:00,14.8953403756,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,15.0586978842,0.0,0.0,0.0,1.52997510988,7.4902,3.93195572431,0.0,3.33988,0.59207572431
 09/25  05:00:00,22.6854298414,3.87181105668,0.0,0.0,4.58992532963,8.1892,33.628766115,25.259066115,8.3497,0.02
 09/25  06:00:00,36.5319419892,3.87181105668,0.0188450437866,0.0,9.17985065927,19.4245,41.1784861798,20.4428177261,16.6994,4.0362684537
 09/25  07:00:00,41.9007832046,3.87181105668,0.0251354996709,0.0,9.17985065927,26.9147,47.5218493083,8.55081169553,25.0491,13.9219376127
 09/25  08:00:00,41.9117006957,3.87181105668,0.0,0.0,9.17985065927,26.9147,48.9389993067,2.78824407494,33.3988,12.7519552318
 09/25  09:00:00,34.4367093237,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.1278102534,0.664168936096,25.0491,10.4145413173
 09/25  10:00:00,41.9597380319,3.87181105668,0.0255538723899,0.0,9.17985065927,26.9147,51.3219863135,0.322598320351,41.7485,9.2508879931
 09/25  11:00:00,42.7236412726,3.87181105668,0.0543119559096,0.0,9.17985065927,26.9147,52.7416342194,0.0,41.7485,10.9931342194
 09/25  12:00:00,42.7762153379,3.87181105668,0.754338923871,0.0,9.17985065927,26.9147,50.9958078498,0.0,41.7485,9.24730784982
 09/25  13:00:00,34.5610857604,3.87181105668,0.0729455534511,0.0,9.17985065927,19.4245,41.4867784502,0.0,33.3988,8.08797845018
 09/25  14:00:00,34.4873852876,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0213701046,0.0444294973632,25.0491,6.92784060724
 09/25  15:00:00,34.4869338887,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9333008664,0.0313439998582,33.3988,7.5031568665
 09/25  16:00:00,41.9194466224,3.87181105668,0.019894018978,0.0,9.17985065927,26.9147,57.0262179305,0.0,50.0982,6.9280179305
 09/25  17:00:00,42.253784887,3.87181105668,0.358850324706,0.0,9.17985065927,26.9147,59.3485246301,0.0,50.0982,9.25032463009
 09/25  18:00:00,44.8369150595,3.87181105668,0.829823073741,0.0,9.17985065927,26.9147,62.8495971971,0.0,50.0982,12.7513971971
 09/25  19:00:00,38.8114199929,3.87181105668,0.0264972731922,0.0,9.17985065927,19.4245,47.3276432741,0.0,33.3988,13.9288432741
 09/25  20:00:00,38.7608708845,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5970073846,0.0337932356256,33.3988,12.164414149
 09/25  21:00:00,38.6541424664,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.5991515707,2.79834624116,25.0491,12.7517053295
 09/25  22:00:00,38.524374184,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.0763767388,7.96218115361,16.6994,10.4147955852
 09/25  23:00:00,39.2840900417,3.87181105668,0.0,0.0,9.17985065927,19.4245,25.6596282182,11.5403476703,8.3497,5.76958054787
 09/25  24:00:00,22.5734858197,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.8809643232,19.3507982562,3.33988,5.19028606702
 09/26  01:00:00,14.8830047523,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  02:00:00,14.9158967969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.9321730726,0.0,0.0,0.0,1.52997510988,7.4902,3.9319478624,0.0,3.33988,0.592067862395
 09/26  04:00:00,15.6531722659,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  05:00:00,23.2818614399,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.7501286914,18.8083549206,8.3497,0.592073770714
 09/26  06:00:00,36.8333894084,3.87181105668,0.02183176929,0.0,9.17985065927,19.4245,33.5044172607,13.3423567812,16.6994,3.46266047941
 09/26  07:00:00,41.9414852608,3.87181105668,0.028681934396,0.0,9.17985065927,26.9147,41.3308438743,2.3539454911,25.0491,13.9277983832
 09/26  08:00:00,41.940345302,3.87181105668,0.0,0.0,9.17985065927,26.9147,46.1512191237,0.0,33.3988,12.7524191237
 09/26  09:00:00,34.4575159415,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.1160253279,0.0740101747033,25.0491,10.9929151531
 09/26  10:00:00,41.9545183942,3.87181105668,0.0130864217448,0.0,9.17985065927,26.9147,52.4900074873,1.49349686312,41.7485,9.24801062416
 09/26  11:00:00,42.6696526625,3.87181105668,0.0121573337197,0.0,9.17985065927,26.9147,52.162756337,0.0,41.7485,10.414256337
 09/26  12:00:00,42.1358313671,3.87181105668,0.126038183805,0.0,9.17985065927,26.9147,50.9999348392,0.0,41.7485,9.25143483916
 09/26  13:00:00,34.4667632935,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.1578376281,0.0950771283679,33.3988,8.66396049976
 09/26  14:00:00,34.4665467462,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.0695485604,0.0932891588783,25.0491,6.92715940157
 09/26  15:00:00,34.4647458731,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.8882779853,2.56084651855,33.3988,6.92863146672
 09/26  16:00:00,41.9069167568,3.87181105668,0.0231055751221,0.0,9.17985065927,26.9147,58.8883390507,1.28792377458,50.0982,7.50221527609
 09/26  17:00:00,41.8789215696,3.87181105668,0.00655696131784,0.0,9.17985065927,26.9147,59.3474124159,0.0,50.0982,9.24921241593
 09/26  18:00:00,45.2254432954,3.87181105668,0.169463285302,0.0,9.17985065927,26.9147,62.851284643,0.0,50.0982,12.753084643
 09/26  19:00:00,38.612163306,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.4041869693,0.0770112559697,33.3988,13.9283757133
 09/26  20:00:00,38.5982716908,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5632532688,0.0,33.3988,12.1644532688
 09/26  21:00:00,38.5477183318,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.4668845133,3.6670111597,25.0491,12.7507733536
 09/26  22:00:00,38.5351321045,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.4293981079,7.31503082422,16.6994,10.4149672837
 09/26  23:00:00,39.2878153245,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.0473461466,11.9275072494,8.3497,5.77013889728
 09/26  24:00:00,22.5715911319,3.87181105668,0.0,0.0,4.58992532963,8.1892,29.4460208454,20.9162784402,3.33988,5.1898624052
 09/27  01:00:00,14.877637892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  02:00:00,14.9056252158,0.0,0.0,0.0,1.52997510988,7.4902,3.93195824187,0.0,3.33988,0.592078241866
 09/27  03:00:00,14.9168594455,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,15.0735099855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  05:00:00,22.6914754019,3.87181105668,0.0,0.0,4.58992532963,8.1892,35.6837193227,26.7419351873,8.3497,0.592084135456
 09/27  06:00:00,36.5376745383,3.87181105668,0.0197074522147,0.0,9.17985065927,19.4245,41.3454672339,21.1837107794,16.6994,3.46235645444
 09/27  07:00:00,41.9117146737,3.87181105668,0.0231918601493,0.0,9.17985065927,26.9147,46.1390664202,7.16071263778,25.0491,13.9292537824
 09/27  08:00:00,41.9335866733,3.87181105668,0.00334221409192,0.0,9.17985065927,26.9147,47.3669208745,0.635683109257,33.3988,13.3324377652
 09/27  09:00:00,34.4780260932,3.87181105668,0.00491541272687,0.0,9.17985065927,19.4245,35.4793757199,0.0151097327535,25.0491,10.4151659872
 09/27  10:00:00,41.9950624184,3.87181105668,0.0117350324547,0.0,9.17985065927,26.9147,50.9987898913,0.0,41.7485,9.25028989134
 09/27  11:00:00,43.6639203445,3.87181105668,0.953998888099,0.0,9.17985065927,26.9147,52.74168249,0.0,41.7485,10.99318249
 09/27  12:00:00,44.471865291,3.87181105668,2.41570607027,0.0,9.17985065927,26.9147,50.9957982775,0.0,41.7485,9.24729827748
 09/27  13:00:00,36.0593045364,3.87181105668,1.54404002624,0.0,9.17985065927,19.4245,41.4861329328,0.0,33.3988,8.08733293277
 09/27  14:00:00,35.1619055607,3.87181105668,0.642722642417,0.0,9.17985065927,19.4245,32.5534873371,0.0,25.0491,7.50438733712
 09/27  15:00:00,34.7863250324,3.87181105668,0.270841051444,0.0,9.17985065927,19.4245,40.3255724836,0.0,33.3988,6.92677248359
 09/27  16:00:00,43.1810931656,3.87181105668,1.18335187282,0.0,9.17985065927,26.9147,57.0259162035,0.0,50.0982,6.92771620353
 09/27  17:00:00,43.6617629368,3.87181105668,1.72708717145,0.0,9.17985065927,26.9147,59.9247681977,0.0,50.0982,9.82656819773
 09/27  18:00:00,47.1872470972,3.87181105668,2.08464887626,0.0,9.17985065927,26.9147,62.851964592,0.0,50.0982,12.753764592
 09/27  19:00:00,39.9433364686,3.87181105668,1.11166239799,0.0,9.17985065927,19.4245,47.3234803294,0.0,33.3988,13.9246803294
 09/27  20:00:00,39.5484278575,3.87181105668,0.732593111648,0.0,9.17985065927,19.4245,44.9813999878,0.0,33.3988,11.5825999878
 09/27  21:00:00,38.732076827,3.87181105668,0.00476900791885,0.0,9.17985065927,19.4245,37.8023840708,0.0,25.0491,12.7532840708
 09/27  22:00:00,38.5950818305,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.7757307367,0.0839668473361,16.6994,10.9923638894
 09/27  23:00:00,39.3413347644,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.2283394851,0.109101838505,8.3497,5.7695376466
 09/27  24:00:00,22.6173249358,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.759325026,6.22915930307,3.33988,5.19028572296
 09/28  01:00:00,14.9210299263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.9494804026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  03:00:00,14.9599233126,0.0,0.0,0.0,1.52997510988,7.4902,3.93194624531,0.0,3.33988,0.592066245306
 09/28  04:00:00,15.124532744,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  05:00:00,22.7364222471,3.87181105668,0.0,0.0,4.58992532963,8.1892,21.9533807432,13.011608587,8.3497,0.592072156195
 09/28  06:00:00,36.5743211234,3.87181105668,0.0282899562564,0.0,9.17985065927,19.4245,30.6509348165,10.4890532649,16.6994,3.46248155155
 09/28  07:00:00,41.9218566482,3.87181105668,0.0288100993328,0.0,9.17985065927,26.9147,39.7910649595,0.812420173087,25.0491,13.9295447864
 09/28  08:00:00,41.9423326536,3.87181105668,0.0096497936339,0.0,9.17985065927,26.9147,46.731310981,0.0,33.3988,13.332510981
 09/28  09:00:00,34.4735455474,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4751403247,0.00957823987236,25.0491,10.4164620848
 09/28  10:00:00,41.958259077,3.87181105668,0.00322335234632,0.0,9.17985065927,26.9147,50.9991203736,0.0,41.7485,9.25062037363
 09/28  11:00:00,43.0557881559,3.87181105668,0.394233718532,0.0,9.17985065927,26.9147,52.7424326662,0.0,41.7485,10.9939326662
 09/28  12:00:00,43.0403370459,3.87181105668,1.03901725808,0.0,9.17985065927,26.9147,50.997059756,0.0,41.7485,9.24855975603
 09/28  13:00:00,34.9040568125,3.87181105668,0.429547302472,0.0,9.17985065927,19.4245,41.4855832992,0.0,33.3988,8.08678329917
 09/28  14:00:00,34.488280288,3.87181105668,0.00523825370184,0.0,9.17985065927,19.4245,32.5526158033,0.0,25.0491,7.50351580325
 09/28  15:00:00,34.464706921,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3528097315,0.0260483139398,33.3988,6.92796141759
 09/28  16:00:00,42.2678123551,3.87181105668,0.391716022668,0.0,9.17985065927,26.9147,57.6016147681,0.0,50.0982,7.50341476811
 09/28  17:00:00,42.5047380426,3.87181105668,0.635863148571,0.0,9.17985065927,26.9147,59.3488208849,0.0,50.0982,9.25062088494
 09/28  18:00:00,45.5920619413,3.87181105668,0.567038730399,0.0,9.17985065927,26.9147,62.8515215266,0.0,50.0982,12.7533215266
 09/28  19:00:00,38.6918659593,3.87181105668,0.0013090630032,0.0,9.17985065927,19.4245,51.3652898551,4.03887657275,33.3988,13.9276132823
 09/28  20:00:00,38.640505971,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.8680517901,13.3073125147,33.3988,12.1619392754
 09/28  21:00:00,38.5505462774,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.4007930632,25.5983209454,25.0491,12.7533721178
 09/28  22:00:00,38.4326250803,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.4000341521,31.2858006821,16.6994,10.4148334701
 09/28  23:00:00,39.2004413589,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.8853932938,35.1898130567,8.3497,6.34588023717
 09/28  24:00:00,22.478051317,3.87181105668,0.0,0.0,4.58992532963,8.1892,51.4762866146,43.5215936165,3.33988,4.61481299808
 09/29  01:00:00,14.7876572829,0.0,0.0,0.0,1.52997510988,7.4902,3.9319562625,0.0,3.33988,0.592076262504
 09/29  02:00:00,14.8206763293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.8356755319,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  04:00:00,15.4997353419,0.0,0.0,0.0,1.52997510988,7.4902,3.93196215924,0.0,3.33988,0.592082159237
 09/29  05:00:00,23.121601397,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.0927598966,43.7230598966,8.3497,0.02
 09/29  06:00:00,36.6792447175,3.87181105668,0.0143901885776,0.0,9.17985065927,19.4245,59.8649467758,39.1291284583,16.6994,4.03641831756
 09/29  07:00:00,41.8137018842,3.87181105668,0.016916340769,0.0,9.17985065927,26.9147,65.845320356,26.8701191266,25.0491,13.9261012295
 09/29  08:00:00,41.8548653653,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.3300729451,13.1769476671,33.3988,12.7543252781
 09/29  09:00:00,34.4089532661,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.6801998127,2.63686951362,25.0491,10.9942302991
 09/29  10:00:00,41.9253524464,3.87181105668,0.00810179228725,0.0,9.17985065927,26.9147,51.0185999976,0.0185255974637,41.7485,9.25157440011
 09/29  11:00:00,42.676157275,3.87181105668,0.0271119031742,0.0,9.17985065927,26.9147,52.1648340821,0.0,41.7485,10.4163340821
 09/29  12:00:00,42.5475685576,3.87181105668,0.554449774046,0.0,9.17985065927,26.9147,51.5754098657,0.0,41.7485,9.82690986566
 09/29  13:00:00,34.4726291898,3.87181105668,0.00343517008874,0.0,9.17985065927,19.4245,41.4867995154,0.0,33.3988,8.08799951543
 09/29  14:00:00,34.4781497673,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.5793304891,0.0270924469976,25.0491,7.50313804212
 09/29  15:00:00,34.4538540754,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3537009129,0.0268462340214,33.3988,6.92805467892
 09/29  16:00:00,41.8671632709,3.87181105668,0.00536269291335,0.0,9.17985065927,26.9147,57.6022729014,0.0,50.0982,7.50407290138
 09/29  17:00:00,41.8497734423,3.87181105668,0.00265288759291,0.0,9.17985065927,26.9147,59.3491195115,0.0,50.0982,9.25091951148
 09/29  18:00:00,44.9976406358,3.87181105668,0.0014561946187,0.0,9.17985065927,26.9147,64.2576283658,1.40588066621,50.0982,12.7535476995
 09/29  19:00:00,38.5309351596,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.6480757351,10.7416285731,33.3988,14.507647162
 09/29  20:00:00,38.5075088017,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.7679707736,15.7852519638,33.3988,11.5839188098
 09/29  21:00:00,38.4521848294,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.9376696693,25.1345880735,25.0491,12.7539815959
 09/29  22:00:00,38.4424784051,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.3554252986,29.6616601107,16.6994,10.994365188
 09/29  23:00:00,39.208013913,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.5338564274,33.4141437538,8.3497,5.77001267358
 09/29  24:00:00,22.4892855718,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.5347353586,41.5791521218,3.33988,4.61570323675
 09/30  01:00:00,14.7985752936,0.0,0.0,0.0,1.52997510988,7.4902,3.93197139984,0.0,3.33988,0.592091399841
 09/30  02:00:00,14.8304832291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  03:00:00,14.8454095186,0.0,0.0,0.0,1.52997510988,7.4902,3.93195517677,0.0,3.33988,0.592075176766
 09/30  04:00:00,14.9978981927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  05:00:00,22.6217916115,3.87181105668,0.0,0.0,4.58992532963,8.1892,52.279264718,43.3374836443,8.3497,0.592081073649
 09/30  06:00:00,36.4591815307,3.87181105668,0.0079500351147,0.0,9.17985065927,19.4245,57.1303548868,36.9682322149,16.6994,3.46272267198
 09/30  07:00:00,41.8306738738,3.87181105668,0.00928525127894,0.0,9.17985065927,26.9147,48.1354574723,19.0492328023,25.0491,4.03712466998
 09/30  08:00:00,41.8739741991,3.87181105668,0.0,0.0,9.17985065927,26.9147,44.2655146744,7.40328545434,33.3988,3.46342922008
 09/30  09:00:00,34.4245744328,3.87181105668,0.00110122496224,0.0,9.17985065927,19.4245,38.0420188663,1.40909084428,25.0491,11.583828022
 09/30  10:00:00,41.9364414949,3.87181105668,0.00647108123309,0.0,9.17985065927,26.9147,52.7427462397,0.0,41.7485,10.9942462397
 09/30  11:00:00,42.6615534071,3.87181105668,0.00922614838188,0.0,9.17985065927,26.9147,53.3328681879,0.0,41.7485,11.5843681879
 09/30  12:00:00,42.2654409347,3.87181105668,0.260433530931,0.0,9.17985065927,26.9147,53.9108275948,0.0,41.7485,12.1623275948
 09/30  13:00:00,34.5089384657,3.87181105668,0.0205438409012,0.0,9.17985065927,19.4245,43.8152375396,0.0,33.3988,10.4164375396
 09/30  14:00:00,34.4891697606,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.5034395806,0.0498033067525,25.0491,9.4045362738
 09/30  15:00:00,34.4811790986,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.0740016388,0.0,33.3988,9.67520163881
 09/30  16:00:00,41.9844183967,3.87181105668,0.0960977023181,0.0,9.17985065927,26.9147,58.1865033579,0.0,50.0982,8.0883033579
 09/30  17:00:00,41.9181271705,3.87181105668,0.0377045654719,0.0,9.17985065927,26.9147,59.9264040698,0.0,50.0982,9.82820406983
 09/30  18:00:00,45.1630823487,3.87181105668,0.129166082037,0.0,9.17985065927,26.9147,62.8527542235,0.0,50.0982,12.7545542235
 09/30  19:00:00,38.7165021689,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.5028755655,0.771132688133,33.3988,13.3329428774
 09/30  20:00:00,38.6980251407,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.4216069122,4.44105342467,33.3988,11.5817534875
 09/30  21:00:00,38.6334696263,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3630017349,2.55946884394,25.0491,12.7544328909
 09/30  22:00:00,38.524372471,3.87181105668,0.0,0.0,9.17985065927,19.4245,30.1964813117,3.66833322158,16.6994,9.82874809016
 09/30  23:00:00,39.2840358234,3.87181105668,0.0,0.0,9.17985065927,19.4245,23.5843243844,8.30788702437,8.3497,6.92673736003
 09/30  24:00:00,22.5742231341,3.87181105668,0.0,0.0,4.58992532963,8.1892,27.7355331895,19.2050140679,3.33988,5.19063912157
 10/01  01:00:00,14.8815573864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,14.9120331688,0.0,0.0,0.0,1.52997510988,7.4902,3.9319302543,0.0,3.33988,0.592050254302
 10/01  03:00:00,14.9247289619,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  04:00:00,15.0878120432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  05:00:00,22.7161917168,3.87181105668,0.0,0.0,4.58992532963,8.1892,31.6344384141,22.6926477413,8.3497,0.592090672761
 10/01  06:00:00,36.5676990163,3.87181105668,0.0210487066807,0.0,9.17985065927,19.4245,36.6877406395,16.5252572933,16.6994,3.46308334617
 10/01  07:00:00,41.9184090084,3.87181105668,0.0231343498236,0.0,9.17985065927,26.9147,32.9592309346,3.87369454543,25.0491,4.0364363892
 10/01  08:00:00,41.9123248844,3.87181105668,0.0,0.0,9.17985065927,26.9147,38.5519042554,1.69034044661,33.3988,3.46276380877
 10/01  09:00:00,34.4247126965,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.9192196734,9.83375060786,25.0491,4.03636906553
 10/01  10:00:00,41.9418391444,3.87181105668,0.0282808387623,0.0,9.17985065927,26.9147,60.8241134558,7.49128281058,41.7485,11.5843306452
 10/01  11:00:00,42.6308790343,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.9522500949,4.04001793384,41.7485,12.1637321611
 10/01  12:00:00,41.9714766482,3.87181105668,0.0,0.0,9.17985065927,26.9147,50.9979857308,0.0,41.7485,9.24948573078
 10/01  13:00:00,34.4452771355,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.9354012816,0.706780474881,33.3988,9.82982080668
 10/01  14:00:00,34.4400963286,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.5997636059,6.62410997372,25.0491,6.92655363217
 10/01  15:00:00,34.421482465,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.906273088,10.0022289975,33.3988,7.50524409049
 10/01  16:00:00,41.8653278391,3.87181105668,0.0227239838199,0.0,9.17985065927,26.9147,64.6635212551,7.63833193436,50.0982,6.92698932074
 10/01  17:00:00,41.8528097876,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.3039810182,5.37623112828,50.0982,9.82954988995
 10/01  18:00:00,45.0304082062,3.87181105668,0.0,0.0,9.17985065927,26.9147,64.4160060705,2.73350338507,50.0982,11.5843026854
 10/01  19:00:00,38.7424738581,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.0319829651,3.04834995096,33.3988,11.5848330141
 10/01  20:00:00,38.7254180903,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.1722837347,1.94694731589,33.3988,9.82653641883
 10/01  21:00:00,38.6380908202,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.5293840602,10.8959548423,25.0491,11.5843292179
 10/01  22:00:00,38.5116124359,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.255450538,16.7283294677,16.6994,9.82772107035
 10/01  23:00:00,39.265053469,3.87181105668,0.0,0.0,9.17985065927,19.4245,31.1673434507,18.2027086591,8.3497,4.61493479156
 10/01  24:00:00,22.5521032771,3.87181105668,0.0,0.0,4.58992532963,8.1892,35.7933903357,26.108519541,3.33988,6.34499079466
 10/02  01:00:00,14.8566224509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  02:00:00,14.8828548918,0.0,0.0,0.0,1.52997510988,7.4902,3.93195645638,0.0,3.33988,0.592076456382
 10/02  03:00:00,14.8949121015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  04:00:00,15.0526240997,0.0,0.0,0.0,1.52997510988,7.4902,3.93196235281,0.0,3.33988,0.592082352806
 10/02  05:00:00,22.686254627,3.87181105668,0.0,0.0,4.58992532963,8.1892,36.7993225352,28.4296225352,8.3497,0.02
 10/02  06:00:00,36.5315425256,3.87181105668,0.0247063305997,0.0,9.17985065927,19.4245,46.841752922,26.1060208218,16.6994,4.03633210015
 10/02  07:00:00,41.8869941398,3.87181105668,0.0276981919831,0.0,9.17985065927,26.9147,54.7271163115,15.7523743564,25.0491,13.9256419551
 10/02  08:00:00,41.9109874046,3.87181105668,0.0,0.0,9.17985065927,26.9147,51.0371928197,4.88400122933,33.3988,12.7543915904
 10/02  09:00:00,34.4581432119,3.87181105668,0.00240294047654,0.0,9.17985065927,19.4245,36.0527709982,0.00851599298177,25.0491,10.9951550052
 10/02  10:00:00,41.9920350066,3.87181105668,0.0209191399167,0.0,9.17985065927,26.9147,51.0005053252,0.0,41.7485,9.25200532523
 10/02  11:00:00,44.2760662254,3.87181105668,1.55571298721,0.0,9.17985065927,26.9147,52.743130376,0.0,41.7485,10.994630376
 10/02  12:00:00,47.853613922,3.87181105668,5.74458306304,0.0,9.17985065927,26.9147,51.0002930769,0.0,41.7485,9.25179307686
 10/02  13:00:00,38.9286733367,3.87181105668,4.36418795398,0.0,9.17985065927,19.4245,42.0643445304,0.0,33.3988,8.66554453039
 10/02  14:00:00,36.8421727404,3.87181105668,2.29268853868,0.0,9.17985065927,19.4245,31.977427237,0.0,25.0491,6.92832723704
 10/02  15:00:00,36.1891443823,3.87181105668,1.63912890547,0.0,9.17985065927,19.4245,40.9017886764,0.0,33.3988,7.50298867643
 10/02  16:00:00,44.3017504956,3.87181105668,2.29702432241,0.0,9.17985065927,26.9147,57.602466977,0.0,50.0982,7.50426697704
 10/02  17:00:00,44.9132720249,3.87181105668,2.95418981219,0.0,9.17985065927,26.9147,59.3498522876,0.0,50.0982,9.25165228757
 10/02  18:00:00,47.7883546404,3.87181105668,2.67002545933,0.0,9.17985065927,26.9147,63.3307884293,0.0,50.0982,13.2325884293
 10/02  19:00:00,39.7704929495,3.87181105668,0.931560496787,0.0,9.17985065927,19.4245,47.4246529897,0.0,33.3988,14.0258529897
 10/02  20:00:00,39.4096257604,3.87181105668,0.582655355667,0.0,9.17985065927,19.4245,44.9841605062,0.0,33.3988,11.5853605062
 10/02  21:00:00,38.7311472606,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.394564727,0.0110338693428,25.0491,13.3344308577
 10/02  22:00:00,38.5838824177,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.2200102544,0.105340955591,16.6994,10.4152692988
 10/02  23:00:00,39.3219889112,3.87181105668,0.0,0.0,9.17985065927,19.4245,17.4063932362,2.71058142693,8.3497,6.34611180927
 10/02  24:00:00,22.5993312683,3.87181105668,0.0,0.0,4.58992532963,8.1892,20.1879436587,12.2324194359,3.33988,4.61564422279
 10/03  01:00:00,14.8980221699,0.0,0.0,0.0,1.52997510988,7.4902,3.93196988864,0.0,3.33988,0.59208988864
 10/03  02:00:00,14.9214382929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  03:00:00,14.9287135292,0.0,0.0,0.0,1.52997510988,7.4902,3.93194627174,0.0,3.33988,0.592066271741
 10/03  04:00:00,15.6361431877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  05:00:00,23.2613427157,3.87181105668,0.0,0.0,4.58992532963,8.1892,30.5326436835,21.5908715008,8.3497,0.592072182773
 10/03  06:00:00,36.8028701829,3.87181105668,0.0188408487181,0.0,9.17985065927,19.4245,36.7669194683,16.6048832071,16.6994,3.46263626116
 10/03  07:00:00,41.9164829179,3.87181105668,0.0273323407665,0.0,9.17985065927,26.9147,43.8894121511,4.33151347955,25.0491,14.5087986716
 10/03  08:00:00,41.9724743552,3.87181105668,0.0147476643299,0.0,9.17985065927,26.9147,46.1587884447,0.00463371723588,33.3988,12.7553547275
 10/03  09:00:00,34.703077236,3.87181105668,0.172475118668,0.0,9.17985065927,19.4245,36.0497828034,0.0054043547771,25.0491,10.9952784486
 10/03  10:00:00,43.813029476,3.87181105668,1.77103679038,0.0,9.17985065927,26.9147,51.0006988205,0.0,41.7485,9.25219882051
 10/03  11:00:00,46.5220593391,3.87181105668,3.77868538075,0.0,9.17985065927,26.9147,52.7418562817,0.0,41.7485,10.9933562817
 10/03  12:00:00,48.600861879,3.87181105668,6.49371894156,0.0,9.17985065927,26.9147,50.9994169378,0.0,41.7485,9.25091693784
 10/03  13:00:00,40.132256183,3.87181105668,5.55375362708,0.0,9.17985065927,19.4245,42.0638461574,0.0,33.3988,8.66504615735
 10/03  14:00:00,38.0012610668,3.87181105668,3.43388495526,0.0,9.17985065927,19.4245,31.9777683081,0.0,25.0491,6.92866830815
 10/03  15:00:00,36.5152916125,3.87181105668,1.96013393412,0.0,9.17985065927,19.4245,40.9016530816,0.0,33.3988,7.50285308164
 10/03  16:00:00,44.5809120717,3.87181105668,2.58381186019,0.0,9.17985065927,26.9147,57.6030486987,0.0,50.0982,7.50484869869
 10/03  17:00:00,44.8445710537,3.87181105668,2.88921382254,0.0,9.17985065927,26.9147,59.3481403349,0.0,50.0982,9.24994033492
 10/03  18:00:00,47.5573035361,3.87181105668,2.4480659186,0.0,9.17985065927,26.9147,63.4328737894,0.0,50.0982,13.3346737894
 10/03  19:00:00,39.401581203,3.87181105668,0.743930130424,0.0,9.17985065927,19.4245,47.3258250433,0.0,33.3988,13.9270250433
 10/03  20:00:00,38.8577662683,3.87181105668,0.211000625159,0.0,9.17985065927,19.4245,45.5621516895,0.0,33.3988,12.1633516895
 10/03  21:00:00,38.586487699,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.8667290414,0.0628128309466,25.0491,12.7548162105
 10/03  22:00:00,38.5689674233,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.7879362357,0.0934637743165,16.6994,10.9950724614
 10/03  23:00:00,39.3255364981,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.7391748107,1.61917078641,8.3497,5.77030402425
 10/03  24:00:00,22.6156142422,3.87181105668,0.0,0.0,4.58992532963,8.1892,16.9531340086,8.42366093268,3.33988,5.18959307595
 10/04  01:00:00,14.9237317658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,14.9569329953,0.0,0.0,0.0,1.52997510988,7.4902,3.93193129179,0.0,3.33988,0.592051291789
 10/04  03:00:00,14.9744021906,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  04:00:00,15.1489261386,0.0,0.0,0.0,1.52997510988,7.4902,3.93193722824,0.0,3.33988,0.592057228245
 10/04  05:00:00,22.7945473086,3.87181105668,0.0,0.0,4.58992532963,8.1892,13.4084226974,5.03872269741,8.3497,0.02
 10/04  06:00:00,36.6914681444,3.87181105668,0.0511074386366,0.0,9.17985065927,19.4245,20.7360306361,0.0,16.6994,4.03663063614
 10/04  07:00:00,42.0588564667,3.87181105668,0.0625694710193,0.0,9.17985065927,26.9147,39.0021870123,0.0251063221831,25.0491,13.9279806901
 10/04  08:00:00,42.3893355831,3.87181105668,0.37340275005,0.0,9.17985065927,26.9147,46.7339293992,0.0,33.3988,13.3351293992
 10/04  09:00:00,34.5477406931,3.87181105668,0.015506753111,0.0,9.17985065927,19.4245,35.4662273349,0.0,25.0491,10.4171273349
 10/04  10:00:00,43.301945557,3.87181105668,1.26569717548,0.0,9.17985065927,26.9147,51.5767099755,0.0,41.7485,9.82820997546
 10/04  11:00:00,46.4034641743,3.87181105668,3.64927728129,0.0,9.17985065927,26.9147,52.7428746261,0.0,41.7485,10.9943746261
 10/04  12:00:00,47.6828713068,3.87181105668,5.57758251424,0.0,9.17985065927,26.9147,50.9977990091,0.0,41.7485,9.24929900907
 10/04  13:00:00,39.1157982823,3.87181105668,4.56462420003,0.0,9.17985065927,19.4245,42.0642830039,0.0,33.3988,8.66548300394
 10/04  14:00:00,37.3475464649,3.87181105668,2.79348244135,0.0,9.17985065927,19.4245,31.9767542455,0.0,25.0491,6.92765424547
 10/04  15:00:00,35.3164249822,3.87181105668,0.771659146419,0.0,9.17985065927,19.4245,40.9033571095,0.0,33.3988,7.50455710952
 10/04  16:00:00,43.7106317401,3.87181105668,1.68060326662,0.0,9.17985065927,26.9147,57.0269558289,0.0,50.0982,6.9287558289
 10/04  17:00:00,45.1306242389,3.87181105668,3.10512810472,0.0,9.17985065927,26.9147,59.9263084112,0.0,50.0982,9.82810841123
 10/04  18:00:00,50.5546221619,3.87181105668,5.35565125634,0.0,9.17985065927,26.9147,63.4322544327,0.0,50.0982,13.3340544327
 10/04  19:00:00,42.3161645743,3.87181105668,3.38101082022,0.0,9.17985065927,19.4245,47.3257113411,0.0,33.3988,13.9269113411
 10/04  20:00:00,41.5273332773,3.87181105668,2.65091656917,0.0,9.17985065927,19.4245,45.5635712022,0.0,33.3988,12.1647712022
 10/04  21:00:00,39.7001628367,3.87181105668,0.914497088618,0.0,9.17985065927,19.4245,37.8046595465,0.0,25.0491,12.7555595465
 10/04  22:00:00,38.7548416439,3.87181105668,0.101543410617,0.0,9.17985065927,19.4245,27.6938727569,0.0,16.6994,10.9944727569
 10/04  23:00:00,39.3945809058,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8115929389,0.116588792049,8.3497,6.3453041468
