Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  24:00:00,22.6624436818,3.87181105668,0.0,0.0,4.58992532963,8.1892,8.88013416901,0.925615443312,3.33988,4.6146387257
 10/05  01:00:00,14.9543333906,0.0,0.0,0.0,1.52997510988,7.4902,3.93193168713,0.0,3.33988,0.592051687127
 10/05  02:00:00,14.9746982185,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.9792325341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  04:00:00,15.1321377153,0.0,0.0,0.0,1.52997510988,7.4902,3.93193762295,0.0,3.33988,0.592057622953
 10/05  05:00:00,22.7585523246,3.87181105668,0.0,0.0,4.58992532963,8.1892,21.4909399445,13.1212399445,8.3497,0.02
 10/05  06:00:00,37.6745576255,3.87181105668,0.0303886452655,0.0,9.17985065927,19.4245,29.548501459,8.81244988232,16.6994,4.03665157671
 10/05  07:00:00,41.9684660207,3.87181105668,0.0376668002427,0.0,9.17985065927,26.9147,39.1787602481,0.199182822569,25.0491,13.9304774255
 10/05  08:00:00,42.0656328712,3.87181105668,0.0791024331623,0.0,9.17985065927,26.9147,46.7344625093,0.0,33.3988,13.3356625093
 10/05  09:00:00,34.5551856998,3.87181105668,0.0218420858147,0.0,9.17985065927,19.4245,36.0541153613,0.00966909697947,25.0491,10.9953462644
 10/05  10:00:00,42.6736572074,3.87181105668,0.648976833135,0.0,9.17985065927,26.9147,51.0000178332,0.0,41.7485,9.2515178332
 10/05  11:00:00,44.5084900472,3.87181105668,1.77016358315,0.0,9.17985065927,26.9147,52.7443198772,0.0,41.7485,10.9958198772
 10/05  12:00:00,45.5974467107,3.87181105668,3.5137234796,0.0,9.17985065927,26.9147,51.5790542654,0.0,41.7485,9.83055426538
 10/05  13:00:00,35.1746973921,3.87181105668,0.665248186931,0.0,9.17985065927,19.4245,41.4875271333,0.0,33.3988,8.08872713333
 10/05  14:00:00,34.4977140121,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.606582163,0.053358095272,25.0491,7.50412406772
 10/05  15:00:00,34.4929810233,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.473081946,0.0384858054066,33.3988,7.03579614056
 10/05  16:00:00,41.9885839419,3.87181105668,0.0163471942638,0.0,9.17985065927,26.9147,57.4960958073,0.0,50.0982,7.39789580726
 10/05  17:00:00,42.0072134035,3.87181105668,0.0402137656373,0.0,9.17985065927,26.9147,59.92671805,0.0,50.0982,9.82851804997
 10/05  18:00:00,46.8584788872,3.87181105668,0.681397041998,0.0,9.17985065927,26.9147,62.8534814608,0.0,50.0982,12.7552814608
 10/05  19:00:00,38.8075151086,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9422825185,0.0360515726011,33.3988,14.5074309459
 10/05  20:00:00,38.7775102971,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.6086399456,0.0438721150401,33.3988,12.1659678305
 10/05  21:00:00,38.6708644372,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.4995839316,1.69451124199,25.0491,12.7559726896
 10/05  22:00:00,38.5459225125,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.0838327298,5.38956051134,16.6994,10.9948722185
 10/05  23:00:00,39.304109765,3.87181105668,0.0,0.0,9.17985065927,19.4245,23.7164851345,9.02179135267,8.3497,6.34499378179
 10/05  24:00:00,22.5916002405,3.87181105668,0.0,0.0,4.58992532963,8.1892,24.0899829104,16.1353854983,3.33988,4.61471741217
 10/06  01:00:00,14.9023607722,0.0,0.0,0.0,1.52997510988,7.4902,3.93194054424,0.0,3.33988,0.592060544245
 10/06  02:00:00,14.9332965449,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  03:00:00,14.9485389751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.6839834194,0.0,0.0,0.0,1.52997510988,7.4902,3.93194646597,0.0,3.33988,0.592066465966
 10/06  05:00:00,23.3341715447,3.87181105668,0.0,0.0,4.58992532963,8.1892,21.5974246204,13.2277246204,8.3497,0.02
 10/06  06:00:00,37.9862866824,3.87181105668,0.0318769914525,0.0,9.17985065927,19.4245,22.8617892234,2.12531576344,16.6994,4.03707345993
 10/06  07:00:00,42.0974523598,3.87181105668,0.0903196699965,0.0,9.17985065927,26.9147,39.5941828603,0.034007737105,25.0491,14.5110751232
 10/06  08:00:00,42.7957325625,3.87181105668,0.766096690599,0.0,9.17985065927,26.9147,46.1569568229,0.0,33.3988,12.7581568229
 10/06  09:00:00,35.4524670227,3.87181105668,0.904831673321,0.0,9.17985065927,19.4245,36.0450791788,0.0,25.0491,10.9959791788
 10/06  10:00:00,45.8395481568,3.87181105668,3.78503402428,0.0,9.17985065927,26.9147,51.578206868,0.0,41.7485,9.82970686799
 10/06  11:00:00,49.7267966845,3.87181105668,6.95762538758,0.0,9.17985065927,26.9147,52.1659810931,0.0,41.7485,10.4174810931
 10/06  12:00:00,51.9026697605,3.87181105668,9.77443084387,0.0,9.17985065927,26.9147,51.5778971302,0.0,41.7485,9.82939713019
 10/06  13:00:00,43.3775498705,3.87181105668,8.80184050865,0.0,9.17985065927,19.4245,42.0638499413,0.0,33.3988,8.66504994129
 10/06  14:00:00,40.0734698201,3.87181105668,5.50461021497,0.0,9.17985065927,19.4245,31.9774572791,0.0,25.0491,6.92835727909
 10/06  15:00:00,37.3236031309,3.87181105668,2.76613955875,0.0,9.17985065927,19.4245,40.9031558113,0.0,33.3988,7.50435581126
 10/06  16:00:00,42.6460750089,3.87181105668,0.660119161297,0.0,9.17985065927,26.9147,57.6089187882,0.00526870544576,50.0982,7.50545008276
 10/06  17:00:00,41.9479782896,3.87181105668,0.00306479871596,0.0,9.17985065927,26.9147,59.35098187,0.0,50.0982,9.25278187001
 10/06  18:00:00,46.43113192,3.87181105668,0.259968329622,0.0,9.17985065927,26.9147,63.4345047266,0.0,50.0982,13.3363047266
 10/06  19:00:00,38.6770139288,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.953736783,0.0438351409505,33.3988,14.511101642
 10/06  20:00:00,38.5998236258,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.0107083518,0.0274426832305,33.3988,11.5844656685
 10/06  21:00:00,38.5381303468,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.7233357425,5.33788445446,25.0491,13.336351288
 10/06  22:00:00,38.5239560497,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.2409554483,9.54630737568,16.6994,10.9952480726
 10/06  23:00:00,39.2806431924,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.6138272898,13.4937123293,8.3497,5.77041496052
 10/06  24:00:00,22.5650657697,3.87181105668,0.0,0.0,4.58992532963,8.1892,29.9523143063,21.4224728478,3.33988,5.18996145845
 10/07  01:00:00,14.8727563894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.9014661703,0.0,0.0,0.0,1.52997510988,7.4902,3.93196976702,0.0,3.33988,0.592089767023
 10/07  03:00:00,14.9147753912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,15.0766671225,0.0,0.0,0.0,1.52997510988,7.4902,3.93197564233,0.0,3.33988,0.592095642329
 10/07  05:00:00,22.7107786717,3.87181105668,0.0,0.0,4.58992532963,8.1892,32.0389274645,23.6692274646,8.3497,0.02
 10/07  06:00:00,37.6250770297,3.87181105668,0.025985212059,0.0,9.17985065927,19.4245,39.0546358914,18.3181602654,16.6994,4.03707562602
 10/07  07:00:00,41.9120756564,3.87181105668,0.0232314843386,0.0,9.17985065927,26.9147,35.1302873572,6.61839184693,25.0491,3.46279551026
 10/07  08:00:00,41.901408893,3.87181105668,0.0,0.0,9.17985065927,26.9147,43.2012783391,5.7656779578,33.3988,4.03680038127
 10/07  09:00:00,34.4327883844,3.87181105668,0.00935643550502,0.0,9.17985065927,19.4245,44.6430497324,7.4281120948,25.0491,12.1658376376
 10/07  10:00:00,41.9363512133,3.87181105668,0.0203717833443,0.0,9.17985065927,26.9147,61.2705142984,9.10448507977,41.7485,10.4175292186
 10/07  11:00:00,42.6458966276,3.87181105668,0.00398789740634,0.0,9.17985065927,26.9147,54.8600604834,0.946717156171,41.7485,12.1648433273
 10/07  12:00:00,41.9957654969,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.9123463129,0.0,41.7485,12.1638463129
 10/07  13:00:00,34.4664063086,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.4865074865,0.0927245682407,33.3988,10.9949829182
 10/07  14:00:00,34.4658159708,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.4337478311,2.13362248079,25.0491,9.25102535033
 10/07  15:00:00,34.4676993887,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.7306824958,1.50391845476,33.3988,9.82796404107
 10/07  16:00:00,41.9045821559,3.87181105668,0.0239461949845,0.0,9.17985065927,26.9147,59.5880668678,0.824113204483,50.0982,8.66575366331
 10/07  17:00:00,41.8838582283,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.0287588162,1.67838300546,50.0982,9.25217581071
 10/07  18:00:00,46.1578640731,3.87181105668,0.0265920432263,0.0,9.17985065927,26.9147,63.433921205,0.0,50.0982,13.335721205
 10/07  19:00:00,38.8021053248,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.7609133125,0.026346336895,33.3988,13.3357669756
 10/07  20:00:00,38.7787693956,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.6330075186,0.0702312350279,33.3988,12.1639762835
 10/07  21:00:00,38.6809770423,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.8428083147,0.0366904876971,25.0491,12.757017827
 10/07  22:00:00,38.5477944998,3.87181105668,0.0,0.0,9.17985065927,19.4245,29.2861352939,2.75767097771,16.6994,9.8290643162
 10/07  23:00:00,39.2951689944,3.87181105668,0.0,0.0,9.17985065927,19.4245,24.6359951527,8.78228126131,8.3497,7.50401389137
 10/07  24:00:00,22.5776051865,3.87181105668,0.0,0.0,4.58992532963,8.1892,28.4367573019,20.4809174571,3.33988,4.61595984482
 10/08  01:00:00,14.8801996504,0.0,0.0,0.0,1.52997510988,7.4902,3.93197601898,0.0,3.33988,0.592096018984
 10/08  02:00:00,14.9049056985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  03:00:00,14.914570006,0.0,0.0,0.0,1.52997510988,7.4902,3.93193021316,0.0,3.33988,0.592050213161
 10/08  04:00:00,15.0725046642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,22.7040129226,3.87181105668,0.0,0.0,4.58992532963,8.1892,35.1829766652,26.2412205155,8.3497,0.592056149763
 10/08  06:00:00,37.6191057917,3.87181105668,0.0264813942554,0.0,9.17985065927,19.4245,41.3354072845,21.1729074927,16.6994,3.46309979182
 10/08  07:00:00,41.9086545412,3.87181105668,0.023525509626,0.0,9.17985065927,26.9147,37.1739045677,8.08798521175,25.0491,4.03681935599
 10/08  08:00:00,41.9001760496,3.87181105668,0.0,0.0,9.17985065927,26.9147,43.8075427838,6.37237898596,33.3988,4.03636379783
 10/08  09:00:00,34.4121804101,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.3933616545,13.8812216783,25.0491,3.46303997616
 10/08  10:00:00,41.9294749486,3.87181105668,0.0308086424939,0.0,9.17985065927,26.9147,66.2439058984,12.3322106092,41.7485,12.1631952892
 10/08  11:00:00,42.6213222637,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.1336793905,8.22052436424,41.7485,12.1646550263
 10/08  12:00:00,41.9670989043,3.87181105668,0.0,0.0,9.17985065927,26.9147,52.4639768654,0.887069020182,41.7485,9.82840784522
 10/08  13:00:00,34.4674321845,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6600720581,0.00777370097474,33.3988,9.25349835714
 10/08  14:00:00,34.484467107,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.5622484375,0.00890281096998,25.0491,7.50424562657
 10/08  15:00:00,34.5314489213,3.87181105668,0.0236145554012,0.0,9.17985065927,19.4245,40.9032971979,0.0,33.3988,7.50449719791
 10/08  16:00:00,42.3591983627,3.87181105668,0.420470977586,0.0,9.17985065927,26.9147,57.0270737774,0.0,50.0982,6.92887377739
 10/08  17:00:00,42.5425971676,3.87181105668,0.604830571853,0.0,9.17985065927,26.9147,59.9278831294,0.0,50.0982,9.82968312944
 10/08  18:00:00,46.8426580114,3.87181105668,0.68357744902,0.0,9.17985065927,26.9147,62.2641532537,0.0,50.0982,12.1659532537
 10/08  19:00:00,38.8122171638,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5750431809,0.0111351455125,33.3988,12.1651080354
 10/08  20:00:00,38.758070469,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3016970593,0.0726320925673,33.3988,9.83026496678
 10/08  21:00:00,38.6351295455,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.533635654,7.89885547803,25.0491,11.585680176
 10/08  22:00:00,38.4977651818,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7058762083,16.1777285041,16.6994,9.82874770416
 10/08  23:00:00,39.2426005517,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.6405021437,20.100378331,8.3497,5.19042381275
 10/08  24:00:00,22.5202405053,3.87181105668,0.0,0.0,4.58992532963,8.1892,39.5626862892,30.4518715901,3.33988,5.77093469904
 10/09  01:00:00,14.8220827946,0.0,0.0,0.0,1.52997510988,7.4902,3.93197243126,0.0,3.33988,0.592092431265
 10/09  02:00:00,14.8425226337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  03:00:00,14.848291137,0.0,0.0,0.0,1.52997510988,7.4902,3.9319562091,0.0,3.33988,0.592076209097
 10/09  04:00:00,14.9930742952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.6150433348,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.0060261597,45.0642440554,8.3497,0.592082104341
 10/09  06:00:00,37.5241902851,3.87181105668,0.0198192857199,0.0,9.17985065927,19.4245,59.2761501811,39.113761956,16.6994,3.46298822516
 10/09  07:00:00,41.8287959991,3.87181105668,0.014831718604,0.0,9.17985065927,26.9147,50.4208776392,21.3348059729,25.0491,4.03697166626
 10/09  08:00:00,41.8600420826,3.87181105668,0.0,0.0,9.17985065927,26.9147,48.3485578708,10.9123524089,33.3988,4.03740546191
 10/09  09:00:00,34.3947391953,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.6261792097,11.1133642578,25.0491,3.46371495186
 10/09  10:00:00,41.907443679,3.87181105668,0.00717548504757,0.0,9.17985065927,26.9147,59.4088824902,5.4949297944,41.7485,12.1654526958
 10/09  11:00:00,42.6367618763,3.87181105668,0.00308752829322,0.0,9.17985065927,26.9147,54.140758156,0.226817114973,41.7485,12.1654410411
 10/09  12:00:00,42.0050096738,3.87181105668,0.0102127091507,0.0,9.17985065927,26.9147,51.5784520035,0.0,41.7485,9.82995200354
 10/09  13:00:00,34.4830306416,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6946730893,0.0435679701,33.3988,9.25230511923
 10/09  14:00:00,34.4915724889,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.6179795302,0.0647321914061,25.0491,7.50414733879
 10/09  15:00:00,34.4548331015,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9603493971,0.056850315445,33.3988,7.50469908164
 10/09  16:00:00,41.8933528663,3.87181105668,0.0164029539213,0.0,9.17985065927,26.9147,57.6029226183,0.0,50.0982,7.50472261832
 10/09  17:00:00,41.8869921242,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.9274385691,0.0,50.0982,9.82923856908
 10/09  18:00:00,46.1006607836,3.87181105668,0.0,0.0,9.17985065927,26.9147,61.9410321133,0.256911282463,50.0982,11.5859208308
 10/09  19:00:00,38.7171638493,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.3544650096,6.790642228,33.3988,12.1650227816
 10/09  20:00:00,38.6631088218,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.3497103634,14.1204806836,33.3988,9.83042967978
 10/09  21:00:00,38.5651301476,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.285203259,27.070166828,25.0491,12.165936431
 10/09  22:00:00,38.4414366422,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.6466500035,35.1175201733,16.6994,9.8297298302
 10/09  23:00:00,39.2003548485,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.5964493646,38.6312818494,8.3497,4.61546751514
 10/09  24:00:00,22.4703426498,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.3699426596,48.6833667508,3.33988,6.34669590887
 10/10  01:00:00,14.7708015624,0.0,0.0,0.0,1.52997510988,7.4902,3.93194614814,0.0,3.33988,0.592066148135
 10/10  02:00:00,14.7917235355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,14.798402544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  04:00:00,15.4556946352,0.0,0.0,0.0,1.52997510988,7.4902,3.93195206094,0.0,3.33988,0.592072060941
 10/10  05:00:00,23.0795099609,3.87181105668,0.0,0.0,4.58992532963,8.1892,69.2057322332,60.8360322332,8.3497,0.02
 10/10  06:00:00,37.7033155509,3.87181105668,0.0173157994134,0.0,9.17985065927,19.4245,75.6915038431,54.9550660046,16.6994,4.03703783853
 10/10  07:00:00,41.7839816586,3.87181105668,0.0135681713575,0.0,9.17985065927,26.9147,78.8274440854,39.2660577703,25.0491,14.5122863151
 10/10  08:00:00,41.8586602318,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.9259443933,16.1897040022,33.3988,13.3374403911
 10/10  09:00:00,34.4313400405,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.4321000094,2.38591905124,25.0491,10.9970809582
 10/10  10:00:00,41.9392946556,3.87181105668,0.00575988402957,0.0,9.17985065927,26.9147,52.0220541925,0.442685480118,41.7485,9.83086871234
 10/10  11:00:00,42.6685305515,3.87181105668,0.00852114283219,0.0,9.17985065927,26.9147,52.1742881583,0.00622696291809,41.7485,10.4195611954
 10/10  12:00:00,42.5622635967,3.87181105668,0.54038330842,0.0,9.17985065927,26.9147,51.5786993311,0.0,41.7485,9.83019933109
 10/10  13:00:00,34.6408585955,3.87181105668,0.142091081092,0.0,9.17985065927,19.4245,42.0655257865,0.0,33.3988,8.66672578647
 10/10  14:00:00,34.4961871474,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.5892983745,0.0350395089081,25.0491,7.50515886557
 10/10  15:00:00,34.4964417688,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9206797397,0.0180712437359,33.3988,7.503808496
 10/10  16:00:00,42.0791399719,3.87181105668,0.172247315465,0.0,9.17985065927,26.9147,57.0277537292,0.0,50.0982,6.92955372923
 10/10  17:00:00,42.2786700915,3.87181105668,0.379865824184,0.0,9.17985065927,26.9147,59.9287804255,0.0,50.0982,9.83058042547
 10/10  18:00:00,46.6123270306,3.87181105668,0.491942849084,0.0,9.17985065927,26.9147,63.4361057015,0.0,50.0982,13.3379057015
 10/10  19:00:00,38.6063126625,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9616308251,0.0520430701959,33.3988,14.5107877549
 10/10  20:00:00,38.5911378695,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5783379535,0.013961188091,33.3988,12.1655767654
 10/10  21:00:00,38.5295297025,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.2875119687,6.90186874611,25.0491,13.3365432226
 10/10  22:00:00,38.502787346,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.0439973005,15.3479425468,16.6994,10.9966547537
 10/10  23:00:00,39.2433786972,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.3272490233,22.6316225376,8.3497,6.34592648567
 10/10  24:00:00,22.5208739438,3.87181105668,0.0,0.0,4.58992532963,8.1892,41.3883890666,33.4326932296,3.33988,4.61581583703
 10/11  01:00:00,14.8172647791,0.0,0.0,0.0,1.52997510988,7.4902,3.93196650429,0.0,3.33988,0.592086504286
 10/11  02:00:00,14.837619446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  03:00:00,14.8430500487,0.0,0.0,0.0,1.52997510988,7.4902,3.93197241154,0.0,3.33988,0.592092411544
 10/11  04:00:00,14.9864402652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  05:00:00,22.6058576821,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.3383953868,48.3966488348,8.3497,0.592046552096
 10/11  06:00:00,37.5123316522,3.87181105668,0.0196961373744,0.0,9.17985065927,19.4245,63.5079163263,43.3456474528,16.6994,3.46286887352
 10/11  07:00:00,41.8227789801,3.87181105668,0.023230438415,0.0,9.17985065927,26.9147,69.9963831833,30.4355702461,25.0491,14.5117129372
 10/11  08:00:00,41.8631129049,3.87181105668,0.0,0.0,9.17985065927,26.9147,63.0293263947,16.2928011999,33.3988,13.3377251948
 10/11  09:00:00,34.4553102094,3.87181105668,0.00447684242875,0.0,9.17985065927,19.4245,37.6601795068,1.61285924894,25.0491,10.9982202579
 10/11  10:00:00,41.9750955219,3.87181105668,0.00366763061917,0.0,9.17985065927,26.9147,51.5836911692,0.00423214508527,41.7485,9.83095902416
 10/11  11:00:00,42.9886152978,3.87181105668,0.295265915643,0.0,9.17985065927,26.9147,52.7462375919,0.0,41.7485,10.9977375919
 10/11  12:00:00,43.1202068002,3.87181105668,1.07795912795,0.0,9.17985065927,26.9147,51.5788865649,0.0,41.7485,9.83038656495
 10/11  13:00:00,35.074591422,3.87181105668,0.565853605507,0.0,9.17985065927,19.4245,42.0647731076,0.0,33.3988,8.66597310757
 10/11  14:00:00,34.5491656395,3.87181105668,0.0381565125703,0.0,9.17985065927,19.4245,32.5547422041,0.0,25.0491,7.50564220406
 10/11  15:00:00,34.5061604841,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.3587248978,0.0309914734776,33.3988,6.92893342429
 10/11  16:00:00,42.4573248279,3.87181105668,0.495124127194,0.0,9.17985065927,26.9147,57.6038422354,0.0,50.0982,7.5056422354
 10/11  17:00:00,42.8021949185,3.87181105668,0.886087533859,0.0,9.17985065927,26.9147,59.9280888992,0.0,50.0982,9.82988889918
 10/11  18:00:00,47.0965749995,3.87181105668,0.964455573553,0.0,9.17985065927,26.9147,63.4367071184,0.0,50.0982,13.3385071184
 10/11  19:00:00,38.8004663235,3.87181105668,0.0142579295157,0.0,9.17985065927,19.4245,47.9110753468,0.0,33.3988,14.5122753468
 10/11  20:00:00,38.768485463,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5637772155,0.0,33.3988,12.1649772155
 10/11  21:00:00,38.6728856532,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.9865455475,0.600097127401,25.0491,13.3373484201
 10/11  22:00:00,38.5374131183,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.1943602659,6.4987327974,16.6994,10.9962274685
 10/11  23:00:00,39.2854037926,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.9763979746,12.2800724815,8.3497,6.34662549308
 10/11  24:00:00,22.5701163049,3.87181105668,0.0,0.0,4.58992532963,8.1892,29.8046981333,21.2741434166,3.33988,5.19067471676
 10/12  01:00:00,14.8713442687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.8970121992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  03:00:00,14.9065856676,0.0,0.0,0.0,1.52997510988,7.4902,3.93193860374,0.0,3.33988,0.592058603743
 10/12  04:00:00,15.0624816563,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  05:00:00,22.6919230829,3.87181105668,0.0,0.0,4.58992532963,8.1892,36.1398067702,27.1980422434,8.3497,0.592064526787
 10/12  06:00:00,37.606079044,3.87181105668,0.0255127290926,0.0,9.17985065927,19.4245,42.4309434368,22.2681881911,16.6994,3.46335524567
 10/12  07:00:00,41.9047288705,3.87181105668,0.0286600993063,0.0,9.17985065927,26.9147,51.4813106472,11.4146393731,25.0491,15.0175712741
 10/12  08:00:00,41.9409924008,3.87181105668,0.00559011419749,0.0,9.17985065927,26.9147,48.2547917974,1.44363842831,33.3988,13.4123533691
 10/12  09:00:00,34.5127420623,3.87181105668,0.00431886012201,0.0,9.17985065927,19.4245,36.0550271832,0.00818486158912,25.0491,10.9977423216
 10/12  10:00:00,42.8859932275,3.87181105668,0.856440709924,0.0,9.17985065927,26.9147,51.0025851356,0.0,41.7485,9.25408513556
 10/12  11:00:00,46.1780609278,3.87181105668,3.42651858063,0.0,9.17985065927,26.9147,52.7464891883,0.0,41.7485,10.9979891883
 10/12  12:00:00,48.0219283068,3.87181105668,5.91525374614,0.0,9.17985065927,26.9147,51.579325154,0.0,41.7485,9.83082515399
 10/12  13:00:00,40.0072188086,3.87181105668,5.42898781753,0.0,9.17985065927,19.4245,42.064532572,0.0,33.3988,8.66573257201
 10/12  14:00:00,38.4521054074,3.87181105668,3.88222804424,0.0,9.17985065927,19.4245,32.5539109377,0.0,25.0491,7.50481093769
 10/12  15:00:00,36.9018901862,3.87181105668,2.34554203199,0.0,9.17985065927,19.4245,40.904940746,0.0,33.3988,7.50614074596
 10/12  16:00:00,44.9056849167,3.87181105668,2.89259871108,0.0,9.17985065927,26.9147,57.6040334703,0.0,50.0982,7.50583347029
 10/12  17:00:00,45.3624958328,3.87181105668,3.40208450423,0.0,9.17985065927,26.9147,59.9288635607,0.0,50.0982,9.83066356073
 10/12  18:00:00,49.498061454,3.87181105668,3.32210526273,0.0,9.17985065927,26.9147,63.436789579,0.0,50.0982,13.338589579
 10/12  19:00:00,40.1038152954,3.87181105668,1.26277081718,0.0,9.17985065927,19.4245,47.9115491784,0.0,33.3988,14.5127491784
 10/12  20:00:00,39.4959678463,3.87181105668,0.683716245873,0.0,9.17985065927,19.4245,45.5656949053,0.0,33.3988,12.1668949053
 10/12  21:00:00,38.7074780187,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.4456227753,0.0589040397472,25.0491,13.3376187355
 10/12  22:00:00,38.5592661548,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.8250292397,0.128912505042,16.6994,10.9967167347
 10/12  23:00:00,39.2970820483,3.87181105668,0.0,0.0,9.17985065927,19.4245,19.3747559681,4.67830812146,8.3497,6.34674784664
 10/12  24:00:00,22.5736704129,3.87181105668,0.0,0.0,4.58992532963,8.1892,23.5868576936,15.0561015718,3.33988,5.19087612178
 10/13  01:00:00,14.8735782146,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.8965793966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  03:00:00,14.9021914017,0.0,0.0,0.0,1.52997510988,7.4902,3.93195923326,0.0,3.33988,0.592079233262
 10/13  04:00:00,15.5900381296,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  05:00:00,23.2136868963,3.87181105668,0.0,0.0,4.58992532963,8.1892,37.1725493779,28.2307642542,8.3497,0.592085123716
 10/13  06:00:00,37.7940951642,3.87181105668,0.0167232471948,0.0,9.17985065927,19.4245,49.7733302667,29.6103972452,16.6994,3.46353302145
 10/13  07:00:00,41.8775256105,3.87181105668,0.0274053562905,0.0,9.17985065927,26.9147,55.5680063874,15.4248841372,25.0491,15.0940222502
 10/13  08:00:00,41.9578573403,3.87181105668,0.00997800626375,0.0,9.17985065927,26.9147,47.5617946795,0.823016456587,33.3988,13.3399782229
 10/13  09:00:00,35.3920192458,3.87181105668,0.846415318998,0.0,9.17985065927,19.4245,36.0576065629,0.00996111681025,25.0491,10.998545446
 10/13  10:00:00,44.3585593009,3.87181105668,2.30786452775,0.0,9.17985065927,26.9147,51.5803579697,0.0,41.7485,9.83185796972
 10/13  11:00:00,46.5689732674,3.87181105668,3.81148615738,0.0,9.17985065927,26.9147,52.7453224596,0.0,41.7485,10.9968224596
 10/13  12:00:00,47.5535894257,3.87181105668,5.45195211597,0.0,9.17985065927,26.9147,51.5786442704,0.0,41.7485,9.8301442704
 10/13  13:00:00,39.0236710177,3.87181105668,4.46519925612,0.0,9.17985065927,19.4245,42.065460399,0.0,33.3988,8.66666039897
 10/13  14:00:00,38.1509298025,3.87181105668,3.58813551423,0.0,9.17985065927,19.4245,32.5542388093,0.0,25.0491,7.50513880931
 10/13  15:00:00,37.3944599062,3.87181105668,2.82925668212,0.0,9.17985065927,19.4245,40.9031657739,0.0,33.3988,7.50436577387
 10/13  16:00:00,45.7680942744,3.87181105668,3.74701444312,0.0,9.17985065927,26.9147,57.0278192967,0.0,50.0982,6.92961929668
 10/13  17:00:00,45.3569102427,3.87181105668,3.39756569001,0.0,9.17985065927,26.9147,59.929067041,0.0,50.0982,9.83086704103
 10/13  18:00:00,49.2340664143,3.87181105668,3.06213519918,0.0,9.17985065927,26.9147,64.0161605071,0.0,50.0982,13.9179605071
 10/13  19:00:00,39.8272589546,3.87181105668,1.15919199537,0.0,9.17985065927,19.4245,47.9113258643,0.0,33.3988,14.5125258643
 10/13  20:00:00,39.3652003355,3.87181105668,0.698077241797,0.0,9.17985065927,19.4245,45.5665174902,0.0,33.3988,12.1677174902
 10/13  21:00:00,38.6144880723,3.87181105668,0.00269424436041,0.0,9.17985065927,19.4245,38.3867910259,0.0,25.0491,13.3376910259
 10/13  22:00:00,38.5924905947,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.7920669289,0.0946608008921,16.6994,10.998006128
 10/13  23:00:00,39.3387705745,3.87181105668,0.0,0.0,9.17985065927,19.4245,14.8066523617,0.110308300186,8.3497,6.34664406155
 10/13  24:00:00,22.6225280436,3.87181105668,0.0,0.0,4.58992532963,8.1892,15.7659902321,7.23514186564,3.33988,5.19096836651
 10/14  01:00:00,14.9256255579,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.9541507828,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  03:00:00,14.9663103973,0.0,0.0,0.0,1.52997510988,7.4902,3.93193086383,0.0,3.33988,0.592050863825
 10/14  04:00:00,15.1348117255,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  05:00:00,22.7732411161,3.87181105668,0.0,0.0,4.58992532963,8.1892,19.8182010155,10.8764442161,8.3497,0.59205679939
 10/14  06:00:00,37.6967350914,3.87181105668,0.0325024717903,0.0,9.17985065927,19.4245,25.6063469412,5.44353284632,16.6994,3.46341409483
 10/14  07:00:00,42.0136119616,3.87181105668,0.0524411426133,0.0,9.17985065927,26.9147,29.0864167523,0.0,25.0491,4.0373167523
 10/14  08:00:00,41.9992171708,3.87181105668,0.0134957700024,0.0,9.17985065927,26.9147,37.4361251961,0.0,33.3988,4.03732519612
 10/14  09:00:00,34.5168909417,3.87181105668,0.00851007012662,0.0,9.17985065927,19.4245,37.2751457453,0.0591997801273,25.0491,12.1668459652
 10/14  10:00:00,42.6243351376,3.87181105668,0.604079776758,0.0,9.17985065927,26.9147,52.7466305695,0.0,41.7485,10.9981305695
 10/14  11:00:00,45.7615128229,3.87181105668,3.00920116034,0.0,9.17985065927,26.9147,53.9157274149,0.0,41.7485,12.1672274149
 10/14  12:00:00,46.8364795791,3.87181105668,4.72162300459,0.0,9.17985065927,26.9147,53.914258556,0.0,41.7485,12.165758556
 10/14  13:00:00,38.5045575443,3.87181105668,3.94824943382,0.0,9.17985065927,19.4245,44.3964485125,0.0,33.3988,10.9976485125
 10/14  14:00:00,36.9529183442,3.87181105668,2.40061946542,0.0,9.17985065927,19.4245,35.4576543333,0.0,25.0491,10.4085543333
 10/14  15:00:00,36.1965003767,3.87181105668,1.64797951969,0.0,9.17985065927,19.4245,43.2294049758,0.0,33.3988,9.83060497584
 10/14  16:00:00,43.6958593227,3.87181105668,1.67338415695,0.0,9.17985065927,26.9147,58.7648325866,0.0,50.0982,8.66663258656
 10/14  17:00:00,44.8047436226,3.87181105668,1.7270369568,0.0,9.17985065927,26.9147,59.9290018005,0.0,50.0982,9.83080180052
 10/14  18:00:00,50.439422884,3.87181105668,4.19350588445,0.0,9.17985065927,26.9147,63.4375955056,0.0,50.0982,13.3393955056
 10/14  19:00:00,43.281294664,3.87181105668,4.39153866799,0.0,9.17985065927,19.4245,46.7374471384,0.0,33.3988,13.3386471384
 10/14  20:00:00,41.0395883464,3.87181105668,2.16495291954,0.0,9.17985065927,19.4245,45.5645149167,0.0,33.3988,12.1657149167
 10/14  21:00:00,39.7001760383,3.87181105668,0.924916691184,0.0,9.17985065927,19.4245,38.3885729532,0.0,25.0491,13.3394729532
 10/14  22:00:00,38.7343288522,3.87181105668,0.0962283598822,0.0,9.17985065927,19.4245,26.5296817149,0.0,16.6994,9.83028171492
 10/14  23:00:00,39.3790614568,3.87181105668,0.0,0.0,9.17985065927,19.4245,15.9654716974,0.111379861107,8.3497,7.50439183627
 10/14  24:00:00,22.6455143137,3.87181105668,0.0,0.0,4.58992532963,8.1892,11.762273095,3.23199271474,3.33988,5.19040038029
 10/15  01:00:00,14.938770193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.9602500055,0.0,0.0,0.0,1.52997510988,7.4902,3.93196225892,0.0,3.33988,0.592082258919
 10/15  03:00:00,14.9654257183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,15.1210794391,0.0,0.0,0.0,1.52997510988,7.4902,3.93196814613,0.0,3.33988,0.592088146133
 10/15  05:00:00,22.7459253544,3.87181105668,0.0,0.0,4.58992532963,8.1892,25.2570242351,16.8873242351,8.3497,0.02
 10/15  06:00:00,37.6563978602,3.87181105668,0.0227851244003,0.0,9.17985065927,19.4245,31.5942543746,10.8577647427,16.6994,4.03708963183
 10/15  07:00:00,41.9505313949,3.87181105668,0.0283091010785,0.0,9.17985065927,26.9147,29.08592845,0.0,25.0491,4.03682844996
 10/15  08:00:00,41.9442027886,3.87181105668,0.00743386319329,0.0,9.17985065927,26.9147,36.8618055931,0.0,33.3988,3.46300559312
 10/15  09:00:00,34.4525311705,3.87181105668,0.00248475860936,0.0,9.17985065927,19.4245,33.4696944791,4.38296468055,25.0491,4.03762979859
 10/15  10:00:00,41.9644369269,3.87181105668,0.0301756908716,0.0,9.17985065927,26.9147,56.8406034558,2.92395360943,41.7485,12.1681498463
 10/15  11:00:00,42.6444906355,3.87181105668,0.0,0.0,9.17985065927,26.9147,54.4949067717,0.0,41.7485,12.7464067717
 10/15  12:00:00,41.9920772277,3.87181105668,0.00908839894222,0.0,9.17985065927,26.9147,51.5793672065,0.0,41.7485,9.8308672065
 10/15  13:00:00,34.449433325,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3217886917,0.091406693188,33.3988,9.83158199854
 10/15  14:00:00,34.4206040731,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.1321403299,6.57723208845,25.0491,7.50580824149
 10/15  15:00:00,34.4011892991,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.0024522889,11.097745878,33.3988,7.50590641093
 10/15  16:00:00,41.8370374721,3.87181105668,0.0196259992939,0.0,9.17985065927,26.9147,67.4393181763,9.83547962011,50.0982,7.50563855616
 10/15  17:00:00,42.883310128,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.7383505599,8.80846998148,50.0982,9.8316805784
 10/15  18:00:00,46.0658524035,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.1174954953,4.85184416158,50.0982,12.1674513338
 10/15  19:00:00,38.7051518541,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.8664284896,7.29962295365,33.3988,12.1680055359
 10/15  20:00:00,38.6632122983,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.330794911,11.100436073,33.3988,9.83155883807
 10/15  21:00:00,38.5697301441,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.7128712537,22.4951043464,25.0491,12.1686669073
 10/15  22:00:00,38.4475980893,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.537023672,29.0063706287,16.6994,9.8312530433
 10/15  23:00:00,39.2013473551,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.7942652552,31.254048871,8.3497,5.19051638415
 10/15  24:00:00,22.4816865468,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.9190861083,40.2322142619,3.33988,6.34699184635
 10/16  01:00:00,14.7860227875,0.0,0.0,0.0,1.52997510988,7.4902,3.93196817086,0.0,3.33988,0.592088170863
 10/16  02:00:00,14.8101860259,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.8195633878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  04:00:00,14.9681411549,0.0,0.0,0.0,1.52997510988,7.4902,3.9319740487,0.0,3.33988,0.592094048699
 10/16  05:00:00,22.5913307661,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.3692073139,46.9995073139,8.3497,0.02
 10/16  06:00:00,37.5000433793,3.87181105668,0.0174762164257,0.0,9.17985065927,19.4245,61.5792839154,40.8425871108,16.6994,4.03729680468
 10/16  07:00:00,41.8044204551,3.87181105668,0.020962546274,0.0,9.17985065927,26.9147,69.1815426169,29.6163467922,25.0491,14.5160958246
 10/16  08:00:00,41.8166791057,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.7168049248,22.3965165695,33.3988,13.9214883552
 10/16  09:00:00,34.3493163867,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.1655616588,17.1181046386,25.0491,10.9983570202
 10/16  10:00:00,41.8480514786,3.87181105668,0.00291150837049,0.0,9.17985065927,26.9147,67.5520044825,15.9731579476,41.7485,9.83034653485
 10/16  11:00:00,42.5778765858,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.8109789825,5.06433908422,41.7485,10.9981398983
 10/16  12:00:00,41.9381498377,3.87181105668,0.00875420231684,0.0,9.17985065927,26.9147,51.5809274565,0.0,41.7485,9.83242745648
 10/16  13:00:00,34.3991431665,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7817242759,0.138885218005,33.3988,9.24403905787
 10/16  14:00:00,34.3911411102,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.5983021748,3.04451722739,25.0491,7.50468494736
 10/16  15:00:00,34.3736952321,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.2751454079,8.36988843358,33.3988,7.50645697433
 10/16  16:00:00,41.8011625837,3.87181105668,0.00551374155654,0.0,9.17985065927,26.9147,65.215881912,7.61106421973,50.0982,7.50661769228
 10/16  17:00:00,42.8573632475,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.8141244407,5.88473507484,50.0982,9.83118936588
 10/16  18:00:00,46.0260598314,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.0027189449,4.56343590067,50.0982,13.3410830443
 10/16  19:00:00,38.6665156057,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.8887374199,7.97441485617,33.3988,14.5155225637
 10/16  20:00:00,38.6470450238,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.3731944745,8.22758968465,33.3988,12.7468047899
 10/16  21:00:00,38.5636194282,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.7686515998,17.3785832746,25.0491,13.3409683253
 10/16  22:00:00,38.4382916123,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.6922709121,24.9938150618,16.6994,10.9990558503
 10/16  23:00:00,39.1910858803,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.4480687554,31.7519679067,8.3497,6.34640084879
 10/16  24:00:00,22.4709501428,3.87181105668,0.0,0.0,4.58992532963,8.1892,50.450726245,41.9198190921,3.33988,5.19102715294
 10/17  01:00:00,14.7687964293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,14.7925166376,0.0,0.0,0.0,1.52997510988,7.4902,3.93192976817,0.0,3.33988,0.592049768169
 10/17  03:00:00,14.8002405638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.4593628635,0.0,0.0,0.0,1.52997510988,7.4902,3.93193570705,0.0,3.33988,0.592055707053
 10/17  05:00:00,23.0842016761,3.87181105668,0.0,0.0,4.58992532963,8.1892,62.3665086011,53.9968086011,8.3497,0.02
 10/17  06:00:00,37.703805838,3.87181105668,0.01628743427,0.0,9.17985065927,19.4245,70.2752222982,49.5384068713,16.6994,4.03741542688
 10/17  07:00:00,41.7782010652,3.87181105668,0.0198699572743,0.0,9.17985065927,26.9147,78.4287455179,38.8643627764,25.0491,14.5152827415
 10/17  08:00:00,41.7898109687,3.87181105668,0.0,0.0,9.17985065927,26.9147,79.3895488636,32.0695348348,33.3988,13.9212140287
 10/17  09:00:00,34.3128950205,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.9398134498,27.8911473589,25.0491,10.9995660909
 10/17  10:00:00,41.8069411402,3.87181105668,0.00657641062288,0.0,9.17985065927,26.9147,79.1492617852,27.5684226148,41.7485,9.83233917039
 10/17  11:00:00,42.5361815719,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.3123020859,16.5654038653,41.7485,10.9983982206
 10/17  12:00:00,41.8721964573,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.4922366608,7.33407109881,41.7485,10.409665562
 10/17  13:00:00,34.3587323826,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.074673019,6.00924796584,33.3988,8.6666250532
 10/17  14:00:00,34.3671002082,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.9966822983,9.44169301787,25.0491,7.50588928038
 10/17  15:00:00,34.3561360632,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.097876962,12.1929958563,33.3988,7.50608110569
 10/17  16:00:00,41.7926099431,3.87181105668,0.00792514878035,0.0,9.17985065927,26.9147,66.8350089236,9.23071836487,50.0982,7.50609055875
 10/17  17:00:00,42.834238567,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.993878101,12.0632627218,50.0982,9.8324153792
 10/17  18:00:00,45.9918052396,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.1884196253,16.7488095027,50.0982,13.3414101225
 10/17  19:00:00,38.4772952027,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.5030896711,25.007909753,33.3988,15.0963799181
 10/17  20:00:00,38.4501040841,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.6848755707,33.1170386191,33.3988,12.1690369515
 10/17  21:00:00,38.3920116599,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.0089869327,45.6214093447,25.0491,13.338477588
 10/17  22:00:00,38.3737573471,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.1426056861,52.8655963611,16.6994,11.5776093249
 10/17  23:00:00,39.1577857484,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.6936156575,58.9969261775,8.3497,6.34698948001
 10/17  24:00:00,22.4069937907,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.8014091857,68.8452508086,3.33988,4.61627837708
 10/18  01:00:00,14.7022165632,0.0,0.0,0.0,1.52997510988,7.4902,3.9319744918,0.0,3.33988,0.592094491803
 10/18  02:00:00,14.7258884902,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  03:00:00,14.7344522359,0.0,0.0,0.0,1.52997510988,7.4902,3.93197179708,0.0,3.33988,0.592091797083
 10/18  04:00:00,14.8813311194,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  05:00:00,22.5061588413,3.87181105668,0.0,0.0,4.58992532963,8.1892,87.4849961747,78.5432502402,8.3497,0.592045934496
 10/18  06:00:00,38.5386263765,3.87181105668,0.0115732922732,0.0,9.17985065927,19.4245,66.4519180621,45.7365642657,16.6994,4.01595379636
 10/18  07:00:00,41.8366752305,3.87181105668,0.00657737313894,0.0,9.17985065927,26.9147,56.5927727451,17.0045375868,25.0491,14.5391351583
 10/18  08:00:00,41.8739116516,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.1676454768,8.4299607703,33.3988,13.3388847065
 10/18  09:00:00,34.4116201571,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.6333652264,3.00645873045,25.0491,11.5778064959
 10/18  10:00:00,41.922112598,3.87181105668,0.00558912691261,0.0,9.17985065927,26.9147,52.3966508507,0.816416498089,41.7485,9.83173435261
 10/18  11:00:00,42.6609063058,3.87181105668,0.0135593387527,0.0,9.17985065927,26.9147,52.7480848298,0.0,41.7485,10.9995848298
 10/18  12:00:00,42.3792204427,3.87181105668,0.368735113725,0.0,9.17985065927,26.9147,52.1586103511,0.0,41.7485,10.4101103511
 10/18  13:00:00,34.4870251942,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.0820842918,0.014482756438,33.3988,8.66880153534
 10/18  14:00:00,34.4850010786,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.5996374516,0.0444785747926,25.0491,7.50605887676
 10/18  15:00:00,34.4573900931,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9284659666,0.0240940168187,33.3988,7.50557194983
 10/18  16:00:00,41.883487201,3.87181105668,0.0182730743242,0.0,9.17985065927,26.9147,57.6046631461,0.0,50.0982,7.50646314611
 10/18  17:00:00,42.937941514,3.87181105668,0.00899685667922,0.0,9.17985065927,26.9147,59.9295714481,0.0,50.0982,9.83137144815
 10/18  18:00:00,46.2668483384,3.87181105668,0.158577267606,0.0,9.17985065927,26.9147,64.0170590969,0.0,50.0982,13.9188590969
 10/18  19:00:00,38.7686891826,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9903927024,0.0762582299547,33.3988,14.5153344724
 10/18  20:00:00,38.7510418668,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5685129711,0.0,33.3988,12.1697129711
 10/18  21:00:00,38.6596359477,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.5740115499,1.60194239577,25.0491,13.9229691541
 10/18  22:00:00,38.5276108854,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.8337371645,7.13634019915,16.6994,10.9979969653
 10/18  23:00:00,39.280681913,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.6904187557,11.9933057692,8.3497,6.34741298647
 10/18  24:00:00,22.5680190136,3.87181105668,0.0,0.0,4.58992532963,8.1892,28.6920095033,20.1614661527,3.33988,5.19066335053
 10/19  01:00:00,14.8695074905,0.0,0.0,0.0,1.52997510988,7.4902,3.9319372889,0.0,3.33988,0.592057288902
 10/19  02:00:00,14.8969272774,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.9094988627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  04:00:00,15.0710058266,0.0,0.0,0.0,1.52997510988,7.4902,3.93194321581,0.0,3.33988,0.592063215805
 10/19  05:00:00,22.7046125976,3.87181105668,0.0,0.0,4.58992532963,8.1892,31.5579036917,23.1882036917,8.3497,0.02
 10/19  06:00:00,38.680080831,3.87181105668,0.0259835978429,0.0,9.17985065927,19.4245,38.8325036005,18.0955706019,16.6994,4.03753299863
 10/19  07:00:00,41.9243817906,3.87181105668,0.0312971629957,0.0,9.17985065927,26.9147,47.6670574915,7.52107763295,25.0491,15.0968798585
 10/19  08:00:00,41.9330769057,3.87181105668,0.00219456599143,0.0,9.17985065927,26.9147,47.9851266683,1.24511124988,33.3988,13.3412154184
 10/19  09:00:00,34.4790973293,3.87181105668,0.00307231010003,0.0,9.17985065927,19.4245,36.6334193153,0.0074395898137,25.0491,11.5768797255
 10/19  10:00:00,41.999507214,3.87181105668,0.0209774538646,0.0,9.17985065927,26.9147,51.5809130732,0.0,41.7485,9.83241307319
 10/19  11:00:00,43.4135699984,3.87181105668,0.716208354933,0.0,9.17985065927,26.9147,52.7477107414,0.0,41.7485,10.9992107414
 10/19  12:00:00,44.2115297824,3.87181105668,2.16087299102,0.0,9.17985065927,26.9147,51.9973243762,0.0,41.7485,10.2488243762
 10/19  13:00:00,35.8781315492,3.87181105668,1.35442036042,0.0,9.17985065927,19.4245,42.2269663292,0.0,33.3988,8.82816632919
 10/19  14:00:00,34.6472834684,3.87181105668,0.13079651464,0.0,9.17985065927,19.4245,32.5688983709,0.0140639647726,25.0491,7.50573440613
 10/19  15:00:00,34.5052199479,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9553322062,0.04946205796,33.3988,7.50707014828
 10/19  16:00:00,42.0571294093,3.87181105668,0.124479420612,0.0,9.17985065927,26.9147,57.6036590307,0.0,50.0982,7.50545903066
 10/19  17:00:00,43.1562387767,3.87181105668,0.201126403036,0.0,9.17985065927,26.9147,59.9309666138,0.0,50.0982,9.83276661383
 10/19  18:00:00,46.552568451,3.87181105668,0.432818691097,0.0,9.17985065927,26.9147,64.0196520112,0.0,50.0982,13.9214520112
 10/19  19:00:00,38.781999432,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.940835704,0.025743129608,33.3988,14.5162925744
 10/19  20:00:00,38.7579328506,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.1839362547,0.035602994356,33.3988,12.7495332604
 10/19  21:00:00,38.6526415415,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.9581950704,4.56873693551,25.0491,13.3403581349
 10/19  22:00:00,38.5109940478,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.2619426759,12.9845017451,16.6994,11.5780409308
 10/19  23:00:00,39.2504378602,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.2713874562,20.5742346078,8.3497,6.34745284842
 10/19  24:00:00,22.5280532954,3.87181105668,0.0,0.0,4.58992532963,8.1892,40.4189139479,31.8875014074,3.33988,5.19153254053
 10/20  01:00:00,14.8233033802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  02:00:00,14.8426649671,0.0,0.0,0.0,1.52997510988,7.4902,3.93193253668,0.0,3.33988,0.592052536681
 10/20  03:00:00,14.8469034056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  04:00:00,15.5007864304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.1213055978,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.2130005691,48.271216231,8.3497,0.59208433813
 10/20  06:00:00,38.8112623818,3.87181105668,0.0201760335669,0.0,9.17985065927,19.4245,62.0436807739,41.3071152564,16.6994,4.03716551756
 10/20  07:00:00,41.8461350506,3.87181105668,0.0201368835384,0.0,9.17985065927,26.9147,62.6882834493,23.1212122439,25.0491,14.5179712054
 10/20  08:00:00,41.9061502914,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.898659472,6.57723102587,33.3988,13.9226284461
 10/20  09:00:00,34.4687278904,3.87181105668,0.00320021739173,0.0,9.17985065927,19.4245,36.056009379,0.00873769393794,25.0491,10.9981716851
 10/20  10:00:00,42.0072201729,3.87181105668,0.0190545464236,0.0,9.17985065927,26.9147,52.1588496948,0.0,41.7485,10.4103496948
 10/20  11:00:00,43.6230654693,3.87181105668,0.905694331695,0.0,9.17985065927,26.9147,52.7480260017,0.0,41.7485,10.9995260017
 10/20  12:00:00,45.2763470981,3.87181105668,3.19834771564,0.0,9.17985065927,26.9147,51.5812691761,0.0,41.7485,9.83276917606
 10/20  13:00:00,37.494517157,3.87181105668,2.95536165416,0.0,9.17985065927,19.4245,42.6439744603,0.0,33.3988,9.2451744603
 10/20  14:00:00,36.0222991917,3.87181105668,1.48327458919,0.0,9.17985065927,19.4245,32.554130105,0.0,25.0491,7.50503010498
 10/20  15:00:00,34.9302769246,3.87181105668,0.39822575767,0.0,9.17985065927,19.4245,40.9052165814,0.0,33.3988,7.50641658139
 10/20  16:00:00,43.0684076774,3.87181105668,1.0586712483,0.0,9.17985065927,26.9147,57.6047123628,0.0,50.0982,7.50651236283
 10/20  17:00:00,43.935105011,3.87181105668,0.941247708262,0.0,9.17985065927,26.9147,59.9308494938,0.0,50.0982,9.83264949376
 10/20  18:00:00,47.3972229557,3.87181105668,1.24530685623,0.0,9.17985065927,26.9147,64.0219772242,0.0,50.0982,13.9237772242
 10/20  19:00:00,39.0774830906,3.87181105668,0.417210383152,0.0,9.17985065927,19.4245,48.4971353195,0.0,33.3988,15.0983353195
 10/20  20:00:00,38.8264315865,3.87181105668,0.166604553676,0.0,9.17985065927,19.4245,45.5679609626,0.0,33.3988,12.1691609626
 10/20  21:00:00,38.6022783122,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.0321567247,0.0620299522424,25.0491,13.9210267725
 10/20  22:00:00,38.5814538299,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.7960902527,0.0962652176401,16.6994,11.000425035
 10/20  23:00:00,39.3311871119,3.87181105668,0.0,0.0,9.17985065927,19.4245,16.8234029128,2.1262886821,8.3497,6.34741423072
 10/20  24:00:00,22.6146566459,3.87181105668,0.0,0.0,4.58992532963,8.1892,18.2073848511,9.67662585021,3.33988,5.19087900094
 10/21  01:00:00,14.919994286,0.0,0.0,0.0,1.52997510988,7.4902,3.93195970854,0.0,3.33988,0.592079708541
 10/21  02:00:00,14.9490782306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.962461537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  04:00:00,15.1311319997,0.0,0.0,0.0,1.52997510988,7.4902,3.9319655998,0.0,3.33988,0.592085599802
 10/21  05:00:00,22.7692355208,3.87181105668,0.0,0.0,4.58992532963,8.1892,19.8374618795,11.4677618795,8.3497,0.02
 10/21  06:00:00,38.7571319972,3.87181105668,0.0319798871832,0.0,9.17985065927,19.4245,25.053444263,4.31648881062,16.6994,4.03755545234
