Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  07:00:00,41.9900552042,3.87181105668,0.0281488934651,0.0,9.17985065927,26.9147,29.0864345402,0.0,25.0491,4.03733454018
 10/21  08:00:00,41.9887056594,3.87181105668,0.0109896285843,0.0,9.17985065927,26.9147,37.4362636442,0.0,33.3988,4.03746364419
 10/21  09:00:00,34.5041498421,3.87181105668,0.00842352329493,0.0,9.17985065927,19.4245,37.2787825009,0.0605615880471,25.0491,12.1691209129
 10/21  10:00:00,42.0006926904,3.87181105668,0.0114287484376,0.0,9.17985065927,26.9147,53.327867832,0.0,41.7485,11.579367832
 10/21  11:00:00,43.0785359022,3.87181105668,0.35845062584,0.0,9.17985065927,26.9147,53.9183488416,0.0,41.7485,12.1698488416
 10/21  12:00:00,43.3544670181,3.87181105668,1.2735367126,0.0,9.17985065927,26.9147,54.4975792215,0.0,41.7485,12.7490792215
 10/21  13:00:00,35.1275741181,3.87181105668,0.607023914868,0.0,9.17985065927,19.4245,44.9749698443,0.0,33.3988,11.5761698443
 10/21  14:00:00,34.5140877108,3.87181105668,0.0,0.0,9.17985065927,19.4245,34.8802875201,0.0,25.0491,9.83118752009
 10/21  15:00:00,34.5095000556,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.2310466639,0.0,33.3988,9.83224666391
 10/21  16:00:00,42.4739239818,3.87181105668,0.476545952313,0.0,9.17985065927,26.9147,59.343437668,0.0,50.0982,9.24523766797
 10/21  17:00:00,43.6143477068,3.87181105668,0.568973824643,0.0,9.17985065927,26.9147,59.9304039604,0.0,50.0982,9.83220396045
 10/21  18:00:00,47.6152221863,3.87181105668,1.43836983965,0.0,9.17985065927,26.9147,64.0178464748,0.0,50.0982,13.9196464748
 10/21  19:00:00,39.9606812335,3.87181105668,1.09799962236,0.0,9.17985065927,19.4245,46.741272201,0.0,33.3988,13.342472201
 10/21  20:00:00,39.5682628577,3.87181105668,0.710204730336,0.0,9.17985065927,19.4245,46.1480102787,0.0,33.3988,12.7492102787
 10/21  21:00:00,39.014952896,3.87181105668,0.258394402005,0.0,9.17985065927,19.4245,38.3984142603,0.0,25.0491,13.3493142603
 10/21  22:00:00,38.6055517262,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.2292478007,0.130570748013,16.6994,10.3992770527
 10/21  23:00:00,39.3275319338,3.87181105668,0.0,0.0,9.17985065927,19.4245,16.8002705203,0.943913420496,8.3497,7.50665709977
 10/21  24:00:00,22.5909473563,3.87181105668,0.0,0.0,4.58992532963,8.1892,24.2241689576,15.6937728046,3.33988,5.19051615299
 10/22  01:00:00,14.8852709183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.9016700144,0.0,0.0,0.0,1.52997510988,7.4902,3.93195960424,0.0,3.33988,0.592079604236
 10/22  03:00:00,14.8999269779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.040338221,0.0,0.0,0.0,1.52997510988,7.4902,3.93196549566,0.0,3.33988,0.592085495662
 10/22  05:00:00,22.6502730975,3.87181105668,0.0,0.0,4.58992532963,8.1892,44.9179865198,36.5482865198,8.3497,0.02
 10/22  06:00:00,38.5926507642,3.87181105668,0.0160711510553,0.0,9.17985065927,19.4245,56.2842588132,35.5473380502,16.6994,4.03752076301
 10/22  07:00:00,41.8238348643,3.87181105668,0.0146794853649,0.0,9.17985065927,26.9147,52.4670011127,23.3806025345,25.0491,4.03729857823
 10/22  08:00:00,41.8363138558,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.0412364443,17.6048050849,33.3988,4.03763135947
 10/22  09:00:00,34.3751732648,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.5679023115,16.4809833019,25.0491,4.03781900959
 10/22  10:00:00,41.8907106147,3.87181105668,0.00681720928578,0.0,9.17985065927,26.9147,61.8991612705,7.97983269018,41.7485,12.1708285803
 10/22  11:00:00,42.6057527876,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.1076640291,1.60982010377,41.7485,12.7493439253
 10/22  12:00:00,41.9482876805,3.87181105668,0.00477259828839,0.0,9.17985065927,26.9147,51.5821679004,0.0,41.7485,9.83366790036
 10/22  13:00:00,34.4197194707,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.8651703351,0.0556016267843,33.3988,10.4107687084
 10/22  14:00:00,34.422190387,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.6093652814,0.0529647313267,25.0491,7.50730055009
 10/22  15:00:00,34.4093883975,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.0681163068,2.1631966122,33.3988,7.50611969461
 10/22  16:00:00,41.8308160865,3.87181105668,0.00634107860586,0.0,9.17985065927,26.9147,60.2733907274,2.6683611086,50.0982,7.50682961883
 10/22  17:00:00,42.8878692663,3.87181105668,0.0,0.0,9.17985065927,26.9147,64.6325584932,4.12444380832,50.0982,10.4099146848
 10/22  18:00:00,46.0578208114,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.5157910272,4.66882061632,50.0982,12.7487704109
 10/22  19:00:00,38.6968054782,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.1722924593,7.60306437141,33.3988,12.1704280879
 10/22  20:00:00,38.6686293698,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.109921767,9.30027244828,33.3988,10.4108493187
 10/22  21:00:00,38.583673731,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.4093373081,19.1904831057,25.0491,12.1697542024
 10/22  22:00:00,38.4627647259,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.8682915601,24.7586675272,16.6994,10.4102240329
 10/22  23:00:00,39.2172797603,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.7289847002,26.1883008274,8.3497,5.19098387274
 10/22  24:00:00,22.5059484445,3.87181105668,0.0,0.0,4.58992532963,8.1892,43.6985469168,34.0106696799,3.33988,6.34799723694
 10/23  01:00:00,14.8095662045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  02:00:00,14.8373185431,0.0,0.0,0.0,1.52997510988,7.4902,3.93192830168,0.0,3.33988,0.592048301681
 10/23  03:00:00,14.8497412479,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,15.0026307569,0.0,0.0,0.0,1.52997510988,7.4902,3.9319342429,0.0,3.33988,0.592054242902
 10/23  05:00:00,22.6322208671,3.87181105668,0.0,0.0,4.58992532963,8.1892,43.5682512066,35.1985512066,8.3497,0.02
 10/23  06:00:00,38.5908982528,3.87181105668,0.0194215570817,0.0,9.17985065927,19.4245,53.6397649996,32.9029209026,16.6994,4.03744409708
 10/23  07:00:00,41.8379536012,3.87181105668,0.0242626148803,0.0,9.17985065927,26.9147,62.855235249,22.7071896907,25.0491,15.0989455583
 10/23  08:00:00,41.8696226102,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.1906728625,11.9044553658,33.3988,13.8874174966
 10/23  09:00:00,34.4252211242,3.87181105668,0.00120334170772,0.0,9.17985065927,19.4245,38.1086341624,2.02249575554,25.0491,11.0370384069
 10/23  10:00:00,41.9570746899,3.87181105668,0.00977824955902,0.0,9.17985065927,26.9147,52.1599848331,0.0,41.7485,10.4114848331
 10/23  11:00:00,43.436585858,3.87181105668,0.735812095122,0.0,9.17985065927,26.9147,52.750175802,0.0,41.7485,11.001675802
 10/23  12:00:00,44.3596877518,3.87181105668,2.31235492723,0.0,9.17985065927,26.9147,52.1600559977,0.0,41.7485,10.4115559977
 10/23  13:00:00,36.0707247458,3.87181105668,1.54767489428,0.0,9.17985065927,19.4245,42.067910074,0.0,33.3988,8.66911007398
 10/23  14:00:00,35.3913667579,3.87181105668,0.861130548921,0.0,9.17985065927,19.4245,32.5558894237,0.0,25.0491,7.50678942371
 10/23  15:00:00,34.7743682678,3.87181105668,0.250977270202,0.0,9.17985065927,19.4245,41.4815083666,0.0,33.3988,8.08270836662
 10/23  16:00:00,42.8346744262,3.87181105668,0.888563865509,0.0,9.17985065927,26.9147,57.6053447802,0.0,50.0982,7.50714478024
 10/23  17:00:00,43.8704807801,3.87181105668,0.90170205602,0.0,9.17985065927,26.9147,59.9312425068,0.0,50.0982,9.83304250684
 10/23  18:00:00,46.9531847024,3.87181105668,0.828369690379,0.0,9.17985065927,26.9147,64.0216326946,0.0,50.0982,13.9234326946
 10/23  19:00:00,38.7751559498,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.5399371624,0.041176679174,33.3988,15.0999604832
 10/23  20:00:00,38.738267998,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.2238816618,0.0761758866644,33.3988,12.7489057752
 10/23  21:00:00,38.639405281,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.8266556507,6.4367538477,25.0491,13.340801803
 10/23  22:00:00,38.5147187923,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.424145388,12.1436364926,16.6994,11.5811088954
 10/23  23:00:00,39.2684620861,3.87181105668,0.0,0.0,9.17985065927,19.4245,31.5198026036,16.822857369,8.3497,6.34724523462
 10/23  24:00:00,22.5564867575,3.87181105668,0.0,0.0,4.58992532963,8.1892,33.3193455554,24.7883938452,3.33988,5.19107171022
 10/24  01:00:00,14.8610685982,0.0,0.0,0.0,1.52997510988,7.4902,3.93192748147,0.0,3.33988,0.592047481472
 10/24  02:00:00,14.8899448031,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  03:00:00,14.9032268326,0.0,0.0,0.0,1.52997510988,7.4902,3.931933424,0.0,3.33988,0.592053424001
 10/24  04:00:00,15.6040442753,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  05:00:00,23.2452637314,3.87181105668,0.0,0.0,4.58992532963,8.1892,33.4363661678,25.0666661678,8.3497,0.02
 10/24  06:00:00,38.9161335183,3.87181105668,0.0260584405246,0.0,9.17985065927,19.4245,42.7268514862,21.9903747399,16.6994,4.03707674631
 10/24  07:00:00,41.9004054345,3.87181105668,0.0302426644712,0.0,9.17985065927,26.9147,54.3435106087,14.195614041,25.0491,15.0987965677
 10/24  08:00:00,41.9206035201,3.87181105668,0.00346180105985,0.0,9.17985065927,26.9147,52.8901649334,5.56591188722,33.3988,13.9254530462
 10/24  09:00:00,34.4684298857,3.87181105668,0.0,0.0,9.17985065927,19.4245,36.8133030735,0.184888033168,25.0491,11.5793150403
 10/24  10:00:00,41.9857680628,3.87181105668,0.00969352402977,0.0,9.17985065927,26.9147,51.5827481868,0.0,41.7485,9.83424818684
 10/24  11:00:00,43.00452102,3.87181105668,0.299392679439,0.0,9.17985065927,26.9147,53.3283806638,0.0,41.7485,11.5798806638
 10/24  12:00:00,43.59956464,3.87181105668,1.54155012605,0.0,9.17985065927,26.9147,51.5822997336,0.0,41.7485,9.83379973365
 10/24  13:00:00,35.4585452005,3.87181105668,0.940235195118,0.0,9.17985065927,19.4245,42.6458878423,0.0,33.3988,9.2470878423
 10/24  14:00:00,34.5629859736,3.87181105668,0.0518150647224,0.0,9.17985065927,19.4245,32.5748191321,0.0189480228076,25.0491,7.5067711093
 10/24  15:00:00,34.5050530983,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.9263431298,0.0195740765626,33.3988,7.50796905325
 10/24  16:00:00,42.1404134511,3.87181105668,0.151321920344,0.0,9.17985065927,26.9147,58.1811320507,0.0,50.0982,8.08293205073
 10/24  17:00:00,44.7298029166,3.87181105668,0.683269417838,0.0,9.17985065927,26.9147,59.9320466126,0.0,50.0982,9.83384661258
 10/24  18:00:00,47.3637896197,3.87181105668,1.20646994614,0.0,9.17985065927,26.9147,64.0243231394,0.0,50.0982,13.9261231394
 10/24  19:00:00,38.9715091195,3.87181105668,0.308577635109,0.0,9.17985065927,19.4245,48.4979690695,0.0,33.3988,15.0991690695
 10/24  20:00:00,38.7317620048,3.87181105668,0.0685987009453,0.0,9.17985065927,19.4245,46.1490171905,0.0,33.3988,12.7502171905
 10/24  21:00:00,38.6070667114,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.0415832419,0.0712056841285,25.0491,13.9212775578
 10/24  22:00:00,38.5864475489,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.7945247516,0.0947769463176,16.6994,11.0003478053
 10/24  23:00:00,39.3373267935,3.87181105668,0.0,0.0,9.17985065927,19.4245,17.2065230426,1.93370219992,8.3497,6.92312084271
 10/24  24:00:00,22.6214405886,3.87181105668,0.0,0.0,4.58992532963,8.1892,17.491741405,8.960385123,3.33988,5.19147628197
 10/25  01:00:00,14.9260600544,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.9551924787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.9694966484,0.0,0.0,0.0,1.52997510988,7.4902,3.93197184405,0.0,3.33988,0.592091844054
 10/25  04:00:00,15.138937212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.7776448079,3.87181105668,0.0,0.0,4.58992532963,8.1892,17.0231006211,8.08132011173,8.3497,0.592080509325
 10/25  06:00:00,38.7632364817,3.87181105668,0.0317818488924,0.0,9.17985065927,19.4245,21.8185396031,1.0817144376,16.6994,4.03742516545
 10/25  07:00:00,41.9652331149,3.87181105668,0.0283103065253,0.0,9.17985065927,26.9147,41.3175265815,1.16827650382,25.0491,15.1001500777
 10/25  08:00:00,41.9096777836,3.87181105668,0.0,0.0,9.17985065927,26.9147,51.4206736503,4.1008439999,33.3988,13.9210296504
 10/25  09:00:00,34.4048635604,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.7770893477,5.72677849172,25.0491,11.001210856
 10/25  10:00:00,41.8999908031,3.87181105668,0.00456655439339,0.0,9.17985065927,26.9147,58.1693418617,6.00910827087,41.7485,10.4117335908
 10/25  11:00:00,42.6408982399,3.87181105668,0.0076578508109,0.0,9.17985065927,26.9147,53.3274636529,0.0,41.7485,11.5789636529
 10/25  12:00:00,42.1903020372,3.87181105668,0.20449264328,0.0,9.17985065927,26.9147,51.5818442398,0.0,41.7485,9.83334423977
 10/25  13:00:00,34.4591358721,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6820652521,0.0371377923815,33.3988,9.2461274597
 10/25  14:00:00,34.4463824263,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.6472156943,0.0901686545412,25.0491,7.50794703978
 10/25  15:00:00,34.4145782152,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.38513751,1.47934873888,33.3988,7.50698877113
 10/25  16:00:00,41.8379226363,3.87181105668,0.00499667009341,0.0,9.17985065927,26.9147,59.1393833069,0.957436599539,50.0982,8.0837467074
 10/25  17:00:00,43.9446227904,3.87181105668,0.00132098638632,0.0,9.17985065927,26.9147,62.9986999864,3.0656990375,50.0982,9.8348009489
 10/25  18:00:00,46.0396159896,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.5845657407,6.56068985518,50.0982,13.9256758855
 10/25  19:00:00,38.6611286888,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.3866299511,14.88640527,33.3988,15.1014246811
 10/25  20:00:00,38.6252230703,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.8117710283,21.6623628025,33.3988,12.7506082258
 10/25  21:00:00,38.538576682,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.2999659838,32.3257686269,25.0491,13.9250973569
 10/25  22:00:00,38.4214831228,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.1591060029,37.8808487979,16.6994,11.578857205
 10/25  23:00:00,39.1905096301,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.2933763161,42.5960777804,8.3497,6.34759853573
 10/25  24:00:00,22.4609361518,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.329072978,50.7981818049,3.33988,5.19101117306
 10/26  01:00:00,14.7644013688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.7926278469,0.0,0.0,0.0,1.52997510988,7.4902,3.93196762475,0.0,3.33988,0.592087624754
 10/26  03:00:00,14.8050325897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  04:00:00,14.9559808898,0.0,0.0,0.0,1.52997510988,7.4902,3.93197350346,0.0,3.33988,0.592093503456
 10/26  05:00:00,22.5845407094,3.87181105668,0.0,0.0,4.58992532963,8.1892,60.5470381548,52.1773381548,8.3497,0.02
 10/26  06:00:00,38.5476318132,3.87181105668,0.0176989532108,0.0,9.17985065927,19.4245,69.2419201568,48.5046735439,16.6994,4.03784661294
 10/26  07:00:00,41.7810986876,3.87181105668,0.0182273138941,0.0,9.17985065927,26.9147,80.9494581913,40.7980298743,25.0491,15.102328317
 10/26  08:00:00,41.807305554,3.87181105668,0.0015305280274,0.0,9.17985065927,26.9147,77.5794140794,30.2547663202,33.3988,13.9258477593
 10/26  09:00:00,34.3659132757,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.5708025138,17.9411680873,25.0491,11.5805344265
 10/26  10:00:00,41.8811887549,3.87181105668,0.00214268616126,0.0,9.17985065927,26.9147,64.5663450553,12.4055359501,41.7485,10.4123091052
 10/26  11:00:00,42.5846310838,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.2188640734,6.46923900997,41.7485,11.0011250634
 10/26  12:00:00,41.921838621,3.87181105668,0.0,0.0,9.17985065927,26.9147,52.7420800446,0.58152718792,41.7485,10.4120528567
 10/26  13:00:00,34.3965147938,3.87181105668,0.0,0.0,9.17985065927,19.4245,45.3815131586,2.73773536403,33.3988,9.24497779454
 10/26  14:00:00,34.3993388764,3.87181105668,0.0,0.0,9.17985065927,19.4245,41.2303689777,8.67404364826,25.0491,7.50722532942
 10/26  15:00:00,34.3852692426,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.7481161619,12.8414313009,33.3988,7.50788486101
 10/26  16:00:00,41.8107052176,3.87181105668,0.00920925357829,0.0,9.17985065927,26.9147,70.6172868513,12.4358278514,50.0982,8.08325899994
 10/26  17:00:00,43.9092145358,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.4295068991,14.4965833758,50.0982,9.83472352329
 10/26  18:00:00,46.0039652151,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.3316583597,19.3065576858,50.0982,13.9269006739
 10/26  19:00:00,38.6295973516,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.1853019049,26.6849781859,33.3988,15.101523719
 10/26  20:00:00,38.6035253064,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.4871627722,29.3367138813,33.3988,12.7516488909
 10/26  21:00:00,38.5204166439,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.1240303304,39.1461704118,25.0491,13.9287599185
 10/26  22:00:00,38.3994548398,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.5537838811,46.273203649,16.6994,11.5811802322
 10/26  23:00:00,39.1743965825,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.0175847684,52.3208967705,8.3497,6.34698799791
 10/26  24:00:00,22.4288593662,3.87181105668,0.0,0.0,4.58992532963,8.1892,70.8472940206,62.3164254158,3.33988,5.19098860475
 10/27  01:00:00,14.7267297628,0.0,0.0,0.0,1.52997510988,7.4902,3.93197040375,0.0,3.33988,0.59209040375
 10/27  02:00:00,14.7498967168,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.7578874086,0.0,0.0,0.0,1.52997510988,7.4902,3.93196156374,0.0,3.33988,0.592081563736
 10/27  04:00:00,15.4171861285,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.0437007221,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.8637734605,71.9219860102,8.3497,0.592087450285
 10/27  06:00:00,38.7186955712,3.87181105668,0.0154362846212,0.0,9.17985065927,19.4245,89.0125151149,68.2752482931,16.6994,4.0378668218
 10/27  07:00:00,41.7301767689,3.87181105668,0.0185059756738,0.0,9.17985065927,26.9147,98.8504844415,58.6995224696,25.0491,15.1018619719
 10/27  08:00:00,41.7743573997,3.87181105668,0.00106250823986,0.0,9.17985065927,26.9147,88.818129873,41.4942358062,33.3988,13.9250940668
 10/27  09:00:00,34.3627970365,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.3953244333,17.7649415781,25.0491,11.5812828553
 10/27  10:00:00,41.8895069918,3.87181105668,0.00216628643359,0.0,9.17985065927,26.9147,60.772890347,9.18898261014,41.7485,9.83540773691
 10/27  11:00:00,42.6125442412,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.5522725648,0.222951302973,41.7485,11.5808212618
 10/27  12:00:00,41.9973151624,3.87181105668,0.0235516855828,0.0,9.17985065927,26.9147,52.159495462,0.0,41.7485,10.410995462
 10/27  13:00:00,34.4532420646,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.6198135129,0.0842780128032,33.3988,9.13673550012
 10/27  14:00:00,34.4408446252,3.87181105668,0.0,0.0,9.17985065927,19.4245,32.8950886801,0.230894173677,25.0491,7.61509450646
 10/27  15:00:00,34.4084044591,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.8494651402,8.94269489644,33.3988,7.50797024379
 10/27  16:00:00,41.8312895878,3.87181105668,0.00746849537996,0.0,9.17985065927,26.9147,67.506459359,9.32510286639,50.0982,8.08315649258
 10/27  17:00:00,43.9478131331,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.5888483356,5.65618862608,50.0982,9.83445970949
 10/27  18:00:00,46.0740925887,3.87181105668,0.00330800020571,0.0,9.17985065927,26.9147,64.0844448691,0.0,50.0982,13.9862448691
 10/27  19:00:00,38.5753764649,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.5770934563,1.55268785356,33.3988,15.6256056027
 10/27  20:00:00,38.5704393485,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.7755633476,1.62639658356,33.3988,12.7503667641
 10/27  21:00:00,38.5279152193,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.6634484138,7.69323840114,25.0491,13.9211100127
 10/27  22:00:00,38.5244447356,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.766425107,10.4904893368,16.6994,11.5765357701
 10/27  23:00:00,39.2920290983,3.87181105668,0.0,0.0,9.17985065927,19.4245,26.8646278284,12.1668218674,8.3497,6.34810596097
 10/27  24:00:00,22.5887003745,3.87181105668,0.0,0.0,4.58992532963,8.1892,25.8906168958,17.3592664392,3.33988,5.19147045659
 10/28  01:00:00,14.8990041314,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.9354468711,0.0,0.0,0.0,1.52997510988,7.4902,3.93196809113,0.0,3.33988,0.592088091135
 10/28  03:00:00,14.9582369273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  04:00:00,15.1367813246,0.0,0.0,0.0,1.52997510988,7.4902,3.9319739691,0.0,3.33988,0.592093969097
 10/28  05:00:00,22.7939772183,3.87181105668,0.0,0.0,4.58992532963,8.1892,14.4422097457,6.07250974571,8.3497,0.02
 10/28  06:00:00,38.7808393296,3.87181105668,0.028202193916,0.0,9.17985065927,19.4245,20.7370207139,0.0,16.6994,4.03762071395
 10/28  07:00:00,42.0173664227,3.87181105668,0.0298619640698,0.0,9.17985065927,26.9147,29.0867298952,0.0,25.0491,4.03762989523
 10/28  08:00:00,42.0485693809,3.87181105668,0.0405212382975,0.0,9.17985065927,26.9147,37.4365047725,0.0,33.3988,4.03770477249
 10/28  09:00:00,34.5373578811,3.87181105668,0.00793703430026,0.0,9.17985065927,19.4245,37.8632610804,0.0627834933967,25.0491,12.751377587
 10/28  10:00:00,42.3518642041,3.87181105668,0.329288936833,0.0,9.17985065927,26.9147,53.3282210871,0.0,41.7485,11.5797210871
 10/28  11:00:00,43.8115933247,3.87181105668,1.08043001465,0.0,9.17985065927,26.9147,54.5024404003,0.0,41.7485,12.7539404003
 10/28  12:00:00,43.2077991825,3.87181105668,1.13309073238,0.0,9.17985065927,26.9147,54.5020518099,0.0,41.7485,12.7535518099
 10/28  13:00:00,34.6613014016,3.87181105668,0.151043438012,0.0,9.17985065927,19.4245,44.9786310361,0.0,33.3988,11.5798310361
 10/28  14:00:00,34.5076153218,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.5330737785,0.0714181917868,25.0491,10.4125555867
 10/28  15:00:00,34.4996963681,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.2627265304,0.0301696202172,33.3988,9.83375691019
 10/28  16:00:00,41.9855581005,3.87181105668,0.0122536008731,0.0,9.17985065927,26.9147,59.3458631104,0.0,50.0982,9.2476631104
 10/28  17:00:00,44.0837560771,3.87181105668,0.0,0.0,9.17985065927,26.9147,60.5109746784,0.0,50.0982,10.4127746784
 10/28  18:00:00,46.5956530244,3.87181105668,0.412453100979,0.0,9.17985065927,26.9147,64.0221012538,0.0,50.0982,13.9239012538
 10/28  19:00:00,38.8072056073,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.3637917006,0.0403227812582,33.3988,13.9246689194
 10/28  20:00:00,38.7714231692,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.2035394034,0.0547226608379,33.3988,12.7500167426
 10/28  21:00:00,38.6758469021,3.87181105668,0.0,0.0,9.17985065927,19.4245,39.009505957,0.0338693864217,25.0491,13.9265365706
 10/28  22:00:00,38.5398670348,3.87181105668,0.0,0.0,9.17985065927,19.4245,31.2815432687,4.16940467128,16.6994,10.4127385974
 10/28  23:00:00,39.2800351702,3.87181105668,0.0,0.0,9.17985065927,19.4245,27.4300036527,11.5730583331,8.3497,7.50724531958
 10/28  24:00:00,22.5525541447,3.87181105668,0.0,0.0,4.58992532963,8.1892,34.1863709871,25.0805659049,3.33988,5.7659250822
 10/29  01:00:00,14.8511347855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  02:00:00,14.8719941558,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.8758882576,0.0,0.0,0.0,1.52997510988,7.4902,3.93193392123,0.0,3.33988,0.592053921225
 10/29  04:00:00,15.0208969413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  05:00:00,22.6391731979,3.87181105668,0.0,0.0,4.58992532963,8.1892,46.747668647,37.8059087951,8.3497,0.59205985192
 10/29  06:00:00,38.5927740389,3.87181105668,0.0194784279143,0.0,9.17985065927,19.4245,55.4052598359,34.6684177286,16.6994,4.03744210724
 10/29  07:00:00,41.811376369,3.87181105668,0.0101616057548,0.0,9.17985065927,26.9147,52.4818350795,23.394909663,25.0491,4.03782541648
 10/29  08:00:00,41.8226984443,3.87181105668,0.0,0.0,9.17985065927,26.9147,55.8829815508,18.4459482533,33.3988,4.03823329753
 10/29  09:00:00,34.3453734592,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.2942533758,20.2068719845,25.0491,4.0382813913
 10/29  10:00:00,41.8529276592,3.87181105668,0.00771131386692,0.0,9.17985065927,26.9147,69.5624589466,15.0608781955,41.7485,12.753080751
 10/29  11:00:00,42.5665917115,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.9895678061,11.4879411957,41.7485,12.7531266104
 10/29  12:00:00,41.9072214346,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.1162052206,3.95485561212,41.7485,10.4128496085
 10/29  13:00:00,34.3940442668,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.7791143829,1.54581428266,33.3988,9.8345001002
 10/29  14:00:00,34.3866869179,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.7320498898,7.59828049758,25.0491,8.08466939222
 10/29  15:00:00,34.3655862306,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.0284056623,12.1214816477,33.3988,7.5081240146
 10/29  16:00:00,41.7884884454,3.87181105668,0.00787455963037,0.0,9.17985065927,26.9147,71.218897603,13.0369280546,50.0982,8.08376954842
 10/29  17:00:00,43.8932285118,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.85046248,16.3389165546,50.0982,10.4133459255
 10/29  18:00:00,46.0010177906,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.1129606288,17.2626546304,50.0982,12.7521059985
 10/29  19:00:00,38.6364730642,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.7823768057,18.6303617242,33.3988,12.7532150815
 10/29  20:00:00,38.6169127404,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.5610296312,17.7491288881,33.3988,10.4131007431
 10/29  21:00:00,38.534812889,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.5311667086,28.7299200211,25.0491,12.7521466874
 10/29  22:00:00,38.4109392879,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.2222793343,37.1108169722,16.6994,10.4120623621
 10/29  23:00:00,39.1724410776,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.6005007466,41.0591878634,8.3497,5.19161288321
 10/29  24:00:00,22.4404433842,3.87181105668,0.0,0.0,4.58992532963,8.1892,61.2545095252,51.5664778408,3.33988,6.34815168435
 10/30  01:00:00,14.7376227692,0.0,0.0,0.0,1.52997510988,7.4902,3.93194086046,0.0,3.33988,0.592060860464
 10/30  02:00:00,14.7588557069,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.7647018012,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  04:00:00,14.9089326849,0.0,0.0,0.0,1.52997510988,7.4902,3.93194678168,0.0,3.33988,0.592066781682
 10/30  05:00:00,22.5267085044,3.87181105668,0.0,0.0,4.58992532963,8.1892,74.0682713396,65.6985713396,8.3497,0.02
 10/30  06:00:00,38.4821612375,3.87181105668,0.0131947592404,0.0,9.17985065927,19.4245,83.6521480418,62.9155621969,16.6994,4.03718584493
 10/30  07:00:00,41.7156710499,3.87181105668,0.0136870743125,0.0,9.17985065927,26.9147,95.9259820411,55.1928457919,25.0491,15.6840362492
 10/30  08:00:00,41.7282119537,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.0190093182,50.6948875222,33.3988,13.9253217961
 10/30  09:00:00,34.2527592745,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.7355509414,46.1054700545,25.0491,11.580980887
 10/30  10:00:00,41.7533144388,3.87181105668,0.00297042099925,0.0,9.17985065927,26.9147,95.4576385143,43.296491389,41.7485,10.4126471253
 10/30  11:00:00,42.5000059871,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.6549143108,31.3247549611,41.7485,11.5816593497
 10/30  12:00:00,41.8268647761,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.2687229761,19.107094485,41.7485,10.4131284911
 10/30  13:00:00,34.3122423089,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.2862875303,17.2201811013,33.3988,8.667306429
 10/30  14:00:00,34.3249980814,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.6072017007,18.47401979,25.0491,8.0840819107
 10/30  15:00:00,34.3206848281,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.8136987847,21.3306593681,33.3988,8.08423941653
 10/30  16:00:00,41.7595232181,3.87181105668,0.0075661325139,0.0,9.17985065927,26.9147,77.1605887161,19.5552099908,50.0982,7.5071787253
 10/30  17:00:00,43.8630723315,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.1375148163,19.6266660669,50.0982,10.4126487495
 10/30  18:00:00,45.9749614833,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.2920983721,19.2668727958,50.0982,13.9270255764
 10/30  19:00:00,38.6071240036,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.7567131572,25.6720167661,33.3988,15.6858963912
 10/30  20:00:00,38.5783399034,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.8172493617,30.6651098124,33.3988,12.7533395493
 10/30  21:00:00,38.4874843812,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.3087802775,45.3343234192,25.0491,13.9253568583
 10/30  22:00:00,38.3672481408,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.8441776797,53.5651764502,16.6994,11.5796012295
 10/30  23:00:00,39.1537705001,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.7203696846,58.0233889162,8.3497,6.34728076836
 10/30  24:00:00,22.4083565562,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.3261895472,66.2198723467,3.33988,5.76643720058
 10/31  01:00:00,14.7067988438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.7352487588,0.0,0.0,0.0,1.52997510988,7.4902,3.93192995658,0.0,3.33988,0.592049956584
 10/31  03:00:00,14.7482248559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.4130580679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  05:00:00,23.0427753126,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.2514541817,66.3096595056,8.3497,0.592094676089
 10/31  06:00:00,38.7214231076,3.87181105668,0.0142233740474,0.0,9.17985065927,19.4245,81.5139381941,60.7766099625,16.6994,4.0379282316
 10/31  07:00:00,42.7920899588,3.87181105668,0.0169242681538,0.0,9.17985065927,26.9147,91.5223194313,51.36874962,25.0491,15.1044698113
 10/31  08:00:00,41.7484636729,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.2063791578,45.3019297404,33.3988,14.5056494174
 10/31  09:00:00,34.284019388,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.2934242798,37.6611717191,25.0491,11.5831525608
 10/31  10:00:00,41.7880664071,3.87181105668,0.00992207252481,0.0,9.17985065927,26.9147,88.8443308262,36.6825677454,41.7485,10.4132630808
 10/31  11:00:00,42.5131853947,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.2806525505,26.9503107286,41.7485,11.5818418219
 10/31  12:00:00,41.8457696385,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.6482511698,16.485716159,41.7485,10.4140350108
 10/31  13:00:00,34.3240628542,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.8170878226,18.7491814629,33.3988,8.66910635967
 10/31  14:00:00,34.3183353282,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.91874636,26.7854691014,25.0491,8.08417725856
 10/31  15:00:00,34.302656414,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.3252816581,31.8419163835,33.3988,8.08456527466
 10/31  16:00:00,41.7372549666,3.87181105668,0.0114049977866,0.0,9.17985065927,26.9147,87.4148692484,29.8083207719,50.0982,7.50834847658
 10/31  17:00:00,43.8542547805,3.87181105668,0.0,0.0,9.17985065927,26.9147,86.8251028679,26.3140515551,50.0982,10.4128513128
 10/31  18:00:00,45.9794917878,3.87181105668,0.00223228110754,0.0,9.17985065927,26.9147,85.9509529747,21.9233060963,50.0982,13.9294468784
 10/31  19:00:00,38.4752287793,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.7008965779,25.6171172003,33.3988,15.6849793776
 10/31  20:00:00,38.4636214135,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.6520752862,26.5002848274,33.3988,12.7529904588
 10/31  21:00:00,38.4180261203,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.9669788093,32.9876727158,25.0491,13.9302060935
 10/31  22:00:00,38.4035941818,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.6510502774,39.7919141471,16.6994,12.1597361302
 10/31  23:00:00,39.1673198621,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.4455339513,48.7470189053,8.3497,6.34881504597
 10/31  24:00:00,22.4208689564,3.87181105668,0.0,0.0,4.58992532963,8.1892,70.4290088962,61.8977291563,3.33988,5.19139973986
 11/01  01:00:00,14.706851073,0.0,0.0,0.0,1.52997510988,7.4902,3.93197217402,0.0,3.33988,0.592092174019
 11/01  02:00:00,14.7225231154,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.7229122655,0.0,0.0,0.0,1.52997510988,7.4902,3.93195223475,0.0,3.33988,0.592072234753
 11/01  04:00:00,14.866023413,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.4984313664,3.87181105668,0.0,0.0,4.58992532963,8.1892,88.144583573,79.774883573,8.3497,0.02
 11/01  06:00:00,38.4780796875,3.87181105668,0.0143663397338,0.0,9.17985065927,19.4245,88.3578169481,67.6208637179,16.6994,4.03755323024
 11/01  07:00:00,42.7657472576,3.87181105668,0.0143954551663,0.0,9.17985065927,26.9147,103.482904817,62.7477369603,25.0491,15.6860678568
 11/01  08:00:00,41.7326768242,3.87181105668,0.00124387017299,0.0,9.17985065927,26.9147,100.97024972,53.6428680579,33.3988,13.928581662
 11/01  09:00:00,34.2827898765,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6945004386,39.4833851623,25.0491,12.1620152762
 11/01  10:00:00,41.7907194972,3.87181105668,0.0020296509025,0.0,9.17985065927,26.9147,85.9926169541,33.8310158721,41.7485,10.413101082
 11/01  11:00:00,42.5229646747,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.5751535961,22.2447260873,41.7485,11.5819275089
 11/01  12:00:00,41.8651704671,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.7373598149,10.5759760457,41.7485,10.4128837692
 11/01  13:00:00,34.3550164057,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.5229035581,9.45514659995,33.3988,8.66895695813
 11/01  14:00:00,34.3520561416,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.9032667212,16.7700942108,25.0491,8.08407251035
 11/01  15:00:00,34.3327432829,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.6005764403,23.1176081891,33.3988,8.08416825125
 11/01  16:00:00,41.753457426,3.87181105668,0.00534798581179,0.0,9.17985065927,26.9147,82.0917964861,24.4849539284,50.0982,7.5086425577
 11/01  17:00:00,43.8608459942,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.1786790166,26.6668605446,50.0982,10.413618472
 11/01  18:00:00,45.9797973365,3.87181105668,0.00223277654963,0.0,9.17985065927,26.9147,88.1288852153,23.5215907239,50.0982,14.5090944914
 11/01  19:00:00,38.6174243191,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.5508815024,25.0480572858,33.3988,15.1040242166
 11/01  20:00:00,38.5915721161,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.1992773148,27.8524524699,33.3988,12.9480248449
 11/01  21:00:00,38.5116340277,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.3547638338,35.9950233685,25.0491,14.3106404654
 11/01  22:00:00,38.3946219102,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.6343515911,42.353766613,16.6994,11.5811849781
 11/01  23:00:00,39.1566648407,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.6001448155,52.9013480417,8.3497,6.34909677384
 11/01  24:00:00,22.4111235416,3.87181105668,0.0,0.0,4.58992532963,8.1892,73.1344234683,64.0274976126,3.33988,5.7670458557
 11/02  01:00:00,14.7025515548,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.7189314283,0.0,0.0,0.0,1.52997510988,7.4902,3.93193546927,0.0,3.33988,0.592055469272
 11/02  03:00:00,14.7276363085,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.8650711744,0.0,0.0,0.0,1.52997510988,7.4902,3.93196725419,0.0,3.33988,0.592087254193
 11/02  05:00:00,22.478862459,3.87181105668,0.0,0.0,4.58992532963,8.1892,94.4439486024,86.0742486024,8.3497,0.02
 11/02  06:00:00,38.4380807433,3.87181105668,0.0117764786702,0.0,9.17985065927,19.4245,106.518154795,85.7813844018,16.6994,4.03737039294
 11/02  07:00:00,42.7294732173,3.87181105668,0.0119949547961,0.0,9.17985065927,26.9147,119.384973198,78.6473917477,25.0491,15.6884814505
 11/02  08:00:00,41.678024023,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.641661762,74.3154197126,33.3988,13.9274420498
 11/02  09:00:00,34.1973561569,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.296255943,67.6621801062,25.0491,11.5849758366
 11/02  10:00:00,41.6921397353,3.87181105668,0.00258820117843,0.0,9.17985065927,26.9147,118.750553345,66.5876410963,41.7485,10.4144122488
 11/02  11:00:00,42.4639863239,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.078059456,54.1681347868,41.7485,12.1614246689
 11/02  12:00:00,41.7606029156,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.838815804,43.6774831646,41.7485,10.4128326394
 11/02  13:00:00,34.2400025113,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.2696525059,44.2016140288,33.3988,8.66923847709
 11/02  14:00:00,34.2432342488,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.936455239,48.8025304917,25.0491,8.0848247473
 11/02  15:00:00,34.2303166434,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.8345946702,53.3512434195,33.3988,8.08455125063
 11/02  16:00:00,41.6633348921,3.87181105668,0.00572755954692,0.0,9.17985065927,26.9147,109.049689572,51.4431220314,50.0982,7.50836754048
 11/02  17:00:00,43.7834337533,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.152424248,49.6406431886,50.0982,10.4135810592
 11/02  18:00:00,45.8994155075,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.364258247,47.7592228979,50.0982,14.5068353492
 11/02  19:00:00,38.5314002004,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.728288265,53.6435729917,33.3988,15.6859152733
 11/02  20:00:00,38.5084692632,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.640228563,55.4865183749,33.3988,12.7549101884
 11/02  21:00:00,38.4362380777,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.133998713,62.1550912526,25.0491,13.9298074602
 11/02  22:00:00,38.3248808167,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.6916310473,65.831666961,16.6994,12.1605640862
 11/02  23:00:00,39.1219194014,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.137387816,77.438878611,8.3497,6.34880920494
 11/02  24:00:00,22.3638002417,3.87181105668,0.00141040370936,0.0,4.58992532963,8.1892,98.8888637665,90.3574642591,3.33988,5.19151950738
 11/03  01:00:00,14.6551126001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196344582,0.0,3.33988,0.592083445817
 11/03  02:00:00,14.6812134443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.6952125585,0.0,0.0,0.0,1.52997510988,7.4902,3.93196935003,0.0,3.33988,0.592089350029
 11/03  04:00:00,15.3645076411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.003150708,3.87181105668,0.0,0.0,4.58992532963,8.1892,88.9655576892,80.0237624485,8.3497,0.592095240695
 11/03  06:00:00,38.6874665651,3.87181105668,0.00946700382519,0.0,9.17985065927,19.4245,93.2433616751,72.5060622303,16.6994,4.03789944479
 11/03  07:00:00,42.7718989371,3.87181105668,0.016756306541,0.0,9.17985065927,26.9147,99.9150596554,59.7589499058,25.0491,15.1070097497
 11/03  08:00:00,41.7113008223,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.860609206,59.9553143727,33.3988,14.5064948334
 11/03  09:00:00,34.2248164524,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.4595282922,59.828540737,25.0491,11.5818875553
 11/03  10:00:00,41.7218888583,3.87181105668,0.00832233209495,0.0,9.17985065927,26.9147,112.600591006,60.4386142641,41.7485,10.4134767418
 11/03  11:00:00,42.4771901682,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.00722189,50.0971626308,41.7485,12.1615592593
 11/03  12:00:00,41.7808833014,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.9837623098,40.8208210181,41.7485,10.4144412917
 11/03  13:00:00,34.2517243565,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.1423591501,43.4990516294,33.3988,9.24450752071
 11/03  14:00:00,34.2488121536,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.9000607818,49.3433449075,25.0491,7.50761587431
 11/03  15:00:00,34.2357522685,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.1863630108,53.7028580779,33.3988,8.08470493296
 11/03  16:00:00,41.6584796822,3.87181105668,0.00394799326185,0.0,9.17985065927,26.9147,112.679780987,54.4966687323,50.0982,8.08491225426
 11/03  17:00:00,43.7604960501,3.87181105668,0.0,0.0,9.17985065927,26.9147,122.768976317,62.2566232811,50.0982,10.4141530355
 11/03  18:00:00,45.8774817781,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.895566838,67.8681190844,50.0982,13.929247754
 11/03  19:00:00,38.3742260464,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.459191839,75.3729297056,33.3988,15.6874621331
 11/03  20:00:00,38.3632291325,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.394755841,77.2419006456,33.3988,12.754055195
 11/03  21:00:00,38.3208712943,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.420652074,83.8640507004,25.0491,14.5075013735
 11/03  22:00:00,38.3126624148,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.121443002,84.8384610326,16.6994,11.5835819696
 11/03  23:00:00,39.1203239162,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.150873573,86.8768692137,8.3497,6.92430435974
 11/03  24:00:00,22.3595973307,3.87181105668,0.0,0.0,4.58992532963,8.1892,106.261973085,97.7299980872,3.33988,5.19209499731
 11/04  01:00:00,14.6518483014,0.0,0.0,0.0,1.52997510988,7.4902,3.93192551916,0.0,3.33988,0.592045519164
 11/04  02:00:00,14.6766055493,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  03:00:00,14.6891224751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  04:00:00,14.8400520728,0.0,0.0,0.0,1.52997510988,7.4902,3.93193146482,0.0,3.33988,0.592051464822
 11/04  05:00:00,22.477860836,3.87181105668,0.00435692258094,0.0,4.58992532963,8.1892,104.165830122,95.7961301222,8.3497,0.02
 11/04  06:00:00,38.4424723404,3.87181105668,0.0120606014933,0.0,9.17985065927,19.4245,107.429817357,86.6927666636,16.6994,4.03765069359
 11/04  07:00:00,42.7380442139,3.87181105668,0.0100170831277,0.0,9.17985065927,26.9147,97.8138929087,68.1527748807,25.0491,4.61201802802
 11/04  08:00:00,41.7075526528,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.9846842895,58.5474091354,33.3988,4.03847515418
 11/04  09:00:00,34.2542764784,3.87181105668,0.00142372900427,0.0,9.17985065927,19.4245,88.1440972966,50.3383481958,25.0491,12.7566491008
 11/04  10:00:00,41.7638078829,3.87181105668,0.00602890283044,0.0,9.17985065927,26.9147,98.6969584751,45.3649121587,41.7485,11.5835463164
 11/04  11:00:00,42.4975099094,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.2262949255,38.1430866804,41.7485,13.3347082451
 11/04  12:00:00,41.8080565472,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.0813108796,36.5795710438,41.7485,12.7532398358
 11/04  13:00:00,34.2840114422,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.3458306712,37.7853541628,33.3988,12.1616765084
 11/04  14:00:00,34.291807085,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.7141583747,40.250621716,25.0491,10.4144366588
 11/04  15:00:00,34.2813006087,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.7291922444,40.9156923405,33.3988,10.4146999039
 11/04  16:00:00,41.7131825969,3.87181105668,0.00977433857256,0.0,9.17985065927,26.9147,99.2332500925,39.8876696033,50.0982,9.24738048914
 11/04  17:00:00,44.8906842943,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.518967064,40.0056018612,50.0982,10.4151652033
 11/04  18:00:00,45.9588986418,3.87181105668,0.00219936747708,0.0,9.17985065927,26.9147,96.1097865064,31.4993924072,50.0982,14.5121940992
 11/04  19:00:00,38.6036624039,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.8581032075,28.5310393406,33.3988,13.9282638669
 11/04  20:00:00,38.5855316505,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.3788211886,32.6464428625,33.3988,13.3335783261
 11/04  21:00:00,38.5197314552,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.1553309986,31.1764178831,25.0491,13.9298131154
 11/04  22:00:00,38.4049784646,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.9407721296,37.2477657079,16.6994,10.9936064217
 11/04  23:00:00,39.1796532645,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.7975505314,44.9394606103,8.3497,7.50838992114
 11/04  24:00:00,22.4520719324,3.87181105668,0.0,0.0,4.58992532963,8.1892,65.1074204378,56.0010806631,3.33988,5.76645977475
 11/05  01:00:00,14.7416056693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7503446901,0.0,0.0,0.0,1.52997510988,7.4902,3.93196282423,0.0,3.33988,0.592082824226
 11/05  03:00:00,14.7542954709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.9042601427,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  05:00:00,22.5298515009,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.0304515578,72.0886628261,8.3497,0.592088731704
 11/05  06:00:00,38.4930438378,3.87181105668,0.0157170455401,0.0,9.17985065927,19.4245,88.3388829216,67.6011963233,16.6994,4.03828659829
 11/05  07:00:00,42.780753996,3.87181105668,0.00995370763896,0.0,9.17985065927,26.9147,85.3496954099,56.2625314285,25.0491,4.03806398141
 11/05  08:00:00,41.7476609898,3.87181105668,0.00209392157669,0.0,9.17985065927,26.9147,84.0338921429,46.5970876743,33.3988,4.03800446868
 11/05  09:00:00,34.2725706086,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.0275657701,47.9397815123,25.0491,4.03868425783
 11/05  10:00:00,41.785607628,3.87181105668,0.00737100010961,0.0,9.17985065927,26.9147,95.7017504602,40.6178376592,41.7485,13.3354128011
 11/05  11:00:00,42.5111310342,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.7549616625,37.2511102263,41.7485,12.7553514361
 11/05  12:00:00,41.8275228817,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.830502048,32.0891647922,41.7485,10.9928372558
 11/05  13:00:00,34.3076186475,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.8716352926,32.0575470313,33.3988,10.4152882613
 11/05  14:00:00,34.3054001693,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.2921349253,36.1580940424,25.0491,8.08494088297
 11/05  15:00:00,34.2907410338,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.1063845865,38.199410968,33.3988,7.50817361849
 11/05  16:00:00,41.7005702881,3.87181105668,0.00963218367164,0.0,9.17985065927,26.9147,104.683370277,46.4994593186,50.0982,8.08571095868
 11/05  17:00:00,44.8600276029,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.357002936,53.8441569649,50.0982,10.4146459712
 11/05  18:00:00,45.9142973896,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.429853867,53.9962614512,50.0982,13.3353924154
 11/05  19:00:00,38.5523340513,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.216524905,55.063501356,33.3988,12.7542235495
 11/05  20:00:00,38.5397925843,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.7957131029,51.4055724807,33.3988,10.9913406222
 11/05  21:00:00,38.470138975,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.1848036943,57.3820154321,25.0491,12.7536882622
 11/05  22:00:00,38.3590489532,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.1176180438,61.0038115975,16.6994,10.4144064462
 11/05  23:00:00,39.1522560793,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.480460993,61.3635422616,8.3497,5.76721873137
 11/05  24:00:00,22.4154267068,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.0172734936,66.3281819137,3.33988,6.34921157989
 11/06  01:00:00,22.4081213214,3.87181105668,0.0,0.0,4.58992532963,8.1892,66.418449854,57.3111629818,3.33988,5.76740687217
 11/06  02:00:00,14.7503308222,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,14.778809216,0.0,0.0,0.0,1.52997510988,7.4902,3.9319417293,0.0,3.33988,0.592061729304
 11/06  04:00:00,14.8002426792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  05:00:00,14.9574239593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.5924403859,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.9157501957,49.9739567103,8.3497,0.592093485427
 11/06  07:00:00,35.3898533106,3.87181105668,0.0206057986046,0.0,9.17985065927,19.4245,66.2186878921,45.4808058332,16.6994,4.03848205886
 11/06  08:00:00,41.8195838709,3.87181105668,0.02826693893,0.0,9.17985065927,26.9147,75.0719736318,34.3335518792,25.0491,15.6893217526
 11/06  09:00:00,41.8241560511,3.87181105668,0.00654287808257,0.0,9.17985065927,26.9147,77.124051028,29.2137972265,33.3988,14.5114538015
 11/06  10:00:00,34.349692278,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.5935424505,25.9599654505,25.0491,11.5844769999
 11/06  11:00:00,41.8712886339,3.87181105668,0.0149300337739,0.0,9.17985065927,26.9147,75.9576903662,23.7944110499,41.7485,10.4147793163
 11/06  12:00:00,42.5795585658,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.3470458577,15.4380181214,41.7485,12.1605277363
