Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/06  13:00:00,41.9294956964,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.9199719604,5.75662305748,41.7485,10.414848903
 11/06  14:00:00,34.4026624051,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.632700269,9.98440476841,33.3988,9.24949550056
 11/06  15:00:00,34.3962698667,3.87181105668,0.0,0.0,9.17985065927,19.4245,51.0565217817,17.923282212,25.0491,8.08413956963
 11/06  16:00:00,34.3698719968,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.5897349648,25.104970711,33.3988,8.08596425377
 11/06  17:00:00,44.9815271309,3.87181105668,0.0210639369804,0.0,9.17985065927,26.9147,82.5383514299,24.355282714,50.0982,8.08486871589
 11/06  18:00:00,46.0110068901,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.7219188304,24.2096473522,50.0982,10.4140714782
 11/06  19:00:00,46.0122301816,3.87181105668,0.00593537961833,0.0,9.17985065927,26.9147,85.2757434987,20.6652190719,50.0982,14.5123244268
 11/06  20:00:00,38.6452657187,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.0233422613,22.934673881,33.3988,15.6898683803
 11/06  21:00:00,38.6205875151,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.6935807508,24.5401304866,33.3988,12.7546502642
 11/06  22:00:00,38.5391258712,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.5296999005,32.9693811825,25.0491,14.511218718
 11/06  23:00:00,38.421747102,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.6728252933,38.3875251362,16.6994,11.5859001571
 11/06  24:00:00,39.1875303781,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.6146490089,43.3387204937,8.3497,6.92622851519
 11/07  01:00:00,22.4538501362,3.87181105668,0.0,0.0,4.58992532963,8.1892,59.981379937,51.4490408619,3.33988,5.19245907509
 11/07  02:00:00,14.7499084072,0.0,0.0,0.0,1.52997510988,7.4902,3.93196854464,0.0,3.33988,0.592088544635
 11/07  03:00:00,14.7714849992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.776938216,0.0,0.0,0.0,1.52997510988,7.4902,3.9319744537,0.0,3.33988,0.592094453701
 11/07  05:00:00,15.429212305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  06:00:00,23.0505521082,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.2024146173,66.2606660174,8.3497,0.592048599891
 11/07  07:00:00,35.5444524781,3.87181105668,0.0147618282453,0.0,9.17985065927,19.4245,84.9017415817,64.1642887138,16.6994,4.03805286791
 11/07  08:00:00,41.7364467577,3.87181105668,0.0141938900323,0.0,9.17985065927,26.9147,91.8283149243,51.0888639099,25.0491,15.6903510144
 11/07  09:00:00,41.7641253253,3.87181105668,0.0,0.0,9.17985065927,26.9147,88.713518587,40.8030091504,33.3988,14.5117094366
 11/07  10:00:00,34.2916073039,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.1571234998,35.5238474256,25.0491,11.5841760742
 11/07  11:00:00,41.7691492529,3.87181105668,0.0075629230329,0.0,9.17985065927,26.9147,97.6473691334,44.9057162485,41.7485,10.9931528849
 11/07  12:00:00,42.5021583379,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.1647231175,40.8308726644,41.7485,11.5853504531
 11/07  13:00:00,41.8175237585,3.87181105668,0.0,0.0,9.17985065927,26.9147,80.9645847173,28.8003001127,41.7485,10.4157846046
 11/07  14:00:00,34.2820087123,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.1452993349,32.4946448182,33.3988,9.25185451667
 11/07  15:00:00,34.2552151259,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.7161283785,45.5816081284,25.0491,8.08542025009
 11/07  16:00:00,34.2332914701,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.3032109674,53.8190369182,33.3988,8.08537404923
 11/07  17:00:00,44.8310340422,3.87181105668,0.00502300815036,0.0,9.17985065927,26.9147,113.306573418,55.1229866587,50.0982,8.08538675969
 11/07  18:00:00,45.8865302309,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.940573747,54.4274082228,50.0982,10.4149655238
 11/07  19:00:00,45.8843310704,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.937513897,52.3286015174,50.0982,14.51071238
 11/07  20:00:00,38.374448715,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.217153452,58.129287772,33.3988,15.6890656805
 11/07  21:00:00,38.3674557282,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.923099866,57.1884969566,33.3988,13.335802909
 11/07  22:00:00,38.3234493205,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.426053225,64.8653051124,25.0491,14.511648113
 11/07  23:00:00,38.3118623324,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.066303549,72.782478613,16.6994,11.5844249358
 11/07  24:00:00,39.1202339466,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.8834723047,80.608991323,8.3497,6.92478098164
 11/08  01:00:00,22.361014287,3.87181105668,0.0,0.0,4.58992532963,8.1892,98.8218066068,90.2898375105,3.33988,5.19208909628
 11/08  02:00:00,14.6514177942,0.0,0.0,0.0,1.52997510988,7.4902,3.93196942426,0.0,3.33988,0.592089424258
 11/08  03:00:00,14.6767050164,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  04:00:00,14.6904613279,0.0,0.0,0.0,1.52997510988,7.4902,3.93193396143,0.0,3.33988,0.592053961432
 11/08  05:00:00,14.8426906065,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  06:00:00,22.4931416598,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.2012858557,76.2595001013,8.3497,0.592085754372
 11/08  07:00:00,35.3139992537,3.87181105668,0.0111498778876,0.0,9.17985065927,19.4245,79.1004358012,58.362025596,16.6994,4.03901020516
 11/08  08:00:00,41.7575295768,3.87181105668,0.00616785492875,0.0,9.17985065927,26.9147,79.6828143146,38.9427974,25.0491,15.6909169146
 11/08  09:00:00,41.8047474821,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.020332816,26.1090763656,33.3988,14.5124564504
 11/08  10:00:00,34.3440962558,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.7429340247,19.106655044,25.0491,11.5871789807
 11/08  11:00:00,41.8420971659,3.87181105668,0.00729024417001,0.0,9.17985065927,26.9147,72.1711589993,19.4323435699,41.7485,10.9903154294
 11/08  12:00:00,42.5676862076,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.9040176597,9.57097354603,41.7485,11.5845441137
 11/08  13:00:00,41.913758283,3.87181105668,0.0,0.0,9.17985065927,26.9147,53.6468954573,0.905300472569,41.7485,10.9930949847
 11/08  14:00:00,34.3854217556,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.6097334778,3.9638262067,33.3988,9.24710727111
 11/08  15:00:00,34.3862731718,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.6732781413,10.5390248884,25.0491,8.0851532529
 11/08  16:00:00,34.3670794449,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.8832582036,18.3985667883,33.3988,8.08589141524
 11/08  17:00:00,44.9611331771,3.87181105668,0.00876031902318,0.0,9.17985065927,26.9147,79.3671814751,21.1838411038,50.0982,8.08514037132
 11/08  18:00:00,46.0178194339,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.2715228584,17.7574499529,50.0982,10.4158729055
 11/08  19:00:00,46.031407523,3.87181105668,0.00582206376333,0.0,9.17985065927,26.9147,75.8922243452,11.282353426,50.0982,14.5116709191
 11/08  20:00:00,38.6752677844,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.7782552499,12.6878856189,33.3988,15.691569631
 11/08  21:00:00,38.6705930764,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.797516498,10.0625737388,33.3988,13.3361427592
 11/08  22:00:00,38.600541782,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.5391562389,14.9770783993,25.0491,14.5129778396
 11/08  23:00:00,38.4858079335,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.8487279957,18.5656985377,16.6994,11.583629458
 11/08  24:00:00,39.2440477745,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.3730564073,22.0980714427,8.3497,6.92528496462
 11/09  01:00:00,22.5323715706,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.1202471642,29.5880041704,3.33988,5.19236299382
 11/09  02:00:00,14.8327316223,0.0,0.0,0.0,1.52997510988,7.4902,3.93196845702,0.0,3.33988,0.59208845702
 11/09  03:00:00,14.8595811023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.8733679504,0.0,0.0,0.0,1.52997510988,7.4902,3.93197435448,0.0,3.33988,0.592094354477
 11/09  05:00:00,15.0215478883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  06:00:00,22.6444148945,3.87181105668,0.0,0.0,4.58992532963,8.1892,44.7429867693,35.8012382643,8.3497,0.59204850499
 11/09  07:00:00,35.448920503,3.87181105668,0.0229820073026,0.0,9.17985065927,19.4245,49.2529304833,28.514995809,16.6994,4.03853467428
 11/09  08:00:00,41.888518226,3.87181105668,0.0481497328295,0.0,9.17985065927,26.9147,55.7290762034,14.988758601,25.0491,15.6912176024
 11/09  09:00:00,41.8748054896,3.87181105668,0.00433149614444,0.0,9.17985065927,26.9147,62.4720287985,14.5610597821,33.3988,14.5121690164
 11/09  10:00:00,34.3984112295,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.2493584034,12.0367481036,25.0491,12.1635102999
 11/09  11:00:00,41.8949364821,3.87181105668,0.00500596104083,0.0,9.17985065927,26.9147,64.207791685,12.0440283993,41.7485,10.4152632857
 11/09  12:00:00,42.6323880386,3.87181105668,0.00391081563811,0.0,9.17985065927,26.9147,54.892144947,0.980457855804,41.7485,12.1631870912
 11/09  13:00:00,41.9942276544,3.87181105668,0.0171402386886,0.0,9.17985065927,26.9147,52.1636641394,0.0,41.7485,10.4151641394
 11/09  14:00:00,34.4398033011,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7767859699,0.127568392056,33.3988,9.25041757786
 11/09  15:00:00,34.4266799963,3.87181105668,0.0,0.0,9.17985065927,19.4245,40.0936416072,6.9583493214,25.0491,8.08619228576
 11/09  16:00:00,34.3950621162,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.9347917062,15.4497384404,33.3988,8.08625326584
 11/09  17:00:00,45.0066157868,3.87181105668,0.0201799830147,0.0,9.17985065927,26.9147,73.0107634873,14.8278822629,50.0982,8.08468122434
 11/09  18:00:00,46.0476435853,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.5969999386,12.0830600895,50.0982,10.415739849
 11/09  19:00:00,46.0684778666,3.87181105668,0.00700440172961,0.0,9.17985065927,26.9147,69.5593844857,4.36750892054,50.0982,15.0936755651
 11/09  20:00:00,38.7344270739,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.4952188075,1.40484361896,33.3988,15.6915751886
 11/09  21:00:00,38.7161012179,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.1731606679,2.43735986928,33.3988,13.3370007986
 11/09  22:00:00,38.6400715816,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.3162939279,7.75534159871,25.0491,14.5118523292
 11/09  23:00:00,38.5267706542,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.984096117,9.70136576434,16.6994,11.5833303527
 11/09  24:00:00,39.2725746273,3.87181105668,0.0,0.0,9.17985065927,19.4245,31.1859529113,15.9109503633,8.3497,6.92530254803
 11/10  01:00:00,22.5559143185,3.87181105668,0.0,0.0,4.58992532963,8.1892,33.5364713936,25.0040971343,3.33988,5.19249425932
 11/10  02:00:00,14.8594350676,0.0,0.0,0.0,1.52997510988,7.4902,3.93197469348,0.0,3.33988,0.592094693477
 11/10  03:00:00,14.8864793984,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,14.8921273567,0.0,0.0,0.0,1.52997510988,7.4902,3.93193629152,0.0,3.33988,0.592056291516
 11/10  05:00:00,15.5929121211,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,23.218343065,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.5331374645,29.5913752463,8.3497,0.592062218228
 11/10  07:00:00,35.725767666,3.87181105668,0.0253206352112,0.0,9.17985065927,19.4245,44.8041991263,24.0660417338,16.6994,4.0387573925
 11/10  08:00:00,41.909512209,3.87181105668,0.0306291712051,0.0,9.17985065927,26.9147,51.9469271987,11.2061142962,25.0491,15.6917129025
 11/10  09:00:00,41.9005555831,3.87181105668,0.0,0.0,9.17985065927,26.9147,56.6563221243,8.74298975129,33.3988,14.514532373
 11/10  10:00:00,34.4140121739,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.0192931579,9.80621023997,25.0491,12.163982918
 11/10  11:00:00,41.9253659873,3.87181105668,0.0160519588432,0.0,9.17985065927,26.9147,61.7702794228,9.60624820002,41.7485,10.4155312228
 11/10  12:00:00,42.6534894776,3.87181105668,0.00867914489964,0.0,9.17985065927,26.9147,54.0462724613,0.133555345736,41.7485,12.1642171155
 11/10  13:00:00,42.0285843851,3.87181105668,0.011537069349,0.0,9.17985065927,26.9147,52.7423370829,0.0,41.7485,10.9938370829
 11/10  14:00:00,34.4785383237,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.7635018285,0.118209473425,33.3988,9.24649235506
 11/10  15:00:00,34.4634073285,3.87181105668,0.0,0.0,9.17985065927,19.4245,35.4843217444,2.34938551165,25.0491,8.0858362328
 11/10  16:00:00,34.4511719708,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.9837170656,8.49932134101,33.3988,8.08559572455
 11/10  17:00:00,45.0501290871,3.87181105668,0.0235422718801,0.0,9.17985065927,26.9147,67.1878388412,9.00321072498,50.0982,8.08642811623
 11/10  18:00:00,46.089437449,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.4875157784,4.97419812026,50.0982,10.4151176582
 11/10  19:00:00,46.1065697981,3.87181105668,0.0124718060727,0.0,9.17985065927,26.9147,64.6120913375,0.0,50.0982,14.5138913375
 11/10  20:00:00,38.6313137871,3.87181105668,0.00875977255321,0.0,9.17985065927,19.4245,49.7154455418,0.0443659088606,33.3988,16.2722796329
 11/10  21:00:00,38.6190529941,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.3782565983,0.221140179077,33.3988,12.7583164193
 11/10  22:00:00,38.5490544429,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.0846973874,5.9412004144,25.0491,15.094396973
 11/10  23:00:00,38.5381167941,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.5482702686,9.26520390549,16.6994,11.5836663631
 11/10  24:00:00,39.3198152888,3.87181105668,0.0,0.0,9.17985065927,19.4245,22.7599765097,7.48458498925,8.3497,6.92569152041
 11/11  01:00:00,22.6154692059,3.87181105668,0.0,0.0,4.58992532963,8.1892,21.8982320719,11.6340713991,3.33988,6.92428067281
 11/11  02:00:00,14.9208262205,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.9297438642,0.0,0.0,0.0,1.52997510988,7.4902,3.93193857972,0.0,3.33988,0.59205857972
 11/11  04:00:00,14.9311939475,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  05:00:00,15.0863053822,0.0,0.0,0.0,1.52997510988,7.4902,3.93194450457,0.0,3.33988,0.592064504569
 11/11  06:00:00,22.7295928048,3.87181105668,0.0,0.0,4.58992532963,8.1892,29.0695161882,20.6998161882,8.3497,0.02
 11/11  07:00:00,35.5345460064,3.87181105668,0.0292491999609,0.0,9.17985065927,19.4245,35.4302500844,14.6927802527,16.6994,4.03806983163
 11/11  08:00:00,41.9515392811,3.87181105668,0.0340763680822,0.0,9.17985065927,26.9147,30.5035541359,0.84271803163,25.0491,4.61173610428
 11/11  09:00:00,41.949736713,3.87181105668,0.00877959016705,0.0,9.17985065927,26.9147,37.4377820419,0.0,33.3988,4.03898204187
 11/11  10:00:00,34.4587906139,3.87181105668,0.00159908810055,0.0,9.17985065927,19.4245,32.3626599437,3.27479592256,25.0491,4.03876402112
 11/11  11:00:00,41.9787183133,3.87181105668,0.0210959949542,0.0,9.17985065927,26.9147,55.2059682761,0.11888968487,41.7485,13.3385785913
 11/11  12:00:00,42.6902347086,3.87181105668,0.00859710145346,0.0,9.17985065927,26.9147,55.0868376349,0.0,41.7485,13.3383376349
 11/11  13:00:00,42.0460909244,3.87181105668,0.0113437477849,0.0,9.17985065927,26.9147,52.1651626012,0.0,41.7485,10.4166626012
 11/11  14:00:00,34.4797525175,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.4588800996,0.0652973574172,33.3988,10.9947827421
 11/11  15:00:00,34.4731259795,3.87181105668,0.0,0.0,9.17985065927,19.4245,33.3238573823,0.187925219588,25.0491,8.08683216272
 11/11  16:00:00,34.4822914433,3.87181105668,0.0,0.0,9.17985065927,19.4245,42.0963938667,0.611284279479,33.3988,8.0863095872
 11/11  17:00:00,45.1105546037,3.87181105668,0.0197478649602,0.0,9.17985065927,26.9147,58.4411126499,0.257444344685,50.0982,8.0854683052
 11/11  18:00:00,46.1598026057,3.87181105668,0.0176175839163,0.0,9.17985065927,26.9147,61.0918709672,0.0,50.0982,10.9936709672
 11/11  19:00:00,46.3906326869,3.87181105668,0.230536288924,0.0,9.17985065927,26.9147,63.0010870519,0.0,50.0982,12.9028870519
 11/11  20:00:00,38.8326357061,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.642700267,0.0503041961708,33.3988,13.1935960708
 11/11  21:00:00,38.8222478545,3.87181105668,0.0,0.0,9.17985065927,19.4245,44.3940935922,0.0,33.3988,10.9952935922
 11/11  22:00:00,38.7256581057,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.4627372934,0.0756998344058,25.0491,13.337937459
 11/11  23:00:00,38.5841802381,3.87181105668,0.0,0.0,9.17985065927,19.4245,28.7270450216,1.61205703575,16.6994,10.4155879858
 11/11  24:00:00,39.3213954956,3.87181105668,0.0,0.0,9.17985065927,19.4245,20.3262803716,6.20931797959,8.3497,5.76726239203
 11/12  01:00:00,22.6017445115,3.87181105668,0.0,0.0,4.58992532963,8.1892,25.5606160618,15.2964778219,3.33988,6.92425823993
 11/12  02:00:00,14.9070024163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  03:00:00,14.9248510836,0.0,0.0,0.0,1.52997510988,7.4902,3.93193599844,0.0,3.33988,0.59205599844
 11/12  04:00:00,14.9307527368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,15.0795446539,0.0,0.0,0.0,1.52997510988,7.4902,3.9319419262,0.0,3.33988,0.592061926203
 11/12  06:00:00,22.6867938565,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.3345629033,29.9648629033,8.3497,0.02
 11/12  07:00:00,36.5260813407,3.87181105668,0.0236163866972,0.0,9.17985065927,19.4245,48.0510741294,27.3135511669,16.6994,4.0381229625
 11/12  08:00:00,41.8789676776,3.87181105668,0.0211014876989,0.0,9.17985065927,26.9147,42.4454306109,12.7844527456,25.0491,4.61187786524
 11/12  09:00:00,41.8734315077,3.87181105668,0.0,0.0,9.17985065927,26.9147,46.7892856788,9.35173085827,33.3988,4.03875482051
 11/12  10:00:00,34.394334974,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3136253736,14.2257569985,25.0491,4.03876837503
 11/12  11:00:00,41.9075747901,3.87181105668,0.0277112185313,0.0,9.17985065927,26.9147,69.123476317,14.0373408462,41.7485,13.3376354708
 11/12  12:00:00,42.5945369837,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.5129239722,13.426119127,41.7485,13.3383048453
 11/12  13:00:00,41.9427380978,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.9714028871,6.227425325,41.7485,10.9954775621
 11/12  14:00:00,34.4121318537,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.5241821965,8.70883940887,33.3988,10.4165427876
 11/12  15:00:00,34.4062236203,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.9112943617,14.7755356888,25.0491,8.08665867293
 11/12  16:00:00,34.3731464072,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.0788742087,22.5936790646,33.3988,8.08639514408
 11/12  17:00:00,44.9780623752,3.87181105668,0.0160165250902,0.0,9.17985065927,26.9147,81.6387711597,23.4533976613,50.0982,8.08717349836
 11/12  18:00:00,46.0184107807,3.87181105668,0.0,0.0,9.17985065927,26.9147,85.0419849601,23.947760553,50.0982,10.9960244071
 11/12  19:00:00,46.0142873051,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.5068086128,21.0715322498,50.0982,13.337076363
 11/12  20:00:00,38.6590425416,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.5075745976,20.7715399959,33.3988,13.3372346016
 11/12  21:00:00,38.6416524067,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.0827754486,19.6892148327,33.3988,10.994760616
 11/12  22:00:00,38.5676403983,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.6410845625,27.2536026168,25.0491,13.3383819457
 11/12  23:00:00,38.4571418052,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.7851846624,30.6699773667,16.6994,10.4158072957
 11/12  24:00:00,39.2112704375,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.6005325655,33.4831623554,8.3497,5.76767021011
 11/13  01:00:00,22.4938193192,3.87181105668,0.0,0.0,4.58992532963,8.1892,51.1347149927,42.6025204057,3.33988,5.19231458694
 11/13  02:00:00,14.7973270803,0.0,0.0,0.0,1.52997510988,7.4902,3.9319611836,0.0,3.33988,0.592081183605
 11/13  03:00:00,14.8229817568,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.8356300549,0.0,0.0,0.0,1.52997510988,7.4902,3.93196709264,0.0,3.33988,0.592087092637
 11/13  05:00:00,14.9867531512,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.6145877064,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.3378909792,44.3960980088,8.3497,0.592092970405
 11/13  07:00:00,36.4654764326,3.87181105668,0.0208254701992,0.0,9.17985065927,19.4245,60.6447862033,39.9065538701,16.6994,4.03883233329
 11/13  08:00:00,41.8253497919,3.87181105668,0.0269993887674,0.0,9.17985065927,26.9147,72.2033817375,31.4619753294,25.0491,15.6923064081
 11/13  09:00:00,41.8193158832,3.87181105668,0.00586523375235,0.0,9.17985065927,26.9147,79.5144769424,31.018353632,33.3988,15.0973233104
 11/13  10:00:00,34.3277573589,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.4171263983,32.2009748883,25.0491,12.16705151
 11/13  11:00:00,41.8271819933,3.87181105668,0.014714904884,0.0,9.17985065927,26.9147,86.4801607569,34.3153546584,41.7485,10.4163060985
 11/13  12:00:00,42.5346477532,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.6836470906,27.7692797432,41.7485,12.1658673474
 11/13  13:00:00,41.8576949131,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.7190380768,23.9743001254,41.7485,10.9962379515
 11/13  14:00:00,34.3305943304,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.5969811225,28.9491437073,33.3988,9.2490374152
 11/13  15:00:00,34.3267371731,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.5782064729,35.4434952729,25.0491,8.08561119992
 11/13  16:00:00,34.3111196086,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.4774987175,39.9923653995,33.3988,8.08633331798
 11/13  17:00:00,44.9258541315,3.87181105668,0.0170517351562,0.0,9.17985065927,26.9147,95.883174889,37.6981550718,50.0982,8.08681981711
 11/13  18:00:00,45.9837927807,3.87181105668,0.00490630594773,0.0,9.17985065927,26.9147,93.3244857452,32.2303835183,50.0982,10.995902227
 11/13  19:00:00,45.9922515134,3.87181105668,0.00562088415259,0.0,9.17985065927,26.9147,89.6599688331,25.0467632906,50.0982,14.5150055425
 11/13  20:00:00,38.6327479414,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.9776414976,26.3027360048,33.3988,16.2761054928
 11/13  21:00:00,38.6154325779,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.8690161933,26.1310223099,33.3988,13.3391938834
 11/13  22:00:00,38.5417108047,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.136880723,32.5730243276,25.0491,14.5147563954
 11/13  23:00:00,38.4306094155,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.9519652917,36.088462639,16.6994,12.1641026527
 11/13  24:00:00,39.1962756751,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.8604827362,39.5847920719,8.3497,6.92599066432
 11/14  01:00:00,22.4750159563,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.2911548914,47.1833430928,3.33988,5.76793179856
 11/14  02:00:00,14.7749625816,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  03:00:00,14.8011153673,0.0,0.0,0.0,1.52997510988,7.4902,3.93193432791,0.0,3.33988,0.592054327905
 11/14  04:00:00,14.8074426339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  05:00:00,15.4653198292,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.0913317143,3.87181105668,0.0,0.0,4.58992532963,8.1892,62.1474790168,53.2056928963,8.3497,0.59208612052
 11/14  07:00:00,36.6527014978,3.87181105668,0.01724932087,0.0,9.17985065927,19.4245,69.3732615872,48.6356928764,16.6994,4.03816871088
 11/14  08:00:00,41.7798885646,3.87181105668,0.0223476586823,0.0,9.17985065927,26.9147,81.1252471732,39.8017357099,25.0491,16.2744114632
 11/14  09:00:00,41.7786797581,3.87181105668,0.00243298395779,0.0,9.17985065927,26.9147,86.6538462681,38.7402082952,33.3988,14.5148379729
 11/14  10:00:00,34.2969389132,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.323099405,37.1073270525,25.0491,12.1666723525
 11/14  11:00:00,41.7930312437,3.87181105668,0.00527025026434,0.0,9.17985065927,26.9147,90.3118217223,37.5673939579,41.7485,10.9959277644
 11/14  12:00:00,42.5181067506,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.4294086103,30.5167785012,41.7485,12.1641301091
 11/14  13:00:00,41.8451881807,3.87181105668,0.0,0.0,9.17985065927,26.9147,72.5286035117,20.3622095995,41.7485,10.4178939122
 11/14  14:00:00,34.3258903493,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.4642840494,21.2393242607,33.3988,9.82615978871
 11/14  15:00:00,34.317055,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.374646093,30.2388695343,25.0491,8.08667655862
 11/14  16:00:00,34.3003469757,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.2737990809,36.7876171826,33.3988,8.08738189835
 11/14  17:00:00,44.8817383559,3.87181105668,0.00471643665617,0.0,9.17985065927,26.9147,104.242169359,46.0570355196,50.0982,8.08693383976
 11/14  18:00:00,45.9180347674,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.926174212,52.8323533784,50.0982,10.9956208335
 11/14  19:00:00,45.9076838722,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.955958459,52.3422657772,50.0982,14.515492682
 11/14  20:00:00,38.3922155957,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.458149557,60.7846723783,33.3988,16.2746771787
 11/14  21:00:00,38.4064824973,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.9099432622,48.1731154057,33.3988,13.3380278565
 11/14  22:00:00,38.3935488629,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.3659201988,45.2217340034,25.0491,15.0950861954
 11/14  23:00:00,38.3614435585,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.7587828328,59.4740276153,16.6994,11.5853552175
 11/14  24:00:00,39.147319654,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.0342071049,66.7571011412,8.3497,6.92740596376
 11/15  01:00:00,22.4381293399,3.87181105668,0.0,0.0,4.58992532963,8.1892,66.0526151667,56.9446038043,3.33988,5.76813136245
 11/15  02:00:00,14.7891832099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  03:00:00,14.8330889979,0.0,0.0,0.0,1.52997510988,7.4902,3.93196208146,0.0,3.33988,0.59208208146
 11/15  04:00:00,14.8513185631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  05:00:00,15.0059263257,0.0,0.0,0.0,1.52997510988,7.4902,3.93195076198,0.0,3.33988,0.592070761982
 11/15  06:00:00,22.6243107623,3.87181105668,0.0,0.0,4.58992532963,8.1892,47.0914315749,38.7217315749,8.3497,0.02
 11/15  07:00:00,36.4704220773,3.87181105668,0.0207278330911,0.0,9.17985065927,19.4245,57.1864699581,35.874915625,16.6994,4.61215433301
 11/15  08:00:00,41.8490085473,3.87181105668,0.025786259968,0.0,9.17985065927,26.9147,62.4359805826,21.6918751095,25.0491,15.6950054731
 11/15  09:00:00,41.8681523477,3.87181105668,0.0,0.0,9.17985065927,26.9147,62.6521464047,14.1561090774,33.3988,15.0972373273
 11/15  10:00:00,34.3979724992,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.7015246512,10.4868533932,25.0491,12.165571258
 11/15  11:00:00,41.9004936931,3.87181105668,0.00495386774877,0.0,9.17985065927,26.9147,60.1792250613,8.01268458355,41.7485,10.4180404778
 11/15  12:00:00,42.639020461,3.87181105668,0.00998700156587,0.0,9.17985065927,26.9147,53.9157853202,0.0,41.7485,12.1672853202
 11/15  13:00:00,41.9917660891,3.87181105668,0.0152820495775,0.0,9.17985065927,26.9147,52.7429351718,0.0,41.7485,10.9944351718
 11/15  14:00:00,34.4286623268,3.87181105668,0.0,0.0,9.17985065927,19.4245,43.3751901023,0.147644807999,33.3988,9.82874529433
 11/15  15:00:00,34.4156956355,3.87181105668,0.0,0.0,9.17985065927,19.4245,38.5211750261,5.38518988093,25.0491,8.08688514512
 11/15  16:00:00,34.3837664762,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.7985459904,16.3127963388,33.3988,8.08694965156
 11/15  17:00:00,44.971574556,3.87181105668,0.00695208682428,0.0,9.17985065927,26.9147,78.3040125158,20.1194231644,50.0982,8.08638935138
 11/15  18:00:00,46.027102584,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.9804623926,16.8875086465,50.0982,10.9947537461
 11/15  19:00:00,46.0375419619,3.87181105668,0.00553242607038,0.0,9.17985065927,26.9147,75.3722394083,10.7578115277,50.0982,14.5162278806
 11/15  20:00:00,38.679408822,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.8848827128,12.2066502486,33.3988,16.2794324643
 11/15  21:00:00,38.6506297447,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.6746946528,14.9381278899,33.3988,13.3377667629
 11/15  22:00:00,38.56704259,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.2434309512,23.0961796402,25.0491,15.098151311
 11/15  23:00:00,38.449838705,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.2636859207,29.3987125619,16.6994,12.1655733587
 11/15  24:00:00,39.2034902499,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.5438870623,37.2698400719,8.3497,6.92434699034
 11/16  01:00:00,22.4704740212,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.8294897814,49.2969111679,3.33988,5.19269861349
 11/16  02:00:00,14.7851499507,0.0,0.0,0.0,1.52997510988,7.4902,3.93197203478,0.0,3.33988,0.592092034779
 11/16  03:00:00,14.8204370539,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  04:00:00,14.8332742938,0.0,0.0,0.0,1.52997510988,7.4902,3.93193362177,0.0,3.33988,0.592053621768
 11/16  05:00:00,14.983301149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  06:00:00,22.6091656385,3.87181105668,0.0,0.0,4.58992532963,8.1892,53.2549793847,44.313219832,8.3497,0.592059552731
 11/16  07:00:00,36.4479234086,3.87181105668,0.0185950442688,0.0,9.17985065927,19.4245,63.1822403759,42.4436440394,16.6994,4.03919633647
 11/16  08:00:00,41.7975235757,3.87181105668,0.0233892749947,0.0,9.17985065927,26.9147,76.7062241306,35.3795187216,25.0491,16.2776054089
 11/16  09:00:00,41.7941160422,3.87181105668,0.00505197358187,0.0,9.17985065927,26.9147,82.5046725551,34.5905484825,33.3988,14.5153240726
 11/16  10:00:00,34.2971070402,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.6380199165,38.4230339861,25.0491,12.1658859304
 11/16  11:00:00,41.7919810757,3.87181105668,0.0127341043007,0.0,9.17985065927,26.9147,95.4059264697,42.6607473714,41.7485,10.9966790983
 11/16  12:00:00,42.5166822798,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.9911130773,36.0754877695,41.7485,12.1671253078
 11/16  13:00:00,41.8352343613,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.9877305951,29.2433718107,41.7485,10.9958587844
 11/16  14:00:00,34.3064594227,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.4046784769,35.1763750516,33.3988,9.82950342532
 11/16  15:00:00,34.2983344083,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.6060130963,43.4703654959,25.0491,8.08654760038
 11/16  16:00:00,34.2818567771,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.4643402656,47.9780796945,33.3988,8.08746057108
 11/16  17:00:00,44.8963324417,3.87181105668,0.0152733496774,0.0,9.17985065927,26.9147,104.256777018,46.0730775454,50.0982,8.08549947244
 11/16  18:00:00,45.9558473485,3.87181105668,0.00434002792671,0.0,9.17985065927,26.9147,101.912761575,40.8188945972,50.0982,10.9956669774
 11/16  19:00:00,45.9641825637,3.87181105668,0.0050356484763,0.0,9.17985065927,26.9147,99.3685214305,34.1728983104,50.0982,15.0974231201
 11/16  20:00:00,38.6057957046,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.5185400078,35.4203591307,33.3988,15.6993808771
 11/16  21:00:00,38.5967076577,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.0243270001,32.7056915093,33.3988,13.9198354908
 11/16  22:00:00,38.5339009353,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.429749201,34.8642508666,25.0491,14.5163983345
 11/16  23:00:00,38.4296246855,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.6362623727,36.7696341406,16.6994,12.1672282321
 11/16  24:00:00,39.1976820358,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.5377942576,40.2611935638,8.3497,6.92690069373
 11/17  01:00:00,22.4765128627,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.9417064225,47.8340700811,3.33988,5.76775634141
 11/17  02:00:00,14.7824665662,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  03:00:00,14.813399148,0.0,0.0,0.0,1.52997510988,7.4902,3.93194065704,0.0,3.33988,0.592060657042
 11/17  04:00:00,14.8278261665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  05:00:00,15.4986919702,0.0,0.0,0.0,1.52997510988,7.4902,3.93194657858,0.0,3.33988,0.592066578584
 11/17  06:00:00,23.15596688,3.87181105668,0.0,0.0,4.58992532963,8.1892,46.6397363707,38.2700363707,8.3497,0.02
 11/17  07:00:00,36.7569218667,3.87181105668,0.0253678671424,0.0,9.17985065927,19.4245,50.2160265306,29.4786182345,16.6994,4.03800829611
 11/17  08:00:00,41.8727024902,3.87181105668,0.0315257098249,0.0,9.17985065927,26.9147,63.3221224059,21.9910651824,25.0491,16.2819572235
 11/17  09:00:00,41.8665022676,3.87181105668,0.00720648827211,0.0,9.17985065927,26.9147,68.178696088,19.682959208,33.3988,15.09693688
 11/17  10:00:00,34.3708181014,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.0797102351,21.8651048174,25.0491,12.1655054177
 11/17  11:00:00,41.8664433128,3.87181105668,0.0172621388389,0.0,9.17985065927,26.9147,78.6059044297,25.8616617891,41.7485,10.9957426406
 11/17  12:00:00,42.5503279727,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.7799829937,21.8636831686,41.7485,12.1677998252
 11/17  13:00:00,41.8813289591,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.200508214,16.4550833434,41.7485,10.9969248707
 11/17  14:00:00,34.3603015635,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.267613907,19.6170601182,33.3988,9.25175378874
 11/17  15:00:00,34.3530655195,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.458418522,28.7459415188,25.0491,8.66337700322
 11/17  16:00:00,34.3312825972,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.4692364641,34.9833812677,33.3988,8.08705519641
 11/17  17:00:00,44.9363414093,3.87181105668,0.0143807245734,0.0,9.17985065927,26.9147,93.552810834,35.3675347737,50.0982,8.0870760604
 11/17  18:00:00,45.9899989462,3.87181105668,0.00487442613974,0.0,9.17985065927,26.9147,92.609449242,31.5147153421,50.0982,10.9965338998
 11/17  19:00:00,45.9973699153,3.87181105668,0.0056957679975,0.0,9.17985065927,26.9147,90.0006779964,24.8029180669,50.0982,15.0995599296
 11/17  20:00:00,38.4940134052,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.6866433844,26.0139638597,33.3988,16.2738795247
 11/17  21:00:00,38.4817552531,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.2251580754,26.4845303769,33.3988,13.3418276985
 11/17  22:00:00,38.4350573508,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.5012436487,34.3539838389,25.0491,15.0981598098
 11/17  23:00:00,38.4240489304,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.2334026127,39.3671144869,16.6994,12.1668881259
 11/17  24:00:00,39.1941349421,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.9215195114,43.647808929,8.3497,6.92401058242
 11/18  01:00:00,22.4651927656,3.87181105668,0.0,0.0,4.58992532963,8.1892,60.0861036121,51.5533498366,3.33988,5.19287377544
 11/18  02:00:00,14.7591750727,0.0,0.0,0.0,1.52997510988,7.4902,3.93197006038,0.0,3.33988,0.592090060375
 11/18  03:00:00,14.7809202664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  04:00:00,14.7804840895,0.0,0.0,0.0,1.52997510988,7.4902,3.93193163875,0.0,3.33988,0.592051638747
 11/18  05:00:00,14.9155524236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  06:00:00,22.5336447485,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.4252316934,71.4834741203,8.3497,0.592057573066
 11/18  07:00:00,36.3773923301,3.87181105668,0.0157477354836,0.0,9.17985065927,19.4245,87.9071319493,67.1683980772,16.6994,4.03933387206
 11/18  08:00:00,41.7309958907,3.87181105668,0.0113957148911,0.0,9.17985065927,26.9147,81.1490190964,52.0619759466,25.0491,4.0379431498
 11/18  09:00:00,41.7444621584,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.008756414,45.9967996046,33.3988,4.61315680933
 11/18  10:00:00,34.2704128089,3.87181105668,0.00202658100811,0.0,9.17985065927,19.4245,82.8368627765,44.4472345424,25.0491,13.3405282342
 11/18  11:00:00,41.7691707315,3.87181105668,0.0118780135076,0.0,9.17985065927,26.9147,99.7193992129,45.8043416768,41.7485,12.1665575361
 11/18  12:00:00,42.4958744492,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.1857329492,40.5142355049,41.7485,13.9229974443
 11/18  13:00:00,41.8046976339,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.5406174824,39.4517011113,41.7485,13.3404163712
 11/18  14:00:00,34.2896777582,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.509564457,38.3652439681,33.3988,12.7455204889
 11/18  15:00:00,34.2916410483,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.6006876028,40.1342230394,25.0491,10.4173645634
 11/18  16:00:00,34.2783276961,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.8507522713,41.4557420929,33.3988,10.9962101784
 11/18  17:00:00,45.9483369119,3.87181105668,0.0124402965012,0.0,9.17985065927,26.9147,100.035488732,40.1086054808,50.0982,9.82868325108
 11/18  18:00:00,45.945056647,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.100138639,40.0057893981,50.0982,10.9961492408
 11/18  19:00:00,45.9481158214,3.87181105668,0.00412426547639,0.0,9.17985065927,26.9147,98.7918394197,34.0542364497,50.0982,14.63940297
 11/18  20:00:00,38.5890298961,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.0137100132,32.6392987938,33.3988,14.9756112195
 11/18  21:00:00,38.564727619,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.7783766601,39.4599608342,33.3988,13.9196158259
 11/18  22:00:00,38.4836125142,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.5480698192,44.9812833049,25.0491,14.5176865143
 11/18  23:00:00,38.3676152406,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.6868002132,49.9916738477,16.6994,10.9957263655
 11/18  24:00:00,39.1535569859,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.985716015,55.971749382,8.3497,8.66426663297
 11/19  01:00:00,22.4059138031,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.584321998,68.3209426365,3.33988,6.92349936153
 11/19  02:00:00,14.7015619392,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.7208219519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  04:00:00,14.7238442055,0.0,0.0,0.0,1.52997510988,7.4902,3.93197398434,0.0,3.33988,0.59209398434
 11/19  05:00:00,14.8620494819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  06:00:00,22.4841863065,3.87181105668,0.0,0.0,4.58992532963,8.1892,100.790384273,91.8486016255,8.3497,0.592082647441
 11/19  07:00:00,36.3271781881,3.87181105668,0.0127396291373,0.0,9.17985065927,19.4245,109.601820857,88.8639724168,16.6994,4.03844843976
 11/19  08:00:00,41.6808244665,3.87181105668,0.00976178270623,0.0,9.17985065927,26.9147,98.6789272425,69.0168204324,25.0491,4.6130068101
 11/19  09:00:00,41.7167459509,3.87181105668,0.0,0.0,9.17985065927,26.9147,92.4379063188,54.9998750492,33.3988,4.03923126967
 11/19  10:00:00,34.2452304073,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.9766102458,54.3141872685,25.0491,4.61332297725
 11/19  11:00:00,41.7538249773,3.87181105668,0.00627885325059,0.0,9.17985065927,26.9147,103.321854461,48.230918124,41.7485,13.3424363368
 11/19  12:00:00,42.495549714,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.5788257209,43.9115016672,41.7485,13.9188240537
 11/19  13:00:00,41.8036529476,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.9938853659,39.2489581625,41.7485,10.9964272034
 11/19  14:00:00,34.2796598495,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.4850663704,40.6676491722,33.3988,10.4186171982
 11/19  15:00:00,34.2811145295,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.9360834154,45.2220188218,25.0491,8.6649645936
 11/19  16:00:00,34.2689483641,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.1662014057,47.6797635448,33.3988,8.0876378609
 11/19  17:00:00,45.9384225688,3.87181105668,0.00691690216205,0.0,9.17985065927,26.9147,104.406533473,45.6443895068,50.0982,8.6639439658
 11/19  18:00:00,45.9496506015,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.364440893,40.8477978076,50.0982,10.4184430856
 11/19  19:00:00,45.9683994619,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.296354978,32.2741920571,50.0982,13.9239629209
 11/19  20:00:00,38.6272752509,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.172902264,27.2502148072,33.3988,13.5238874567
 11/19  21:00:00,38.6181534452,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.6279207272,24.417020144,33.3988,10.8121005833
 11/19  22:00:00,38.5470034465,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.8315613754,31.8589857877,25.0491,13.9234755877
 11/19  23:00:00,38.4436683027,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.4106689886,32.7141910806,16.6994,10.997077908
 11/19  24:00:00,39.1999485663,3.87181105668,0.0,0.0,9.17985065927,19.4245,50.8546643255,36.7368651535,8.3497,5.768099172
 11/20  01:00:00,22.4778086184,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.9335523313,47.4007921969,3.33988,5.19288013437
 11/20  02:00:00,14.756759686,0.0,0.0,0.0,1.52997510988,7.4902,3.93196820851,0.0,3.33988,0.592088208508
 11/20  03:00:00,14.7562849052,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.7525333755,0.0,0.0,0.0,1.52997510988,7.4902,3.93195689588,0.0,3.33988,0.592076895884
 11/20  05:00:00,14.8905244088,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.5079554171,3.87181105668,0.0176765495553,0.0,4.58992532963,8.1892,85.4086766419,76.4668809371,8.3497,0.592095704864
 11/20  07:00:00,36.3317009173,3.87181105668,0.0107320262059,0.0,9.17985065927,19.4245,102.58299461,81.8444354064,16.6994,4.03915920349
 11/20  08:00:00,41.7074201576,3.87181105668,0.0136711357113,0.0,9.17985065927,26.9147,104.840337765,63.5107792264,25.0491,16.2804585388
 11/20  09:00:00,41.7759106482,3.87181105668,0.0,0.0,9.17985065927,26.9147,87.906280474,39.4076332767,33.3988,15.0998471973
 11/20  10:00:00,34.332744004,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.9358722792,24.7178750293,25.0491,12.1688972499
 11/20  11:00:00,41.8301521413,3.87181105668,0.00300015683246,0.0,9.17985065927,26.9147,76.1536807586,23.4068965265,41.7485,10.9982842321
 11/20  12:00:00,42.5590095806,3.87181105668,0.0,0.0,9.17985065927,26.9147,67.8619121604,13.3661133268,41.7485,12.7472988336
 11/20  13:00:00,41.8974219472,3.87181105668,0.0,0.0,9.17985065927,26.9147,57.3518308066,4.6061619604,41.7485,10.9971688462
 11/20  14:00:00,34.3636164577,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.1036615653,10.4539241297,33.3988,9.25093743566
 11/20  15:00:00,34.3592018635,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.413883944,18.7008616772,25.0491,8.66392226678
 11/20  16:00:00,34.3330436279,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.7701937291,29.2835178684,33.3988,8.08787586072
 11/20  17:00:00,45.9814837711,3.87181105668,0.00534531623284,0.0,9.17985065927,26.9147,92.5960889481,33.833947203,50.0982,8.66394174505
 11/20  18:00:00,45.9745440737,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.1773627117,33.0818456553,50.0982,10.9973170565
 11/20  19:00:00,45.9797863499,3.87181105668,0.00242225777577,0.0,9.17985065927,26.9147,92.9307826537,28.3139984492,50.0982,14.5185842045
 11/20  20:00:00,38.629306594,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.3568329855,27.0920348639,33.3988,16.8659981216
 11/20  21:00:00,38.6024900096,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.6702210206,30.9282364725,33.3988,13.3431845481
 11/20  22:00:00,38.4905896361,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.4877377165,51.3390484698,25.0491,15.0995892467
 11/20  23:00:00,38.3500050058,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.8224754843,63.9566002493,16.6994,12.166475235
 11/20  24:00:00,39.1447601826,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.4472783226,69.1698612109,8.3497,6.92771711167
 11/21  01:00:00,22.3785001129,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.0006661231,79.8929827367,3.33988,5.76780338634
 11/21  02:00:00,14.6731698644,0.0,0.0,0.0,1.52997510988,7.4902,3.93195180117,0.0,3.33988,0.592071801169
 11/21  03:00:00,14.6983136618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  04:00:00,14.7180025873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.3871018463,0.0,0.0,0.0,1.52997510988,7.4902,3.93195770499,0.0,3.33988,0.592077704988
 11/21  06:00:00,23.0260523475,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.2105541789,76.8408541789,8.3497,0.02
 11/21  07:00:00,36.6012903299,3.87181105668,0.0160182395366,0.0,9.17985065927,19.4245,89.1446658495,67.8324545406,16.6994,4.61281130894
 11/21  08:00:00,41.766638782,3.87181105668,0.0112246631221,0.0,9.17985065927,26.9147,85.4351960905,44.105548216,25.0491,16.2805478744
 11/21  09:00:00,41.8106899224,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.3751477984,32.8762325096,33.3988,15.1001152888
 11/21  10:00:00,34.3438193282,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.1540622593,26.9369606551,25.0491,12.1680016042
 11/21  11:00:00,41.852707378,3.87181105668,0.0134647329719,0.0,9.17985065927,26.9147,78.9147780829,26.1687816565,41.7485,10.9974964265
 11/21  12:00:00,42.5554344457,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.9535492455,19.4566937445,41.7485,12.748355501
 11/21  13:00:00,41.8917522142,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.2540059493,12.5071070068,41.7485,10.9983989425
 11/21  14:00:00,34.3679729154,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.984040851,15.7555246144,33.3988,9.82971623655
 11/21  15:00:00,34.3674195445,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.3066825924,22.1700479778,25.0491,8.08753461463
 11/21  16:00:00,34.3528745585,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.1989731563,26.7131459255,33.3988,8.08702723076
 11/21  17:00:00,46.0283392566,3.87181105668,0.0192113899523,0.0,9.17985065927,26.9147,83.0932017117,24.3305792571,50.0982,8.66442245466
 11/21  18:00:00,46.0267226266,3.87181105668,0.00554665603056,0.0,9.17985065927,26.9147,79.9167921246,18.821404067,50.0982,10.9971880576
 11/21  19:00:00,46.0394616486,3.87181105668,0.00657491799219,0.0,9.17985065927,26.9147,77.2886693089,12.0892436946,50.0982,15.1012256144
 11/21  20:00:00,38.5401437156,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.957206206,13.2782614314,33.3988,16.2801447747
 11/21  21:00:00,38.5328020395,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5009220475,13.1816535935,33.3988,13.920468454
 11/21  22:00:00,38.4963850261,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.0589095344,16.9112207537,25.0491,15.0985887808
 11/21  23:00:00,38.4942797218,3.87181105668,0.0,0.0,9.17985065927,19.4245,47.6749395376,18.8083871871,16.6994,12.1671523505
 11/21  24:00:00,39.2526645986,3.87181105668,0.0,0.0,9.17985065927,19.4245,37.5807117272,22.3046403692,8.3497,6.92637135802
 11/22  01:00:00,22.5445728367,3.87181105668,0.0,0.0,4.58992532963,8.1892,38.8572377484,29.7493676934,3.33988,5.767990055
 11/22  02:00:00,14.845071357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.862341614,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936438,0.0,3.33988,0.592079364383
 11/22  04:00:00,14.8619993702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,15.0069628635,0.0,0.0,0.0,1.52997510988,7.4902,3.93196525619,0.0,3.33988,0.59208525619
 11/22  06:00:00,22.6342253533,3.87181105668,0.0,0.0,4.58992532963,8.1892,48.608516039,40.238816039,8.3497,0.02
 11/22  07:00:00,36.4867462557,3.87181105668,0.023070912935,0.0,9.17985065927,19.4245,57.1435411273,35.8317010591,16.6994,4.61244006822
 11/22  08:00:00,41.8525684257,3.87181105668,0.0303941799818,0.0,9.17985065927,26.9147,67.1814981744,25.8524645656,25.0491,16.2799336088
 11/22  09:00:00,41.8518059885,3.87181105668,0.00685850882723,0.0,9.17985065927,26.9147,71.2942990637,22.7927209405,33.3988,15.1027781232
 11/22  10:00:00,34.3528649663,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.284387847,26.0670869384,25.0491,12.1682009086
 11/22  11:00:00,41.8513544455,3.87181105668,0.0107110330576,0.0,9.17985065927,26.9147,80.1513122448,27.4046581924,41.7485,10.9981540525
 11/22  12:00:00,42.5637193297,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.5047109948,19.0093047772,41.7485,12.7469062176
 11/22  13:00:00,41.9003202801,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.0645764526,12.3186577268,41.7485,10.9974187257
 11/22  14:00:00,34.3764790068,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.6689097419,15.4401426478,33.3988,9.82996709408
 11/22  15:00:00,34.3682249621,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.5523697181,24.4155342599,25.0491,8.08773545812
 11/22  16:00:00,34.3386575096,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.382557849,33.3190270949,33.3988,8.66473075411
