Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/22  17:00:00,46.003209884,3.87181105668,0.0149347775092,0.0,9.17985065927,26.9147,90.760133274,32.5746479844,50.0982,8.08728528959
 11/22  18:00:00,46.0037688875,3.87181105668,0.0052547591769,0.0,9.17985065927,26.9147,88.1695743802,27.0747819651,50.0982,10.9965924151
 11/22  19:00:00,46.0119496641,3.87181105668,0.00603863193685,0.0,9.17985065927,26.9147,85.5367245585,20.3371199983,50.0982,15.1014045602
 11/22  20:00:00,38.6520152826,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.8049914435,21.5420765844,33.3988,16.8641148591
 11/22  21:00:00,38.6347251452,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.2229316034,21.4808530728,33.3988,13.3432785306
 11/22  22:00:00,38.560471936,3.87181105668,0.0,0.0,9.17985065927,19.4245,68.109302349,27.9587668374,25.0491,15.1014355115
 11/22  23:00:00,38.4566105164,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.3042458925,28.856201191,16.6994,12.7486447015
 11/22  24:00:00,39.2207874889,3.87181105668,0.0,0.0,9.17985065927,19.4245,46.0660992795,30.7910912557,8.3497,6.9253080238
 11/23  01:00:00,22.5012961077,3.87181105668,0.0,0.0,4.58992532963,8.1892,51.3038448392,41.037853187,3.33988,6.9261116522
 11/23  02:00:00,14.7968963888,0.0,0.0,0.0,1.52997510988,7.4902,3.93193765122,0.0,3.33988,0.592057651225
 11/23  03:00:00,14.815934843,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  04:00:00,14.8224914688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,14.9704684869,0.0,0.0,0.0,1.52997510988,7.4902,3.93194357755,0.0,3.33988,0.592063577551
 11/23  06:00:00,22.5919928521,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.2295060615,49.8598060615,8.3497,0.02
 11/23  07:00:00,36.4308736598,3.87181105668,0.0178344089691,0.0,9.17985065927,19.4245,69.4136564062,48.1013572599,16.6994,4.61289914633
 11/23  08:00:00,41.7541289876,3.87181105668,0.014002962998,0.0,9.17985065927,26.9147,75.0897881722,46.0024527544,25.0491,4.03823541784
 11/23  09:00:00,41.7229940677,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.2073066179,55.195400042,33.3988,4.61310657588
 11/23  10:00:00,34.2331338491,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.181192805,60.0938060139,25.0491,4.03828679109
 11/23  11:00:00,41.7393564263,3.87181105668,0.0168783976703,0.0,9.17985065927,26.9147,113.633942936,57.959548645,41.7485,13.9258942913
 11/23  12:00:00,42.4868472709,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.16545782,51.4936719748,41.7485,13.9232858457
 11/23  13:00:00,41.7976474155,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.029789798,40.2836806486,41.7485,10.9976091494
 11/23  14:00:00,34.2793747112,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.6379073396,39.2403460572,33.3988,10.9987612824
 11/23  15:00:00,34.2780746376,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.8982534384,43.184588224,25.0491,8.66456521435
 11/23  16:00:00,34.2602261736,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.1487535812,48.6614555961,33.3988,8.08849798517
 11/23  17:00:00,45.9161303183,3.87181105668,0.00581979795198,0.0,9.17985065927,26.9147,110.245426765,51.4832672057,50.0982,8.66395955914
 11/23  18:00:00,45.9158096068,3.87181105668,0.0,0.0,9.17985065927,26.9147,112.300247737,51.2036771004,50.0982,10.9983706364
 11/23  19:00:00,45.9115938016,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.748535891,49.7288818953,50.0982,13.9214539961
 11/23  20:00:00,38.547800155,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.9106151976,51.5928867911,33.3988,13.9189284066
 11/23  21:00:00,38.5257100698,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.244983357,51.848322785,33.3988,10.997860572
 11/23  22:00:00,38.4503008785,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.684955493,60.9989537765,25.0491,13.6369017165
 11/23  23:00:00,38.3377788758,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.2816605311,65.3030403389,16.6994,11.2792201922
 11/23  24:00:00,39.1359386951,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.8158578942,65.698569661,8.3497,5.76758823323
 11/24  01:00:00,22.3852417072,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.9438773078,73.4099305286,3.33988,5.19406677922
 11/24  02:00:00,14.6827120177,0.0,0.0,0.0,1.52997510988,7.4902,3.93197457538,0.0,3.33988,0.59209457538
 11/24  03:00:00,14.7090921935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.7291267285,0.0,0.0,0.0,1.52997510988,7.4902,3.93192875571,0.0,3.33988,0.592048755714
 11/24  05:00:00,15.3990672722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.0359758647,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.4307579446,68.4890032526,8.3497,0.592054691961
 11/24  07:00:00,36.5961543695,3.87181105668,0.0143514013642,0.0,9.17985065927,19.4245,85.4883004605,64.7498984981,16.6994,4.03900196242
 11/24  08:00:00,41.7271041561,3.87181105668,0.0175217468055,0.0,9.17985065927,26.9147,96.6189492305,54.7054430061,25.0491,16.8644062244
 11/24  09:00:00,41.7468306718,3.87181105668,0.00188817757479,0.0,9.17985065927,26.9147,95.2989687078,46.798380201,33.3988,15.1017885067
 11/24  10:00:00,34.275684203,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.2865794163,41.0673030201,25.0491,12.1701763962
 11/24  11:00:00,41.7766176258,3.87181105668,0.00250871169854,0.0,9.17985065927,26.9147,92.0283785309,38.7037264467,41.7485,11.5761520842
 11/24  12:00:00,42.5112468938,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.1756340018,27.258247511,41.7485,12.1688864909
 11/24  13:00:00,41.8366523367,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.1846788962,18.4377103512,41.7485,10.9984685449
 11/24  14:00:00,34.3127078924,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.6801263096,21.4510436144,33.3988,9.8302826952
 11/24  15:00:00,34.3094346932,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.5633428073,27.8491324854,25.0491,8.66511032194
 11/24  16:00:00,34.2907435229,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.2679664009,35.7806215272,33.3988,8.08854487363
 11/24  17:00:00,45.9460651398,3.87181105668,0.00655427054744,0.0,9.17985065927,26.9147,97.3088948752,38.5459399329,50.0982,8.66475494224
 11/24  18:00:00,45.9463282495,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.1013449474,35.004424477,50.0982,10.9987204704
 11/24  19:00:00,45.9557440847,3.87181105668,0.00400712455087,0.0,9.17985065927,26.9147,93.7050219683,28.5061596206,50.0982,15.1006623476
 11/24  20:00:00,38.4467260657,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.8864945941,32.622591232,33.3988,16.8651033621
 11/24  21:00:00,38.4348542747,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.594487911,34.2768146263,33.3988,13.9188732847
 11/24  22:00:00,38.3938436288,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.0027620485,40.8538946651,25.0491,15.0997673834
 11/24  23:00:00,38.3812366171,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.0383198384,47.1689909616,16.6994,12.1699288768
 11/24  24:00:00,39.1603123072,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.6177231764,52.339537272,8.3497,6.92848590434
 11/25  01:00:00,22.4176719398,3.87181105668,0.0,0.0,4.58992532963,8.1892,71.9416045737,62.832767265,3.33988,5.76895730876
 11/25  02:00:00,14.7115556405,0.0,0.0,0.0,1.52997510988,7.4902,3.93197554709,0.0,3.33988,0.592095547093
 11/25  03:00:00,14.7380708317,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.7453558462,0.0,0.0,0.0,1.52997510988,7.4902,3.93196424313,0.0,3.33988,0.592084243127
 11/25  05:00:00,14.8926588567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  06:00:00,22.5197552195,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.8055967571,71.8638066315,8.3497,0.592090125611
 11/25  07:00:00,37.4246929885,3.87181105668,0.0145056700709,0.0,9.17985065927,19.4245,88.0686960877,67.3295701292,16.6994,4.0397259585
 11/25  08:00:00,41.7194620644,3.87181105668,0.00951078308041,0.0,9.17985065927,26.9147,81.7716207621,52.1090204306,25.0491,4.61350033151
 11/25  09:00:00,41.7491836393,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.5325657855,41.0940741589,33.3988,4.03969162653
 11/25  10:00:00,34.2811975792,3.87181105668,0.00312548618127,0.0,9.17985065927,19.4245,78.5263610236,39.5515687594,25.0491,13.9256922643
 11/25  11:00:00,41.7846970485,3.87181105668,0.00255118034165,0.0,9.17985065927,26.9147,90.4218288039,35.9233428056,41.7485,12.7499859983
 11/25  12:00:00,42.5160223877,3.87181105668,0.0,0.0,9.17985065927,26.9147,82.2288049393,26.5588294021,41.7485,13.9214755371
 11/25  13:00:00,41.8460860089,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.0006783801,22.3325042185,41.7485,13.9196741615
 11/25  14:00:00,34.3229331482,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.8292632805,25.2602901081,33.3988,12.1701731724
 11/25  15:00:00,34.3222454738,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.7421385148,30.6936006896,25.0491,10.9994378252
 11/25  16:00:00,34.3062361377,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.9377383584,34.961897852,33.3988,11.5770405064
 11/25  17:00:00,45.9544474797,3.87181105668,0.00544340032841,0.0,9.17985065927,26.9147,100.738307163,40.8092794814,50.0982,9.83082768183
 11/25  18:00:00,45.9584872079,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.530611755,41.4339315832,50.0982,10.9984801722
 11/25  19:00:00,45.9804271927,3.87181105668,0.00534634482083,0.0,9.17985065927,26.9147,93.8570660849,28.6592054864,50.0982,15.0996605986
 11/25  20:00:00,38.6292729079,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.5627630845,24.060856087,33.3988,15.1031069975
 11/25  21:00:00,38.6201867926,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.7610103267,25.4340605283,33.3988,13.9281497984
 11/25  22:00:00,38.5512093275,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.6973944169,24.9639849091,25.0491,15.6843095078
 11/25  23:00:00,38.4428762944,3.87181105668,0.0,0.0,9.17985065927,19.4245,54.9462740613,27.2479721085,16.6994,10.9989019528
 11/25  24:00:00,39.2083812182,3.87181105668,0.0,0.0,9.17985065927,19.4245,48.14454023,31.7059211413,8.3497,8.08891908865
 11/26  01:00:00,22.4874746411,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.1072643547,45.2640448138,3.33988,7.50333954088
 11/26  02:00:00,14.7844466807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.8091289578,0.0,0.0,0.0,1.52997510988,7.4902,3.93196689529,0.0,3.33988,0.592086895291
 11/26  04:00:00,14.820863045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.9646025365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.5849562773,3.87181105668,0.0,0.0,4.58992532963,8.1892,63.105673521,54.1638807459,8.3497,0.59209277515
 11/26  07:00:00,37.4779198114,3.87181105668,0.0170710005608,0.0,9.17985065927,19.4245,73.6582470154,52.3468562176,16.6994,4.61199079785
 11/26  08:00:00,41.7655033269,3.87181105668,0.0121848451703,0.0,9.17985065927,26.9147,67.8917199182,38.8030058992,25.0491,4.03961401897
 11/26  09:00:00,41.7666734972,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.2975397463,38.2859600342,33.3988,4.6127797121
 11/26  10:00:00,34.2787630984,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.2226243764,44.1343125419,25.0491,4.03921183449
 11/26  11:00:00,41.7872717648,3.87181105668,0.0118331468931,0.0,9.17985065927,26.9147,93.4382558263,37.762847555,41.7485,13.9269082713
 11/26  12:00:00,42.5066401337,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.736138781,34.0609756199,41.7485,13.9266631611
 11/26  13:00:00,41.8191963355,3.87181105668,0.0,0.0,9.17985065927,26.9147,85.1210256242,31.7964498489,41.7485,11.5760757753
 11/26  14:00:00,34.2984196816,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.3582703382,33.959821774,33.3988,10.9996485642
 11/26  15:00:00,34.2983039056,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.1557777153,39.0179157907,25.0491,8.08876192462
 11/26  16:00:00,34.2794527466,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.6734204002,44.6087937127,33.3988,8.66582668747
 11/26  17:00:00,45.9407709396,3.87181105668,0.00690235009818,0.0,9.17985065927,26.9147,103.243060385,44.4793395976,50.0982,8.66552078758
 11/26  18:00:00,45.9430813604,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.574147733,42.4757287061,50.0982,11.0002190273
 11/26  19:00:00,45.9462490078,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.234848912,38.2113263395,50.0982,13.9253225721
 11/26  20:00:00,38.5904982509,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.8883917696,37.5644942651,33.3988,13.9250975044
 11/26  21:00:00,38.5644018852,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.5097756671,39.1137934006,33.3988,10.9971822666
 11/26  22:00:00,38.4862356988,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.2607473131,48.2829917691,25.0491,13.928655544
 11/26  23:00:00,38.374899878,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.1815143689,51.9044292527,16.6994,11.5776851162
 11/26  24:00:00,39.1500497211,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.7396898979,57.6216345226,8.3497,5.76835537528
 11/27  01:00:00,22.4094552809,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.0273821191,65.9189005056,3.33988,5.7686016135
 11/27  02:00:00,14.7138695159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  03:00:00,14.7415575578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.7570291196,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286333,0.0,3.33988,0.592082863327
 11/27  05:00:00,14.9105193336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.5340507571,3.87181105668,0.0,0.0,4.58992532963,8.1892,78.7877537103,69.8459649637,8.3497,0.592088746616
 11/27  07:00:00,37.4295520699,3.87181105668,0.0153754642998,0.0,9.17985065927,19.4245,90.2737090121,69.5362624613,16.6994,4.03804655087
 11/27  08:00:00,41.7322937499,3.87181105668,0.0210693362304,0.0,9.17985065927,26.9147,101.734706639,59.8203102068,25.0491,16.8652964323
 11/27  09:00:00,41.7353650852,3.87181105668,0.00450712669465,0.0,9.17985065927,26.9147,106.136644518,57.6343251199,33.3988,15.1035193982
 11/27  10:00:00,34.2448223194,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.6719067663,58.8722367478,25.0491,12.7505700185
 11/27  11:00:00,41.7410430752,3.87181105668,0.0112771335548,0.0,9.17985065927,26.9147,114.771919495,61.4472729955,41.7485,11.5761464996
 11/27  12:00:00,42.4789939136,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.495460453,57.5762067296,41.7485,12.1707537234
 11/27  13:00:00,41.7689398069,3.87181105668,0.0,0.0,9.17985065927,26.9147,105.118141239,51.7919931291,41.7485,11.5776481102
 11/27  14:00:00,34.2457715012,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.3042197498,55.0739451397,33.3988,9.8314746101
 11/27  15:00:00,34.2378714532,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.2852092312,64.1472986643,25.0491,8.0888105669
 11/27  16:00:00,34.2166347813,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.255776483,70.1905659105,33.3988,8.66641057252
 11/27  17:00:00,45.883528337,3.87181105668,0.0124490135385,0.0,9.17985065927,26.9147,126.552443312,67.7885049292,50.0982,8.66573838305
 11/27  18:00:00,45.8842826903,3.87181105668,0.00352205732917,0.0,9.17985065927,26.9147,123.348899519,62.2510587038,50.0982,10.9996408156
 11/27  19:00:00,45.8905469425,3.87181105668,0.00400166995126,0.0,9.17985065927,26.9147,121.298924122,55.5166999986,50.0982,15.6840241234
 11/27  20:00:00,38.5242174212,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.106235089,59.4243341101,33.3988,16.2831009785
 11/27  21:00:00,38.500077423,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.950809108,63.624498429,33.3988,13.9275106788
 11/27  22:00:00,38.4262013806,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.092947623,74.3582842403,25.0491,15.6855633824
 11/27  23:00:00,38.3136980214,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.327905988,79.4572636331,16.6994,12.1712423544
 11/27  24:00:00,39.1190558407,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.481462713,85.6290516267,8.3497,7.50271108677
 11/28  01:00:00,22.3572769272,3.87181105668,0.0,0.0,4.58992532963,8.1892,107.082904604,97.974407696,3.33988,5.76861690796
 11/28  02:00:00,14.64775915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  03:00:00,14.6699422354,0.0,0.0,0.0,1.52997510988,7.4902,3.93194955359,0.0,3.33988,0.592069553585
 11/28  04:00:00,14.6816106992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  05:00:00,15.3465164537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,22.9800685738,3.87181105668,0.00113285703753,0.0,4.58992532963,8.1892,122.558863015,113.617074639,8.3497,0.592088376866
 11/28  07:00:00,37.5988213555,3.87181105668,0.011098091479,0.0,9.17985065927,19.4245,132.138173534,110.82676294,16.6994,4.61201059361
 11/28  08:00:00,41.6606020757,3.87181105668,0.0113036386615,0.0,9.17985065927,26.9147,140.676750704,99.3427438188,25.0491,16.2849068848
 11/28  09:00:00,41.6678734292,3.87181105668,0.0,0.0,9.17985065927,26.9147,141.555822468,92.4722055017,33.3988,15.6848169665
 11/28  10:00:00,34.1842931816,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.901866702,86.1018846889,25.0491,12.7508820132
 11/28  11:00:00,41.6747643105,3.87181105668,0.00345951067916,0.0,9.17985065927,26.9147,137.649632965,84.9013260542,41.7485,10.9998069111
 11/28  12:00:00,42.4425537263,3.87181105668,0.0,0.0,9.17985065927,26.9147,132.247917709,77.7489878885,41.7485,12.7504298201
 11/28  13:00:00,41.7215174651,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.657429155,67.90899675,41.7485,10.9999324053
 11/28  14:00:00,34.1971799074,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.5599563,69.3291116224,33.3988,9.83204467738
 11/28  15:00:00,34.1973097613,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.4969991,75.7821422205,25.0491,8.66575687994
 11/28  16:00:00,34.1849167696,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.882750228,80.8177100444,33.3988,8.66624018334
 11/28  17:00:00,45.8482684864,3.87181105668,0.00447284244912,0.0,9.17985065927,26.9147,140.308478003,82.1208901871,50.0982,8.08938781562
 11/28  18:00:00,45.8553220176,3.87181105668,0.0,0.0,9.17985065927,26.9147,140.328280077,78.6517424538,50.0982,11.5783376234
 11/28  19:00:00,45.8643004849,3.87181105668,0.00325434203476,0.0,9.17985065927,26.9147,137.461008275,72.2583184782,50.0982,15.1044897966
 11/28  20:00:00,38.3631961738,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.952825648,73.68775266,33.3988,16.8662729879
 11/28  21:00:00,38.3538449068,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.753988381,76.4284386681,33.3988,13.9267497125
 11/28  22:00:00,38.3142368393,3.87181105668,0.0,0.0,9.17985065927,19.4245,122.643555395,81.9087494567,25.0491,15.6857059386
 11/28  23:00:00,38.3075707737,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.776421277,83.9076721999,16.6994,12.1693490771
 11/28  24:00:00,39.1168665218,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.645091141,84.7934820783,8.3497,7.50190906257
 11/29  01:00:00,22.3597017217,3.87181105668,0.0,0.0,4.58992532963,8.1892,100.31782781,91.208680015,3.33988,5.76926779544
 11/29  02:00:00,14.6496351058,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  03:00:00,14.6742370704,0.0,0.0,0.0,1.52997510988,7.4902,3.93195952858,0.0,3.33988,0.592079528582
 11/29  04:00:00,14.687659511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  05:00:00,14.8386521301,0.0,0.0,0.0,1.52997510988,7.4902,3.93196542013,0.0,3.33988,0.592085420129
 11/29  06:00:00,22.4706294194,3.87181105668,0.000863976713397,0.0,4.58992532963,8.1892,111.831471915,103.461771915,8.3497,0.02
 11/29  07:00:00,37.3699185552,3.87181105668,0.00771250221722,0.0,9.17985065927,19.4245,125.272359312,103.960405688,16.6994,4.61255362451
 11/29  08:00:00,41.6725237194,3.87181105668,0.0145138544785,0.0,9.17985065927,26.9147,125.601875622,83.6853674893,25.0491,16.8674081332
 11/29  09:00:00,41.6863070577,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.234954283,71.7300041067,33.3988,15.106150176
 11/29  10:00:00,34.213145261,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.024009383,65.2240678735,25.0491,12.7508415094
 11/29  11:00:00,41.7159451321,3.87181105668,0.00296424233788,0.0,9.17985065927,26.9147,114.421012037,61.6726770719,41.7485,10.9998349656
 11/29  12:00:00,42.4708266916,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.092048213,53.5924154773,41.7485,12.7511327357
 11/29  13:00:00,41.7687659169,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.399149416,47.0726970464,41.7485,11.5779523698
 11/29  14:00:00,34.2454610768,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.7864449295,50.5571122788,33.3988,9.83053265072
 11/29  15:00:00,34.2500762549,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.13590675,54.4220958684,25.0491,8.66471088155
 11/29  16:00:00,34.2408605973,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.9237009604,57.436312054,33.3988,8.08858890633
 11/29  17:00:00,45.9206105117,3.87181105668,0.0136705267259,0.0,9.17985065927,26.9147,111.242611543,52.477800507,50.0982,8.6666110365
 11/29  18:00:00,45.9236419075,3.87181105668,0.00381825377857,0.0,9.17985065927,26.9147,109.758649057,48.0834110717,50.0982,11.5770379851
 11/29  19:00:00,45.9333805473,3.87181105668,0.00482817757082,0.0,9.17985065927,26.9147,108.348779618,43.1481454192,50.0982,15.1024341991
 11/29  20:00:00,38.5832857552,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.4294964518,42.1642654279,33.3988,16.8664310239
 11/29  21:00:00,38.5763667542,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.5323476489,37.2069365987,33.3988,13.9266110502
 11/29  22:00:00,38.5156180885,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.1378409087,39.4022173704,25.0491,15.6865235382
 11/29  23:00:00,38.4084894335,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.5497222101,41.1010690149,16.6994,12.7492531952
 11/29  24:00:00,39.1772722015,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.7666739088,44.4914475924,8.3497,6.92552631636
 11/30  01:00:00,22.454587249,3.87181105668,0.0,0.0,4.58992532963,8.1892,58.5258530461,49.4162679907,3.33988,5.76970505536
 11/30  02:00:00,14.755922237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  03:00:00,14.782514149,0.0,0.0,0.0,1.52997510988,7.4902,3.93193602652,0.0,3.33988,0.592056026517
 11/30  04:00:00,14.7967089505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.9494268805,0.0,0.0,0.0,1.52997510988,7.4902,3.93194195543,0.0,3.33988,0.592061955431
 11/30  06:00:00,22.5787668138,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.7154504901,49.3457504901,8.3497,0.02
 11/30  07:00:00,37.4886971793,3.87181105668,0.0176713448576,0.0,9.17985065927,19.4245,66.1411045073,44.828374697,16.6994,4.61332981033
 11/30  08:00:00,41.7931417755,3.87181105668,0.0237346335936,0.0,9.17985065927,26.9147,78.2938940684,36.376410794,25.0491,16.8683832744
 11/30  09:00:00,41.7991563688,3.87181105668,0.00552502283268,0.0,9.17985065927,26.9147,81.3308718886,32.8259373369,33.3988,15.1061345518
 11/30  10:00:00,34.3139311934,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.0638209229,32.2631408577,25.0491,12.7515800651
 11/30  11:00:00,41.8296657658,3.87181105668,0.0123645677523,0.0,9.17985065927,26.9147,82.6153642474,29.2881085618,41.7485,11.5787556856
 11/30  12:00:00,42.5482961328,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.8170910128,19.317941054,41.7485,12.7506499588
 11/30  13:00:00,41.8820317786,3.87181105668,0.0,0.0,9.17985065927,26.9147,65.1218531057,12.3732969439,41.7485,11.0000561617
 11/30  14:00:00,34.3409236655,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.2281235847,20.9976728055,33.3988,9.83165077918
 11/30  15:00:00,34.3306982065,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.5135537982,30.7977916411,25.0491,8.66666215712
 11/30  16:00:00,34.3181774496,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.874133345,35.8093998877,33.3988,8.66593345724
 11/30  17:00:00,45.9914057288,3.87181105668,0.0169121433945,0.0,9.17985065927,26.9147,91.7949998226,33.030349846,50.0982,8.66644997664
 11/30  18:00:00,45.9790610786,3.87181105668,0.0,0.0,9.17985065927,26.9147,91.2462310762,30.1507098584,50.0982,10.9973212179
 11/30  19:00:00,45.9783438329,3.87181105668,0.00498543876699,0.0,9.17985065927,26.9147,93.4699114082,27.6845587021,50.0982,15.6871527061
 11/30  20:00:00,38.6122847987,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.4789082526,33.2106510445,33.3988,16.8694572081
 11/30  21:00:00,38.5893429012,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.0177279622,34.6923990922,33.3988,13.92652887
 11/30  22:00:00,38.516941973,3.87181105668,0.0,0.0,9.17985065927,19.4245,80.2817139461,39.5452148303,25.0491,15.6873991158
 11/30  23:00:00,38.4117324718,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.2904710694,40.8404923959,16.6994,12.7505786736
 11/30  24:00:00,39.185963268,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.2648757201,41.988756666,8.3497,6.92641905412
 12/01  01:00:00,22.4669148326,3.87181105668,0.0,0.0,4.58992532963,8.1892,56.0066435549,46.8983707911,3.33988,5.76839276374
 12/01  02:00:00,14.773510787,0.0,0.0,0.0,1.52997510988,7.4902,3.93196847776,0.0,3.33988,0.59208847776
 12/01  03:00:00,14.8063784805,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  04:00:00,14.8259131819,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.4935402761,0.0,0.0,0.0,1.52997510988,7.4902,3.93197435394,0.0,3.33988,0.592094353941
 12/01  06:00:00,23.1279083789,3.87181105668,0.0,0.0,4.58992532963,8.1892,49.0050105066,40.6353105066,8.3497,0.02
 12/01  07:00:00,37.7584149881,3.87181105668,0.0207322875034,0.0,9.17985065927,19.4245,57.4128466233,36.0996534433,16.6994,4.61379318
 12/01  08:00:00,41.8189095798,3.87181105668,0.0217610825816,0.0,9.17985065927,26.9147,66.4069952989,24.4885365896,25.0491,16.8693587094
 12/01  09:00:00,41.8186855339,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.7497768645,21.6630516088,33.3988,15.6879252557
 12/01  10:00:00,34.3418783525,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.3783466474,19.5776317764,25.0491,12.751614871
 12/01  11:00:00,41.8393946428,3.87181105668,0.00393751641984,0.0,9.17985065927,26.9147,72.6914406838,19.9410035836,41.7485,11.0019371002
 12/01  12:00:00,42.5272315198,3.87181105668,0.0,0.0,9.17985065927,26.9147,73.7167440595,19.2167835883,41.7485,12.7514604711
 12/01  13:00:00,41.8433190992,3.87181105668,0.0,0.0,9.17985065927,26.9147,71.7953584415,18.4674161875,41.7485,11.579442254
 12/01  14:00:00,34.3177912627,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.0372074822,20.8061268677,33.3988,9.83228061451
 12/01  15:00:00,34.3088430376,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.8332646149,28.1172556876,25.0491,8.66690892723
 12/01  16:00:00,34.2769026658,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.3806554351,39.3153467486,33.3988,8.66650868648
 12/01  17:00:00,45.9247543207,3.87181105668,0.00588650385354,0.0,9.17985065927,26.9147,102.132174692,43.3679680691,50.0982,8.66600662276
 12/01  18:00:00,45.9173454519,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.366197732,42.2667374557,50.0982,11.0012602764
 12/01  19:00:00,45.9150959758,3.87181105668,0.00162207128036,0.0,9.17985065927,26.9147,106.026117049,40.2424442745,50.0982,15.6854727747
 12/01  20:00:00,38.4048459635,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.1135390718,45.8448233992,33.3988,16.8699156726
 12/01  21:00:00,38.3919961871,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.6779539396,47.3525595797,33.3988,13.9265943599
 12/01  22:00:00,38.3450773061,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.2941708714,56.5594771289,25.0491,15.6855937425
 12/01  23:00:00,38.3332077473,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.2212700638,61.7697811283,16.6994,12.7520889355
 12/01  24:00:00,39.1282628675,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.337209327,68.0601003844,8.3497,6.9274089426
 12/02  01:00:00,22.3735646959,3.87181105668,0.0,0.0,4.58992532963,8.1892,86.7344735759,77.6256284085,3.33988,5.76896516733
 12/02  02:00:00,14.667727974,0.0,0.0,0.0,1.52997510988,7.4902,3.93197289559,0.0,3.33988,0.592092895587
 12/02  03:00:00,14.6931459678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.7067470865,0.0,0.0,0.0,1.52997510988,7.4902,3.93196158992,0.0,3.33988,0.592081589923
 12/02  05:00:00,14.8581897806,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.4861206262,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.9349441869,80.9931567103,8.3497,0.592087476616
 12/02  07:00:00,37.3906630941,3.87181105668,0.0128586586164,0.0,9.17985065927,19.4245,96.9977570707,76.2589029558,16.6994,4.03945411493
 12/02  08:00:00,41.6766441078,3.87181105668,0.00880579798461,0.0,9.17985065927,26.9147,93.6802967882,64.0176215316,25.0491,4.61357525656
 12/02  09:00:00,41.6807305937,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.9166573529,61.9042223048,33.3988,4.61363504817
 12/02  10:00:00,34.2017958711,3.87181105668,0.00105688611107,0.0,9.17985065927,19.4245,100.699044569,61.7210485422,25.0491,13.9288960271
 12/02  11:00:00,41.6978823734,3.87181105668,0.00375675049167,0.0,9.17985065927,26.9147,116.617414986,62.1174504327,41.7485,12.7514645535
 12/02  12:00:00,42.4607912272,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.280174579,53.601545464,41.7485,13.9301291146
 12/02  13:00:00,41.7377601885,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.927633491,59.6714947014,41.7485,14.5076387893
 12/02  14:00:00,34.2052722247,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.88083372,68.7303947028,33.3988,12.7516390169
 12/02  15:00:00,34.2075878108,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.385640388,68.2565797614,25.0491,11.0799606262
 12/02  16:00:00,34.1898106012,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.427465839,74.5298529217,33.3988,11.4988129169
 12/02  17:00:00,45.8489266526,3.87181105668,0.0035946512063,0.0,9.17985065927,26.9147,141.121952373,81.1909501341,50.0982,9.83280223866
 12/02  18:00:00,45.8514121966,3.87181105668,0.0,0.0,9.17985065927,26.9147,147.301946127,85.6244836299,50.0982,11.5792624975
 12/02  19:00:00,45.8585692827,3.87181105668,0.00136120320902,0.0,9.17985065927,26.9147,147.323240683,81.5362965197,50.0982,15.6887441634
 12/02  20:00:00,38.5014239953,3.87181105668,0.0,0.0,9.17985065927,19.4245,132.033090666,82.9470857858,33.3988,15.6872048807
 12/02  21:00:00,38.4815250943,3.87181105668,0.0,0.0,9.17985065927,19.4245,138.737565051,91.415179081,33.3988,13.9235859697
 12/02  22:00:00,38.4123940251,3.87181105668,0.0,0.0,9.17985065927,19.4245,134.983376672,94.2481746277,25.0491,15.6861020444
 12/02  23:00:00,38.3038845338,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.316085523,96.6154767088,16.6994,11.0012088144
 12/02  24:00:00,39.11382792,3.87181105668,0.0,0.0,9.17985065927,19.4245,120.911275047,103.894368094,8.3497,8.66720695278
 12/03  01:00:00,22.3547869651,3.87181105668,0.0,0.0,4.58992532963,8.1892,127.923688641,117.079401728,3.33988,7.5044069135
 12/03  02:00:00,14.6349300838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.6539314441,0.0,0.0,0.0,1.52997510988,7.4902,3.93196722605,0.0,3.33988,0.592087226055
 12/03  04:00:00,14.6667315349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8175657097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.467088799,3.87181105668,0.0102274015204,0.0,4.58992532963,8.1892,130.221237701,121.279444595,8.3497,0.592093105389
 12/03  07:00:00,37.3663591854,3.87181105668,0.0109378220194,0.0,9.17985065927,19.4245,137.081444749,115.769481453,16.6994,4.61256329672
 12/03  08:00:00,41.6490052258,3.87181105668,0.00746646691651,0.0,9.17985065927,26.9147,129.748681832,100.660931696,25.0491,4.03865013535
 12/03  09:00:00,41.6563433738,3.87181105668,0.0,0.0,9.17985065927,26.9147,132.577298205,94.5646444895,33.3988,4.61385371525
 12/03  10:00:00,34.1710910677,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.181267621,94.5177796864,25.0491,4.61438793467
 12/03  11:00:00,41.6694369183,3.87181105668,0.00458118747405,0.0,9.17985065927,26.9147,142.267137863,86.5897171283,41.7485,13.9289207345
 12/03  12:00:00,42.4406522909,3.87181105668,0.0,0.0,9.17985065927,26.9147,138.268167106,82.0111565081,41.7485,14.5085105981
 12/03  13:00:00,41.7173148613,3.87181105668,0.0,0.0,9.17985065927,26.9147,127.33094732,74.5813725209,41.7485,11.0010747993
 12/03  14:00:00,34.1930835873,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.326361488,71.3468363133,33.3988,11.5807251743
 12/03  15:00:00,34.1952917263,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.505669816,73.7910674485,25.0491,8.6655023675
 12/03  16:00:00,34.1830958299,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.35544513,79.2896573069,33.3988,8.66698782287
 12/03  17:00:00,45.8434156725,3.87181105668,0.00325880387117,0.0,9.17985065927,26.9147,141.044839058,82.2799594078,50.0982,8.66667964975
 12/03  18:00:00,45.8492751458,3.87181105668,0.0,0.0,9.17985065927,26.9147,143.749277455,82.0722730889,50.0982,11.5788043661
 12/03  19:00:00,45.8535425854,3.87181105668,0.0,0.0,9.17985065927,26.9147,144.682257993,80.6588712481,50.0982,13.9251867445
 12/03  20:00:00,38.497650083,3.87181105668,0.0,0.0,9.17985065927,19.4245,129.037036802,81.7080903094,33.3988,13.9301464931
 12/03  21:00:00,38.4790723055,3.87181105668,0.0,0.0,9.17985065927,19.4245,128.366550763,83.3853757538,33.3988,11.582375009
 12/03  22:00:00,38.4099544959,3.87181105668,0.0,0.0,9.17985065927,19.4245,132.104557694,92.5441368998,25.0491,14.5113207944
 12/03  23:00:00,38.3020356125,3.87181105668,0.0,0.0,9.17985065927,19.4245,123.852191255,96.1516665642,16.6994,11.0011246903
 12/03  24:00:00,39.1122152014,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.337058101,99.2178110239,8.3497,5.76954707701
 12/04  01:00:00,22.353916391,3.87181105668,0.0,0.0,4.58992532963,8.1892,118.564265741,108.879508511,3.33988,6.34487723004
 12/04  02:00:00,14.63574581,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.6568927278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  04:00:00,14.6702401973,0.0,0.0,0.0,1.52997510988,7.4902,3.93195265493,0.0,3.33988,0.592072654928
 12/04  05:00:00,14.8214253325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.4659726665,3.87181105668,0.00533541242616,0.0,4.58992532963,8.1892,120.959740454,112.017961898,8.3497,0.592078555631
 12/04  07:00:00,37.3685413181,3.87181105668,0.0112269859783,0.0,9.17985065927,19.4245,127.427997909,106.116199065,16.6994,4.61239884411
 12/04  08:00:00,41.6616304084,3.87181105668,0.0126710241556,0.0,9.17985065927,26.9147,136.043404699,94.123477053,25.0491,16.8708276458
 12/04  09:00:00,41.6718262963,3.87181105668,0.0,0.0,9.17985065927,26.9147,134.556661173,85.4695091417,33.3988,15.6883520318
 12/04  10:00:00,34.191235435,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.662954072,74.8610342916,25.0491,12.7528197807
 12/04  11:00:00,41.6939304294,3.87181105668,0.0019946222089,0.0,9.17985065927,26.9147,119.967498322,66.6404839773,41.7485,11.5785143446
 12/04  12:00:00,42.4654606879,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.015253393,53.5139029517,41.7485,12.7528504415
 12/04  13:00:00,41.7624884232,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.6769806317,44.9292190969,41.7485,10.9992615348
 12/04  14:00:00,34.2318455118,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.3505139971,51.5415007679,33.3988,10.4102132292
 12/04  15:00:00,34.2313579247,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.9687606155,60.2531716389,25.0491,8.66648897658
 12/04  16:00:00,34.2089919285,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.640481385,67.5754368574,33.3988,8.66624452778
 12/04  17:00:00,45.8690873215,3.87181105668,0.00555704154115,0.0,9.17985065927,26.9147,126.071035057,67.3059025052,50.0982,8.66693255227
 12/04  18:00:00,45.8769001194,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.214256704,62.1157078306,50.0982,11.0003488734
 12/04  19:00:00,45.8894494694,3.87181105668,0.00392351815906,0.0,9.17985065927,26.9147,121.333324339,55.5466332163,50.0982,15.6884911229
 12/04  20:00:00,38.5232839858,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.370328217,59.5190839646,33.3988,17.4524442521
 12/04  21:00:00,38.4968563899,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.345478157,61.0209625093,33.3988,13.9257156473
 12/04  22:00:00,38.4216515306,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.828823368,70.0926233278,25.0491,15.6871000398
 12/04  23:00:00,38.3086038562,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.682464455,75.2328916335,16.6994,12.7501728216
 12/04  24:00:00,39.1176341168,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.301742471,81.4478751459,8.3497,7.50416732516
 12/05  01:00:00,22.3592361689,3.87181105668,0.00139126938502,0.0,4.58992532963,8.1892,100.180498622,91.0708134725,3.33988,5.76980515002
 12/05  02:00:00,14.6469063892,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.6689963459,0.0,0.0,0.0,1.52997510988,7.4902,3.93192901587,0.0,3.33988,0.592049015875
 12/05  04:00:00,14.6813104471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.3462447892,0.0,0.0,0.0,1.52997510988,7.4902,3.93193495476,0.0,3.33988,0.592054954761
 12/05  06:00:00,22.9802470082,3.87181105668,0.00126449982657,0.0,4.58992532963,8.1892,120.637857807,112.268157807,8.3497,0.02
 12/05  07:00:00,37.5981726077,3.87181105668,0.0109685536703,0.0,9.17985065927,19.4245,131.28196779,109.969314206,16.6994,4.61325358483
 12/05  08:00:00,41.6659891504,3.87181105668,0.0133111854831,0.0,9.17985065927,26.9147,135.09312152,93.1725735893,25.0491,16.8714479309
 12/05  09:00:00,41.6772888199,3.87181105668,0.0,0.0,9.17985065927,26.9147,133.193218347,84.10505733,33.3988,15.6893610165
 12/05  10:00:00,34.1972551345,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.512833404,72.7099560792,25.0491,12.7537773244
 12/05  11:00:00,41.6940054038,3.87181105668,0.00200163241062,0.0,9.17985065927,26.9147,121.586890698,68.256593654,41.7485,11.5817970443
 12/05  12:00:00,42.4579469194,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.605250367,59.1045666457,41.7485,12.7521837215
 12/05  13:00:00,41.7484351397,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.348232188,51.0188811227,41.7485,11.5808510653
 12/05  14:00:00,34.2276620053,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.2926325264,54.6570588028,33.3988,10.2367737237
 12/05  15:00:00,34.2214001431,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.8592045638,63.9701567391,25.0491,8.83994782471
 12/05  16:00:00,34.2056414326,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.332320233,70.2675351378,33.3988,8.66598509518
 12/05  17:00:00,45.8685673139,3.87181105668,0.0113842580545,0.0,9.17985065927,26.9147,129.484502186,70.7194525542,50.0982,8.66684963205
 12/05  18:00:00,45.8685620111,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.73567462,69.6336699636,50.0982,11.0038046561
 12/05  19:00:00,45.8824845761,3.87181105668,0.00409511647523,0.0,9.17985065927,26.9147,130.397666266,64.6118010923,50.0982,15.6876651734
 12/05  20:00:00,38.3816051233,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.744251413,65.8927351785,33.3988,17.4527162348
 12/05  21:00:00,38.3726762537,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.085900071,65.7604412842,33.3988,13.926658787
 12/05  22:00:00,38.3304464063,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.632347938,72.8941825526,25.0491,15.6890653852
 12/05  23:00:00,38.3214406173,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.316043337,75.8643027496,16.6994,12.7523405877
 12/05  24:00:00,39.1295782253,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.3595980892,79.5057128419,8.3497,7.5041852473
 12/06  01:00:00,22.3694964949,3.87181105668,0.0,0.0,4.58992532963,8.1892,94.307153176,85.1980983876,3.33988,5.76917478839
 12/06  02:00:00,14.6630466828,0.0,0.0,0.0,1.52997510988,7.4902,3.93194627096,0.0,3.33988,0.592066270962
 12/06  03:00:00,14.6946445708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  04:00:00,14.7127882437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.8650603874,0.0,0.0,0.0,1.52997510988,7.4902,3.93195218357,0.0,3.33988,0.592072183573
 12/06  06:00:00,22.4995289617,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.3142187606,80.9445187606,8.3497,0.02
 12/06  07:00:00,37.4089581031,3.87181105668,0.0151835980531,0.0,9.17985065927,19.4245,97.1290828858,75.8156765494,16.6994,4.6140063364
 12/06  08:00:00,41.7158223214,3.87181105668,0.0205489895181,0.0,9.17985065927,26.9147,107.202494336,64.7126329819,25.0491,17.4407613538
 12/06  09:00:00,41.7254253982,3.87181105668,0.00228210438407,0.0,9.17985065927,26.9147,108.670240567,59.568420514,33.3988,15.7030200534
 12/06  10:00:00,34.2430523544,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.0011874013,59.1988739888,25.0491,12.7532134124
 12/06  11:00:00,41.7398439713,3.87181105668,0.011617508837,0.0,9.17985065927,26.9147,115.500150053,62.1735408719,41.7485,11.5781091812
 12/06  12:00:00,42.4840357781,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.126586838,55.6248530558,41.7485,12.7532337819
 12/06  13:00:00,41.7826448603,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.182814207,48.8558612612,41.7485,11.5784529461
 12/06  14:00:00,34.2597685866,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.3590006988,52.1266393463,33.3988,9.83356135251
 12/06  15:00:00,34.2710327118,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.815705512,53.0989979757,25.0491,8.66760753627
 12/06  16:00:00,34.2602072865,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.0256003303,56.9607032456,33.3988,8.66609708472
 12/06  17:00:00,45.9289091567,3.87181105668,0.0150078928744,0.0,9.17985065927,26.9147,114.984014703,56.2195193159,50.0982,8.66629538736
 12/06  18:00:00,45.9302785793,3.87181105668,0.0044212205429,0.0,9.17985065927,26.9147,112.406419381,50.7256376601,50.0982,11.5825817209
 12/06  19:00:00,45.9390751418,3.87181105668,0.00509974035221,0.0,9.17985065927,26.9147,109.79011623,44.0018950217,50.0982,15.6900212081
 12/06  20:00:00,38.5801285411,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.0220128704,45.1704291976,33.3988,17.4527836728
 12/06  21:00:00,38.5753188359,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.0333447455,39.7071088516,33.3988,13.9274358939
 12/06  22:00:00,38.5127032602,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.1245903277,42.3858042705,25.0491,15.6896860572
 12/06  23:00:00,38.4051394129,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.5198374212,45.7878882231,16.6994,13.0325491981
 12/06  24:00:00,39.1828538626,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.2229295533,49.6468116262,8.3497,7.22641792715
 12/07  01:00:00,22.4519917573,3.87181105668,0.0,0.0,4.58992532963,8.1892,66.3116323136,57.2027499535,3.33988,5.76900236008
 12/07  02:00:00,14.7486585802,0.0,0.0,0.0,1.52997510988,7.4902,3.9319743494,0.0,3.33988,0.592094349401
 12/07  03:00:00,14.7544339253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.7537586738,0.0,0.0,0.0,1.52997510988,7.4902,3.93196304108,0.0,3.33988,0.592083041078
 12/07  05:00:00,14.902736727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.5287874167,3.87181105668,0.0,0.0,4.58992532963,8.1892,81.3946209047,72.4528319794,8.3497,0.592088925272
 12/07  07:00:00,37.4275769654,3.87181105668,0.0156122644268,0.0,9.17985065927,19.4245,90.9232084271,70.183987386,16.6994,4.03982104107
 12/07  08:00:00,41.7150840885,3.87181105668,0.0196858492192,0.0,9.17985065927,26.9147,108.661360949,66.154226681,25.0491,17.4580342683
 12/07  09:00:00,41.7115072747,3.87181105668,0.00420826200839,0.0,9.17985065927,26.9147,116.102210566,67.0133128648,33.3988,15.6900977014
 12/07  10:00:00,34.2214842945,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.587856513,67.7873447068,25.0491,12.7514118059
 12/07  11:00:00,41.7156144343,3.87181105668,0.010630335267,0.0,9.17985065927,26.9147,123.071399174,69.7409348866,41.7485,11.5819642879
 12/07  12:00:00,42.46350163,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.398813777,65.8963482723,41.7485,12.7539655047
 12/07  13:00:00,41.7440796635,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.752844705,61.4215342029,41.7485,11.5828105024
 12/07  14:00:00,34.2229439273,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.287626702,63.4775172083,33.3988,10.4113094935
 12/07  15:00:00,34.2238087145,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.623377236,67.9070001771,25.0491,8.66727705913
 12/07  16:00:00,34.2082876949,3.87181105668,0.0,0.0,9.17985065927,19.4245,114.835784591,72.7691369082,33.3988,8.66784768284
 12/07  17:00:00,45.8745005203,3.87181105668,0.0123981077796,0.0,9.17985065927,26.9147,130.727687405,71.9629831866,50.0982,8.66650421876
 12/07  18:00:00,45.8724706238,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.461955513,69.7827990926,50.0982,11.5809564208
 12/07  19:00:00,45.8842779785,3.87181105668,0.00433519277987,0.0,9.17985065927,26.9147,127.785179767,61.9981814707,50.0982,15.6887982965
 12/07  20:00:00,38.524658247,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.471991372,61.6169085449,33.3988,17.4562828272
 12/07  21:00:00,38.5137130179,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.159859059,58.8331285947,33.3988,13.9279304643
 12/07  22:00:00,38.4440720867,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.34932575,63.6111982476,25.0491,15.6890275022
 12/07  23:00:00,38.3266968473,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.8206154247,69.7888594382,16.6994,13.3323559865
 12/07  24:00:00,39.1295017036,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.1252996392,74.84772946,8.3497,6.92787017922
 12/08  01:00:00,22.3665441502,3.87181105668,0.0,0.0,4.58992532963,8.1892,95.0290807156,85.3441781041,3.33988,6.34502261148
 12/08  02:00:00,14.6583536677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6819907437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.6944037009,0.0,0.0,0.0,1.52997510988,7.4902,3.93196176478,0.0,3.33988,0.592081764776
 12/08  05:00:00,15.3588707634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  06:00:00,22.9877585053,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.690613637,93.7488259861,8.3497,0.592087651018
 12/08  07:00:00,37.6072593301,3.87181105668,0.0123438779905,0.0,9.17985065927,19.4245,109.812306356,88.5001139725,16.6994,4.61279238324
 12/08  08:00:00,41.6771924673,3.87181105668,0.0136499884219,0.0,9.17985065927,26.9147,116.714007189,74.7889248824,25.0491,16.8759823069
 12/08  09:00:00,41.6842407676,3.87181105668,0.0,0.0,9.17985065927,26.9147,119.801744514,70.7128530833,33.3988,15.6900914302
 12/08  10:00:00,34.2043461415,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.446299496,69.0641056451,25.0491,13.3330938507
 12/08  11:00:00,41.7047557739,3.87181105668,0.010041244777,0.0,9.17985065927,26.9147,123.272223444,69.9452186595,41.7485,11.5785047848
 12/08  12:00:00,42.4598793087,3.87181105668,0.0,0.0,9.17985065927,26.9147,117.845920923,63.3425377771,41.7485,12.7548831461
 12/08  13:00:00,41.7469889449,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.807773508,56.4783886264,41.7485,11.5808848819
 12/08  14:00:00,34.2234188617,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.466142907,59.6557760791,33.3988,10.411566828
 12/08  15:00:00,34.2264893013,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.764287994,63.0481675301,25.0491,8.66702046391
 12/08  16:00:00,34.2091757347,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.394319727,68.3278593122,33.3988,8.66766041468
 12/08  17:00:00,45.8728089826,3.87181105668,0.00839346089878,0.0,9.17985065927,26.9147,126.69383538,67.9286606972,50.0982,8.66697468327
 12/08  18:00:00,45.8671758505,3.87181105668,0.0,0.0,9.17985065927,26.9147,129.513048879,67.8325629831,50.0982,11.5822858958
 12/08  19:00:00,45.8745223233,3.87181105668,0.0017536054549,0.0,9.17985065927,26.9147,130.207435935,64.4169941573,50.0982,15.6922417777
 12/08  20:00:00,38.3720068572,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.537736244,65.682874097,33.3988,17.4560621468
