Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  21:00:00,38.3625156013,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.939784272,65.6125179562,33.3988,13.9284663155
 12/08  22:00:00,38.3218717207,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.844168919,72.1045472495,25.0491,15.6905216695
 12/08  23:00:00,38.3148892575,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.671414298,75.6377931412,16.6994,13.3342211565
 12/08  24:00:00,39.1235184221,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.9876928747,79.1331144135,8.3497,7.50487846121
 12/09  01:00:00,22.3628918567,3.87181105668,0.0,0.0,4.58992532963,8.1892,96.1559008141,87.0462418627,3.33988,5.76977895147
 12/09  02:00:00,14.6613278219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  03:00:00,14.6934298796,0.0,0.0,0.0,1.52997510988,7.4902,3.9319597405,0.0,3.33988,0.592079740499
 12/09  04:00:00,14.7072233818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.8652697685,0.0,0.0,0.0,1.52997510988,7.4902,3.93196563171,0.0,3.33988,0.59208563171
 12/09  06:00:00,22.5007526931,3.87181105668,0.0,0.0,4.58992532963,8.1892,85.6483248339,77.2786248339,8.3497,0.02
 12/09  07:00:00,38.4521976624,3.87181105668,0.0131110881592,0.0,9.17985065927,19.4245,99.0642598902,77.7514654707,16.6994,4.61339441954
 12/09  08:00:00,41.6762216224,3.87181105668,0.0115897982601,0.0,9.17985065927,26.9147,98.8514080626,69.1897178505,25.0491,4.61259021209
 12/09  09:00:00,41.6932137753,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.753656164,61.7407139476,33.3988,4.61414221645
 12/09  10:00:00,34.2263509757,3.87181105668,0.000875563683669,0.0,9.17985065927,19.4245,97.3897120873,58.4092078787,25.0491,13.9314042086
 12/09  11:00:00,41.7241658575,3.87181105668,0.00432947517508,0.0,9.17985065927,26.9147,114.3217576,59.23912092,41.7485,13.3341366802
 12/09  12:00:00,42.4735306168,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.317659076,54.0569672059,41.7485,14.5121918702
 12/09  13:00:00,41.7696737014,3.87181105668,0.0,0.0,9.17985065927,26.9147,108.3504403,52.671874881,41.7485,13.9300654193
 12/09  14:00:00,34.2458752475,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.541691589,53.8086147601,33.3988,13.3342768285
 12/09  15:00:00,34.2396873848,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.2799979074,59.6496867878,25.0491,11.5812111196
 12/09  16:00:00,34.2249427714,3.87181105668,0.0,0.0,9.17985065927,19.4245,107.799165679,62.8193374206,33.3988,11.5810282585
 12/09  17:00:00,45.883480402,3.87181105668,0.00446940348523,0.0,9.17985065927,26.9147,124.407439718,64.4750245872,50.0982,9.83421513104
 12/09  18:00:00,45.878696942,3.87181105668,0.0,0.0,9.17985065927,26.9147,130.479814982,68.7980645498,50.0982,11.5835504319
 12/09  19:00:00,45.8833073811,3.87181105668,0.00190497328425,0.0,9.17985065927,26.9147,128.265331092,61.8951274623,50.0982,16.2720036297
 12/09  20:00:00,38.5263925232,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.708764823,61.6171921942,33.3988,15.6927726289
 12/09  21:00:00,38.5076073275,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.574196861,64.664995666,33.3988,14.510401195
 12/09  22:00:00,38.4360055195,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.017405704,64.2776368197,25.0491,15.6906688845
 12/09  23:00:00,38.3264951597,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.5561836596,69.2759506902,16.6994,11.5808329694
 12/09  24:00:00,39.132909096,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.3731692575,75.3565189964,8.3497,8.66695026107
 12/10  01:00:00,22.3714078238,3.87181105668,0.0,0.0,4.58992532963,8.1892,97.3939727962,86.5499720296,3.33988,7.50412076662
 12/10  02:00:00,14.665126411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.6893060209,0.0,0.0,0.0,1.52997510988,7.4902,3.93194878712,0.0,3.33988,0.592068787124
 12/10  04:00:00,14.7024465898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.8531737155,0.0,0.0,0.0,1.52997510988,7.4902,3.93195469573,0.0,3.33988,0.592074695734
 12/10  06:00:00,22.4828678348,3.87181105668,0.00386793531614,0.0,4.58992532963,8.1892,102.527610756,94.1579107562,8.3497,0.02
 12/10  07:00:00,38.4428877568,3.87181105668,0.012999845802,0.0,9.17985065927,19.4245,110.673026924,89.3598214225,16.6994,4.61380550117
 12/10  08:00:00,41.6712103831,3.87181105668,0.00690133903292,0.0,9.17985065927,26.9147,104.681960894,75.0196402726,25.0491,4.61322062126
 12/10  09:00:00,41.7008474586,3.87181105668,0.0,0.0,9.17985065927,26.9147,99.1729079637,61.1592896523,33.3988,4.61481831137
 12/10  10:00:00,34.2393029933,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.2636456853,59.6012180819,25.0491,4.61332760348
 12/10  11:00:00,41.7515130868,3.87181105668,0.0190132446601,0.0,9.17985065927,26.9147,112.276824614,56.5980721466,41.7485,13.9302524671
 12/10  12:00:00,42.4892681632,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.674429272,51.4143247507,41.7485,14.511604521
 12/10  13:00:00,41.8067742954,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.1126644801,41.7809143322,41.7485,11.5832501479
 12/10  14:00:00,34.287480665,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.5258945588,40.5437557598,33.3988,11.583338799
 12/10  15:00:00,34.2863322277,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.70755243,44.4137304443,25.0491,9.24472198572
 12/10  16:00:00,34.2704326211,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.7700128868,49.7030800662,33.3988,8.66813282059
 12/10  17:00:00,45.9267650605,3.87181105668,0.00694647275714,0.0,9.17985065927,26.9147,111.113942075,52.3474272817,50.0982,8.66831479295
 12/10  18:00:00,45.9320608252,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.992908786,49.3144649748,50.0982,11.5802438109
 12/10  19:00:00,45.9457178168,3.87181105668,0.0,0.0,9.17985065927,26.9147,105.459158126,40.8509453727,50.0982,14.5100127533
 12/10  20:00:00,38.5947806717,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.5539821865,38.6433028315,33.3988,14.511879355
 12/10  21:00:00,38.5792837895,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.5443022603,37.5653804817,33.3988,11.5801217786
 12/10  22:00:00,38.507049005,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.6120221195,45.0518279653,25.0491,14.5110941542
 12/10  23:00:00,38.3967835491,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.8814284938,48.602395552,16.6994,11.5796329419
 12/10  24:00:00,39.1772381478,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.0314603773,48.9121805907,8.3497,5.76957978665
 12/11  01:00:00,22.4547687454,3.87181105668,0.0,0.0,4.58992532963,8.1892,62.8674158138,53.7578642795,3.33988,5.76967153433
 12/11  02:00:00,14.7581588247,0.0,0.0,0.0,1.52997510988,7.4902,3.93196868734,0.0,3.33988,0.592088687345
 12/11  03:00:00,14.7905048326,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.8091544194,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459618,0.0,3.33988,0.592094596183
 12/11  05:00:00,14.9680519349,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.604777235,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.2901292319,45.3483804839,8.3497,0.592048747948
 12/11  07:00:00,38.5760480871,3.87181105668,0.0206293020176,0.0,9.17985065927,19.4245,62.1361239449,40.8240201133,16.6994,4.61270383159
 12/11  08:00:00,41.8206488228,3.87181105668,0.0216233303238,0.0,9.17985065927,26.9147,71.562405278,29.6375294975,25.0491,16.8757757804
 12/11  09:00:00,41.83136542,3.87181105668,0.0,0.0,9.17985065927,26.9147,74.0857192092,24.4123084398,33.3988,16.2746107694
 12/11  10:00:00,34.3522473062,3.87181105668,0.0,0.0,9.17985065927,19.4245,61.5905741374,23.7873211556,25.0491,12.7541529818
 12/11  11:00:00,41.8554276944,3.87181105668,0.0163838853712,0.0,9.17985065927,26.9147,79.5891575772,26.2563523597,41.7485,11.5843052175
 12/11  12:00:00,42.5575271806,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.0244102344,19.9398536758,41.7485,13.3360565586
 12/11  13:00:00,41.8970116686,3.87181105668,0.0,0.0,9.17985065927,26.9147,66.5110244589,13.1813157817,41.7485,11.5812086773
 12/11  14:00:00,34.3770942679,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.3114964703,16.4996819667,33.3988,10.4130145036
 12/11  15:00:00,34.3857013583,3.87181105668,0.0,0.0,9.17985065927,19.4245,53.9276779242,20.2095669779,25.0491,8.66901094636
 12/11  16:00:00,34.3776076054,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.8883160511,22.8224905174,33.3988,8.66702553363
 12/11  17:00:00,46.0248160973,3.87181105668,0.0159681926343,0.0,9.17985065927,26.9147,87.1678740641,28.4026891867,50.0982,8.66698487735
 12/11  18:00:00,45.9989596223,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.3262024065,27.6432302987,50.0982,11.5847721078
 12/11  19:00:00,46.008054847,3.87181105668,0.00593584436833,0.0,9.17985065927,26.9147,87.2580884599,20.8840246765,50.0982,16.2758637834
 12/11  20:00:00,38.6439954363,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.6644801061,24.8084228996,33.3988,17.4572572065
 12/11  21:00:00,38.6204241962,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.1889172365,26.2787955801,33.3988,14.5113216564
 12/11  22:00:00,38.5483078094,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.3713050967,31.628756545,25.0491,15.6934485517
 12/11  23:00:00,38.4427803099,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.3735744539,32.9201206513,16.6994,12.7540538026
 12/11  24:00:00,39.1967044616,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.6307810613,40.7762650509,8.3497,7.50481601044
 12/12  01:00:00,22.4407757769,3.87181105668,0.00191083036076,0.0,4.58992532963,8.1892,66.6011108609,56.9159845546,3.33988,6.34524630632
 12/12  02:00:00,14.7266700711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.7413838599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  04:00:00,14.747112504,0.0,0.0,0.0,1.52997510988,7.4902,3.93197079168,0.0,3.33988,0.592090791683
 12/12  05:00:00,15.4085434183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  06:00:00,23.0245132539,3.87181105668,0.0,0.0,4.58992532963,8.1892,82.5267869411,73.5850031795,8.3497,0.592083761613
 12/12  07:00:00,38.692377315,3.87181105668,0.0131458817671,0.0,9.17985065927,19.4245,92.7039297943,71.391401191,16.6994,4.61312860331
 12/12  08:00:00,41.7052190954,3.87181105668,0.0137684448081,0.0,9.17985065927,26.9147,102.518390857,60.0116933153,25.0491,17.4575975416
 12/12  09:00:00,41.7135096597,3.87181105668,0.0,0.0,9.17985065927,26.9147,104.878508565,55.7864234166,33.3988,15.6932851482
 12/12  10:00:00,34.2340389604,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.8683268836,53.4834622523,25.0491,13.3357646313
 12/12  11:00:00,41.7355477807,3.87181105668,0.00529952029711,0.0,9.17985065927,26.9147,104.552920568,51.2222331204,41.7485,11.5821874479
 12/12  12:00:00,42.4824733559,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.5102656835,41.0070845587,41.7485,12.7546811248
 12/12  13:00:00,41.7934934182,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.9807442113,31.6477823454,41.7485,11.5844618659
 12/12  14:00:00,34.2703242622,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.7404249117,33.9290924969,33.3988,10.4125324149
 12/12  15:00:00,34.2671009605,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.9653451824,40.2478083244,25.0491,8.66843685803
 12/12  16:00:00,34.2429151236,3.87181105668,0.0,0.0,9.17985065927,19.4245,93.3523476595,50.7089564593,33.3988,9.24459120016
 12/12  17:00:00,45.8927297936,3.87181105668,0.00381016369604,0.0,9.17985065927,26.9147,114.197273405,55.4305401586,50.0982,8.66853324662
 12/12  18:00:00,45.8894609196,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.408395175,54.7280507332,50.0982,11.5821444421
 12/12  19:00:00,45.893418095,3.87181105668,0.00166350772345,0.0,9.17985065927,26.9147,116.382870734,50.0119784599,50.0982,16.2726922745
 12/12  20:00:00,38.3846001185,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.475764508,54.2014321269,33.3988,16.8755323815
 12/12  21:00:00,38.3707893465,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.820296333,55.9083020961,33.3988,14.5131942372
 12/12  22:00:00,38.3237906547,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.491826125,65.1660910811,25.0491,16.2766350436
 12/12  23:00:00,38.3115141519,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.539528962,73.0858586749,16.6994,12.7542702872
 12/12  24:00:00,39.1200020581,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.1460179017,78.2911927676,8.3497,7.50512513411
 12/13  01:00:00,22.3613053696,3.87181105668,0.0,0.0,4.58992532963,8.1892,96.0481807514,86.362741209,3.33988,6.34555954245
 12/13  02:00:00,14.651795553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6756074391,0.0,0.0,0.0,1.52997510988,7.4902,3.93195275777,0.0,3.33988,0.592072757767
 12/13  04:00:00,14.6889878412,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  05:00:00,14.8402309584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  06:00:00,22.4713977414,3.87181105668,0.0,0.0,4.58992532963,8.1892,99.5458843287,90.6040927581,8.3497,0.592091570603
 12/13  07:00:00,38.4352868608,3.87181105668,0.0122036673549,0.0,9.17985065927,19.4245,105.14034975,83.8277320967,16.6994,4.61321765305
 12/13  08:00:00,41.6656641778,3.87181105668,0.0119231039648,0.0,9.17985065927,26.9147,120.333432741,77.8260485599,25.0491,17.4582841814
 12/13  09:00:00,41.6715715309,3.87181105668,0.0,0.0,9.17985065927,26.9147,123.882777851,74.7897955089,33.3988,15.6941823421
 12/13  10:00:00,34.1857556344,3.87181105668,0.0,0.0,9.17985065927,19.4245,112.128768888,73.7441931204,25.0491,13.3354757678
 12/13  11:00:00,41.677047228,3.87181105668,0.00710313323261,0.0,9.17985065927,26.9147,129.169701211,75.8380375639,41.7485,11.5831636473
 12/13  12:00:00,42.4431158614,3.87181105668,0.0,0.0,9.17985065927,26.9147,121.107416116,66.0240936358,41.7485,13.3348224806
 12/13  13:00:00,41.7212317157,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.682693276,57.3537649986,41.7485,11.5804282775
 12/13  14:00:00,34.197736202,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.148564386,60.3363585637,33.3988,10.4134058221
 12/13  15:00:00,34.1983856535,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.398092921,66.6814155081,25.0491,8.66757741305
 12/13  16:00:00,34.1859406595,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.574711323,74.5067877332,33.3988,8.66912358966
 12/13  17:00:00,45.8462058431,3.87181105668,0.00330618376556,0.0,9.17985065927,26.9147,136.829685777,77.4862766338,50.0982,9.2452091431
 12/13  18:00:00,45.8534022604,3.87181105668,0.0,0.0,9.17985065927,26.9147,138.422995375,76.7417541739,50.0982,11.5830412009
 12/13  19:00:00,45.8607845749,3.87181105668,0.00146766835643,0.0,9.17985065927,26.9147,137.777349799,71.985752937,50.0982,15.6933968618
 12/13  20:00:00,38.5026798921,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.325694327,73.4679248448,33.3988,17.4589694821
 12/13  21:00:00,38.4836219869,3.87181105668,0.0,0.0,9.17985065927,19.4245,124.090993564,76.1780116718,33.3988,14.5141818922
 12/13  22:00:00,38.4138074209,3.87181105668,0.0,0.0,9.17985065927,19.4245,125.640270209,84.3158152553,25.0491,16.2753549539
 12/13  23:00:00,38.30547988,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.38853562,87.9325818287,16.6994,12.7565537917
 12/13  24:00:00,39.1156087252,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.691669372,88.8371237942,8.3497,7.50484557794
 12/14  01:00:00,22.3578220467,3.87181105668,0.0,0.0,4.58992532963,8.1892,107.770154442,98.084650918,3.33988,6.34562352383
 12/14  02:00:00,14.6421240214,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.6649053064,0.0,0.0,0.0,1.52997510988,7.4902,3.93195753072,0.0,3.33988,0.592077530723
 12/14  04:00:00,14.6778394799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.8282114308,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.4663081885,3.87181105668,0.00113299233378,0.0,4.58992532963,8.1892,111.464974592,102.523178264,8.3497,0.592096328004
 12/14  07:00:00,38.4300461749,3.87181105668,0.0112185749434,0.0,9.17985065927,19.4245,121.087292167,99.7745615572,16.6994,4.6133306096
 12/14  08:00:00,41.6637689072,3.87181105668,0.0117672930596,0.0,9.17985065927,26.9147,132.854863299,90.3459177463,25.0491,17.4598455524
 12/14  09:00:00,41.672007055,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.597424983,82.5047574013,33.3988,15.6938675815
 12/14  10:00:00,34.1873200111,3.87181105668,0.0,0.0,9.17985065927,19.4245,115.93914942,77.5538889694,25.0491,13.3361604505
 12/14  11:00:00,41.6814994732,3.87181105668,0.00525622307963,0.0,9.17985065927,26.9147,128.632217158,75.3003546171,41.7485,11.5833625412
 12/14  12:00:00,42.4519747762,3.87181105668,0.0,0.0,9.17985065927,26.9147,119.826455495,64.7412520061,41.7485,13.336703489
 12/14  13:00:00,41.7403206498,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.028837246,56.6963704754,41.7485,11.5839667703
 12/14  14:00:00,34.2185634096,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.794978545,59.9847965688,33.3988,10.4113819765
 12/14  15:00:00,34.2185535626,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.057429796,66.3410203242,25.0491,8.66730947175
 12/14  16:00:00,34.2038490409,3.87181105668,0.0,0.0,9.17985065927,19.4245,113.460358614,70.8152705422,33.3988,9.24628807201
 12/14  17:00:00,45.8799769399,3.87181105668,0.0120981013757,0.0,9.17985065927,26.9147,124.557423762,65.7905940402,50.0982,8.6686297213
 12/14  18:00:00,45.8864982139,3.87181105668,0.00353387328108,0.0,9.17985065927,26.9147,121.953241337,60.270349572,50.0982,11.5846917646
 12/14  19:00:00,45.8951649046,3.87181105668,0.00428325670211,0.0,9.17985065927,26.9147,122.740340525,56.3649193266,50.0982,16.2772211986
 12/14  20:00:00,38.5454278135,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.59528639,55.7345633486,33.3988,17.4619230414
 12/14  21:00:00,38.5389577644,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.2763318301,51.3633063414,33.3988,14.5142254887
 12/14  22:00:00,38.4807872636,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.7580546333,53.4360729623,25.0491,16.272881671
 12/14  23:00:00,38.3829949242,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.0392941878,52.5846698288,16.6994,12.755224359
 12/14  24:00:00,39.1749039819,3.87181105668,0.0,0.0,9.17985065927,19.4245,67.5532646231,51.6991159422,8.3497,7.50444868082
 12/15  01:00:00,22.4581191201,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.4925022326,54.8073553619,3.33988,6.34526687063
 12/15  02:00:00,14.7628334022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  03:00:00,14.799897727,0.0,0.0,0.0,1.52997510988,7.4902,3.93192548611,0.0,3.33988,0.592045486113
 12/15  04:00:00,14.8202227885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  05:00:00,15.4823180525,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.1168134565,3.87181105668,0.0,0.0,4.58992532963,8.1892,57.3032559788,48.3614657437,8.3497,0.592090235113
 12/15  07:00:00,38.8047869062,3.87181105668,0.021483611225,0.0,9.17985065927,19.4245,66.709676595,45.3971342387,16.6994,4.61314235633
 12/15  08:00:00,41.8130500122,3.87181105668,0.0275677786243,0.0,9.17985065927,26.9147,80.0060970519,37.4962419721,25.0491,17.4607550798
 12/15  09:00:00,41.7935386678,3.87181105668,0.00534921374363,0.0,9.17985065927,26.9147,90.8156168422,41.4852045409,33.3988,15.9316123014
 12/15  10:00:00,34.2671043042,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.7970583961,53.6516046766,25.0491,13.0963537194
 12/15  11:00:00,41.7256177183,3.87181105668,0.00724808171105,0.0,9.17985065927,26.9147,120.168557694,66.2572969511,41.7485,12.1627607433
 12/15  12:00:00,42.4668348303,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.051984881,65.5463710702,41.7485,12.7571138105
 12/15  13:00:00,41.7490947487,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.572163967,57.6608772118,41.7485,12.1627867549
 12/15  14:00:00,34.2312570416,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.604684448,59.3722909611,33.3988,9.83359348711
 12/15  15:00:00,34.2286678712,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.9784930818,65.6828497056,25.0491,9.24654337618
 12/15  16:00:00,34.2090786442,3.87181105668,0.0,0.0,9.17985065927,19.4245,111.940783874,69.8742489417,33.3988,8.66773493242
 12/15  17:00:00,45.8723822586,3.87181105668,0.00915430048034,0.0,9.17985065927,26.9147,127.134226376,67.7915712869,50.0982,9.24445508904
 12/15  18:00:00,45.8766292119,3.87181105668,0.00319214014666,0.0,9.17985065927,26.9147,124.04330868,62.3651947086,50.0982,11.5799139715
 12/15  19:00:00,45.8830009484,3.87181105668,0.00368948138677,0.0,9.17985065927,26.9147,122.038252007,55.668447033,50.0982,16.2716049736
 12/15  20:00:00,38.3746295808,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.415389477,59.5576767013,33.3988,17.458912776
 12/15  21:00:00,38.3613296658,3.87181105668,0.0,0.0,9.17985065927,19.4245,109.029771779,61.1169243432,33.3988,14.5140474353
 12/15  22:00:00,38.320098098,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.999241303,70.2590261803,25.0491,15.6911151229
 12/15  23:00:00,38.3105433093,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.453577406,75.4162123047,16.6994,13.3379651016
 12/15  24:00:00,39.1192447061,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.7906737208,78.9357562312,8.3497,7.50521748956
 12/16  01:00:00,22.3598232129,3.87181105668,0.0,0.0,4.58992532963,8.1892,96.5642908638,86.8796629473,3.33988,6.34474791655
 12/16  02:00:00,14.6515878325,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  03:00:00,14.6754156136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.6887336245,0.0,0.0,0.0,1.52997510988,7.4902,3.9319313332,0.0,3.33988,0.592051333197
 12/16  05:00:00,14.8399683287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.4753036155,3.87181105668,0.00486552257747,0.0,4.58992532963,8.1892,99.2718625581,90.33010529,8.3497,0.592057268014
 12/16  07:00:00,38.4350166848,3.87181105668,0.0124171908874,0.0,9.17985065927,19.4245,106.63704025,85.3244914299,16.6994,4.61314882051
 12/16  08:00:00,41.6643832465,3.87181105668,0.0104685294979,0.0,9.17985065927,26.9147,103.213843736,73.5522071673,25.0491,4.61253656848
 12/16  09:00:00,41.6754766569,3.87181105668,0.00154470968337,0.0,9.17985065927,26.9147,104.146477461,66.1334823378,33.3988,4.61419512308
 12/16  10:00:00,34.2064982584,3.87181105668,0.00079736719396,0.0,9.17985065927,19.4245,102.308976173,62.7448617769,25.0491,14.5150143966
 12/16  11:00:00,41.7101868993,3.87181105668,0.00276529831003,0.0,9.17985065927,26.9147,115.495430906,60.4096296405,41.7485,13.3373012654
 12/16  12:00:00,42.477290489,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.539235835,47.276147822,41.7485,14.5145880134
 12/16  13:00:00,41.7909447156,3.87181105668,0.0,0.0,9.17985065927,26.9147,95.7456949037,39.4827311781,41.7485,14.5144637256
 12/16  14:00:00,34.2754100447,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.9360662556,36.2013400999,33.3988,13.3359261557
 12/16  15:00:00,34.2734640939,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.0850965233,40.4521821319,25.0491,11.5838143913
 12/16  16:00:00,34.2482740104,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.0930922043,49.5314970697,33.3988,12.1627951346
 12/16  17:00:00,45.8850784862,3.87181105668,0.00212863528962,0.0,9.17985065927,26.9147,120.768540402,60.2563297496,50.0982,10.4140106524
 12/16  18:00:00,45.8736036821,3.87181105668,0.0,0.0,9.17985065927,26.9147,132.448816018,70.7664874021,50.0982,11.5841286161
 12/16  19:00:00,45.8766936841,3.87181105668,0.0,0.0,9.17985065927,26.9147,134.743908349,68.3691215576,50.0982,16.2765867914
 12/16  20:00:00,38.5204412633,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.195324757,67.1000885402,33.3988,15.6964362164
 12/16  21:00:00,38.5002274293,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.810363218,71.3170987085,33.3988,15.0944645091
 12/16  22:00:00,38.4445289476,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.156013933,59.4119630176,25.0491,15.6949509158
 12/16  23:00:00,38.3646268709,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.6593495539,53.7984571416,16.6994,12.1614924123
 12/16  24:00:00,39.1571229351,3.87181105668,0.0,0.0,9.17985065927,19.4245,75.2979624591,58.2783652251,8.3497,8.66989723399
 12/17  01:00:00,22.4214064511,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.4314316729,66.5856225561,3.33988,7.50592911685
 12/17  02:00:00,14.7328893927,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  03:00:00,14.7666390906,0.0,0.0,0.0,1.52997510988,7.4902,3.93196746717,0.0,3.33988,0.592087467166
 12/17  04:00:00,14.7819542315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  05:00:00,14.935037381,0.0,0.0,0.0,1.52997510988,7.4902,3.93194752802,0.0,3.33988,0.592067528017
 12/17  06:00:00,22.5748707579,3.87181105668,0.0,0.0,4.58992532963,8.1892,65.0905381557,56.7208381557,8.3497,0.02
 12/17  07:00:00,38.5487200108,3.87181105668,0.0191340187258,0.0,9.17985065927,19.4245,71.9792810874,50.6655090084,16.6994,4.61437207903
 12/17  08:00:00,41.7808990793,3.87181105668,0.0101498033118,0.0,9.17985065927,26.9147,65.979344416,36.315960215,25.0491,4.61428420097
 12/17  09:00:00,41.7993530085,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.4806035146,30.4675945601,33.3988,4.61420895452
 12/17  10:00:00,34.3203737184,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.9838897757,33.3200293536,25.0491,4.61476042209
 12/17  11:00:00,41.8357564247,3.87181105668,0.024365824595,0.0,9.17985065927,26.9147,86.6097199844,30.3460086785,41.7485,14.5152113059
 12/17  12:00:00,42.5344813259,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.7357346576,27.890399635,41.7485,15.0968350226
 12/17  13:00:00,41.8652069211,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.4897187733,23.158614639,41.7485,11.5826041343
 12/17  14:00:00,34.3434426524,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.1393375748,24.5761845326,33.3988,12.1643530422
 12/17  15:00:00,34.3439118319,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.7900475718,29.0715351701,25.0491,8.66941240174
 12/17  16:00:00,34.3312470136,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.4865318908,31.4204444049,33.3988,8.66728748594
 12/17  17:00:00,46.0180101965,3.87181105668,0.0189659279067,0.0,9.17985065927,26.9147,85.6784920629,26.3332469029,50.0982,9.24704515996
 12/17  18:00:00,46.02156308,3.87181105668,0.00533624592241,0.0,9.17985065927,26.9147,84.0866347512,22.4045929213,50.0982,11.5838418299
 12/17  19:00:00,46.0254716141,3.87181105668,0.0,0.0,9.17985065927,26.9147,83.4136768996,18.2207937268,50.0982,15.0946831727
 12/17  20:00:00,38.6791484322,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.4589323346,17.5473252404,33.3988,14.5128070942
 12/17  21:00:00,38.6758582655,3.87181105668,0.0,0.0,9.17985065927,19.4245,58.6397455884,13.656948388,33.3988,11.5839972004
 12/17  22:00:00,38.5964445133,3.87181105668,0.0,0.0,9.17985065927,19.4245,62.2386721319,22.0946925617,25.0491,15.0948795702
 12/17  23:00:00,38.4781948825,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.3416364537,27.0611092825,16.6994,11.5811271712
 12/17  24:00:00,39.2067972095,3.87181105668,0.0,0.0,9.17985065927,19.4245,52.4152856938,38.2959724318,8.3497,5.76961326201
 12/18  01:00:00,22.4607816695,3.87181105668,0.00216158183867,0.0,4.58992532963,8.1892,64.2390732684,54.5531613009,3.33988,6.34603196758
 12/18  02:00:00,14.7412404276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.7505851053,0.0,0.0,0.0,1.52997510988,7.4902,3.93196100945,0.0,3.33988,0.592081009455
 12/18  04:00:00,14.7485761656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8905404788,0.0,0.0,0.0,1.52997510988,7.4902,3.93196690917,0.0,3.33988,0.59208690917
 12/18  06:00:00,22.5077657219,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.7287388411,75.3590388411,8.3497,0.02
 12/18  07:00:00,38.4595785977,3.87181105668,0.0130648341392,0.0,9.17985065927,19.4245,95.4023816784,74.0885946103,16.6994,4.61438706803
 12/18  08:00:00,41.6968392506,3.87181105668,0.0137354395881,0.0,9.17985065927,26.9147,106.835237624,64.3239246121,25.0491,17.4622130121
 12/18  09:00:00,41.710414943,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.131644924,57.4545719309,33.3988,16.278272993
 12/18  10:00:00,34.2298616426,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.6060403124,56.218988866,25.0491,13.3379514464
 12/18  11:00:00,41.7292177817,3.87181105668,0.00857539305845,0.0,9.17985065927,26.9147,109.702317125,55.7911882802,41.7485,12.1626288453
 12/18  12:00:00,42.4786261368,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.156723957,47.0716467012,41.7485,13.3365772558
 12/18  13:00:00,41.7789030332,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.1153320705,39.785746369,41.7485,11.5810857014
 12/18  14:00:00,34.2559157194,3.87181105668,0.0,0.0,9.17985065927,19.4245,86.5971239618,42.7828130971,33.3988,10.4155108647
 12/18  15:00:00,34.2539848183,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.7103181337,48.9936696106,25.0491,8.66754852306
 12/18  16:00:00,34.2364566804,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.4952750402,56.8499800237,33.3988,9.24649501645
 12/18  17:00:00,45.898463939,3.87181105668,0.00679214619507,0.0,9.17985065927,26.9147,116.093021051,57.3267992065,50.0982,8.66802184457
 12/18  18:00:00,45.8967927939,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.906632236,53.6479059092,50.0982,12.1605263269
 12/18  19:00:00,45.9004306869,3.87181105668,0.0036698579016,0.0,9.17985065927,26.9147,115.76383692,49.3916500078,50.0982,16.273986912
 12/18  20:00:00,38.5381653167,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.542928959,51.6795743416,33.3988,17.4645546178
 12/18  21:00:00,38.5121950253,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.329409372,54.4160315757,33.3988,14.5145777964
 12/18  22:00:00,38.4363199739,3.87181105668,0.0,0.0,9.17985065927,19.4245,103.93460437,62.6053236776,25.0491,16.2801806921
 12/18  23:00:00,38.3261455887,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.2792274528,66.2431265046,16.6994,13.3367009482
 12/18  24:00:00,39.1282418103,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.6460389126,69.7912921987,8.3497,7.50504671399
 12/19  01:00:00,22.366416803,3.87181105668,0.0,0.0,4.58992532963,8.1892,90.0841709591,80.399301028,3.33988,6.34498993104
 12/19  02:00:00,14.6542402542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.6774291112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  04:00:00,14.6901571118,0.0,0.0,0.0,1.52997510988,7.4902,3.93195009963,0.0,3.33988,0.592070099634
 12/19  05:00:00,15.3557595195,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  06:00:00,22.9856545998,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.212078367,93.2703023629,8.3497,0.592076004396
 12/19  07:00:00,38.663690701,3.87181105668,0.0118056302142,0.0,9.17985065927,19.4245,112.210703874,90.89778573,16.6994,4.61351814401
 12/19  08:00:00,41.674027029,3.87181105668,0.0148281877131,0.0,9.17985065927,26.9147,121.045486006,78.5343182895,25.0491,17.4620677163
 12/19  09:00:00,41.6808384603,3.87181105668,0.0,0.0,9.17985065927,26.9147,120.208906426,70.5313508033,33.3988,16.2787556232
 12/19  10:00:00,34.2013867763,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.990560332,66.6037081125,25.0491,13.33775222
 12/19  11:00:00,41.6983071403,3.87181105668,0.00198011766834,0.0,9.17985065927,26.9147,117.528444238,64.195266793,41.7485,11.5846774448
 12/19  12:00:00,42.4655693167,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.677650681,52.5921474686,41.7485,13.337003212
 12/19  13:00:00,41.7565325106,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.574796782,46.6647836083,41.7485,12.1615131735
 12/19  14:00:00,34.2298008651,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.7117360387,51.8983086216,33.3988,10.414627417
 12/19  15:00:00,34.2345169526,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.2878847371,55.5711118662,25.0491,8.66767287088
 12/19  16:00:00,34.2235323096,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.731526318,59.0864417204,33.3988,9.24628459736
 12/19  17:00:00,45.8645033171,3.87181105668,0.00271839589154,0.0,9.17985065927,26.9147,127.149151983,68.3824301373,50.0982,8.6685218453
 12/19  18:00:00,45.8684282391,3.87181105668,0.0,0.0,9.17985065927,26.9147,131.936402331,69.6753146242,50.0982,12.1628877069
 12/19  19:00:00,45.8728581108,3.87181105668,0.0,0.0,9.17985065927,26.9147,134.989079845,68.6105859071,50.0982,16.2802939374
 12/19  20:00:00,38.3731183985,3.87181105668,0.0,0.0,9.17985065927,19.4245,121.439486563,70.5780059416,33.3988,17.4626806213
 12/19  21:00:00,38.3633986676,3.87181105668,0.0,0.0,9.17985065927,19.4245,117.582298061,69.0882903466,33.3988,15.0952077139
 12/19  22:00:00,38.3237978801,3.87181105668,0.0,0.0,9.17985065927,19.4245,116.969907393,75.6490211523,25.0491,16.2717862403
 12/19  23:00:00,38.3159253741,3.87181105668,0.0,0.0,9.17985065927,19.4245,108.726646567,79.2700834918,16.6994,12.7571630751
 12/19  24:00:00,39.1241266274,3.87181105668,0.0,0.0,9.17985065927,19.4245,99.2550185637,82.8734705535,8.3497,8.03184801019
 12/20  01:00:00,22.3625334691,3.87181105668,0.0,0.0,4.58992532963,8.1892,102.739114255,93.5777620288,3.33988,5.82147222615
 12/20  02:00:00,14.6534852565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.6775815033,0.0,0.0,0.0,1.52997510988,7.4902,3.93196918783,0.0,3.33988,0.592089187826
 12/20  04:00:00,14.6911998234,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8431929319,0.0,0.0,0.0,1.52997510988,7.4902,3.93197506405,0.0,3.33988,0.59209506405
 12/20  06:00:00,22.4732182941,3.87181105668,0.0,0.0,4.58992532963,8.1892,100.319300597,91.9496005971,8.3497,0.02
 12/20  07:00:00,38.4369170873,3.87181105668,0.0123071481617,0.0,9.17985065927,19.4245,109.721876461,88.4076764768,16.6994,4.61479998456
 12/20  08:00:00,41.6734333981,3.87181105668,0.0128510038495,0.0,9.17985065927,26.9147,122.943522004,79.8506587075,25.0491,18.0437632968
 12/20  09:00:00,41.6865408507,3.87181105668,0.00101880764964,0.0,9.17985065927,26.9147,119.841347063,70.1631228132,33.3988,16.2794242499
 12/20  10:00:00,34.2188914536,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.874944409,63.4870219681,25.0491,13.3388224404
 12/20  11:00:00,41.7204526639,3.87181105668,0.00223274066586,0.0,9.17985065927,26.9147,114.351350159,61.0193413069,41.7485,11.5835088525
 12/20  12:00:00,42.4774441883,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.219339057,52.1334805057,41.7485,13.3373585513
 12/20  13:00:00,41.7775147658,3.87181105668,0.0,0.0,9.17985065927,26.9147,96.0682353612,42.1561810739,41.7485,12.1635542873
 12/20  14:00:00,34.2478493909,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.9586171747,46.1464522801,33.3988,10.4133648946
 12/20  15:00:00,34.2421869329,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.9633824768,54.2455694091,25.0491,8.66871306764
 12/20  16:00:00,34.2249264072,3.87181105668,0.0,0.0,9.17985065927,19.4245,105.187559517,62.5418917595,33.3988,9.24686775712
 12/20  17:00:00,45.8657751491,3.87181105668,0.0036982659298,0.0,9.17985065927,26.9147,131.797246449,73.0314159613,50.0982,8.66763048736
 12/20  18:00:00,45.8685187721,3.87181105668,0.0,0.0,9.17985065927,26.9147,136.568443395,74.306249883,50.0982,12.1639935117
 12/20  19:00:00,45.8782676851,3.87181105668,0.00362836109854,0.0,9.17985065927,26.9147,131.571882105,65.1953615655,50.0982,16.27832054
 12/20  20:00:00,38.5243852846,3.87181105668,0.0,0.0,9.17985065927,19.4245,110.523642239,59.6639528392,33.3988,17.4608894003
 12/20  21:00:00,38.5177822578,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.315124839,53.8187067916,33.3988,15.0976180471
 12/20  22:00:00,38.4491510529,3.87181105668,0.0,0.0,9.17985065927,19.4245,100.005387515,58.6811225333,25.0491,16.2751649812
 12/20  23:00:00,38.3304553241,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.9283266323,64.8923484258,16.6994,13.3365782065
 12/20  24:00:00,39.1231450453,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.5694683724,72.7144504182,8.3497,7.50531795417
 12/21  01:00:00,22.3611680828,3.87181105668,0.0,0.0,4.58992532963,8.1892,91.3231989114,82.2127088738,3.33988,5.77061003759
 12/21  02:00:00,14.654426038,0.0,0.0,0.0,1.52997510988,7.4902,3.93197388921,0.0,3.33988,0.592093889214
 12/21  03:00:00,14.6780631057,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  04:00:00,14.6902799147,0.0,0.0,0.0,1.52997510988,7.4902,3.93195396454,0.0,3.33988,0.592073964538
 12/21  05:00:00,14.8398975801,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  06:00:00,22.4700862037,3.87181105668,0.000821533070497,0.0,4.58992532963,8.1892,111.069810671,102.128056677,8.3497,0.592053993803
 12/21  07:00:00,38.4315262412,3.87181105668,0.011217733706,0.0,9.17985065927,19.4245,120.885753292,99.5733128637,16.6994,4.61304042782
 12/21  08:00:00,41.66280005,3.87181105668,0.0113601751621,0.0,9.17985065927,26.9147,135.05928019,92.5456410992,25.0491,17.4645390905
 12/21  09:00:00,41.668990326,3.87181105668,0.0,0.0,9.17985065927,26.9147,137.47876293,87.8008085789,33.3988,16.2791543516
 12/21  10:00:00,34.185699227,3.87181105668,0.0,0.0,9.17985065927,19.4245,119.736241504,81.3483447231,25.0491,13.3387967808
 12/21  11:00:00,41.6767532694,3.87181105668,0.00246882686171,0.0,9.17985065927,26.9147,131.462496681,77.5508699466,41.7485,12.163126734
 12/21  12:00:00,42.4524134745,3.87181105668,0.0,0.0,9.17985065927,26.9147,118.325764172,63.2381511105,41.7485,13.3391130611
 12/21  13:00:00,41.7402585292,3.87181105668,0.0,0.0,9.17985065927,26.9147,106.237018204,52.9030545047,41.7485,11.5854636993
 12/21  14:00:00,34.2227201114,3.87181105668,0.0,0.0,9.17985065927,19.4245,97.7629894259,53.3716043039,33.3988,10.992585122
 12/21  15:00:00,34.230483157,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.0630272058,58.3430371938,25.0491,8.67089001202
 12/21  16:00:00,34.2198493087,3.87181105668,0.0,0.0,9.17985065927,19.4245,106.235712309,63.589649289,33.3988,9.24726301969
 12/21  17:00:00,45.8840151081,3.87181105668,0.00585992131601,0.0,9.17985065927,26.9147,121.017482682,62.2483675591,50.0982,8.67091512305
 12/21  18:00:00,45.8963785692,3.87181105668,0.0,0.0,9.17985065927,26.9147,116.847934635,54.5871494274,50.0982,12.162585208
 12/21  19:00:00,45.9116767793,3.87181105668,0.00413565224262,0.0,9.17985065927,26.9147,112.971510577,46.5967625245,50.0982,16.2765480524
 12/21  20:00:00,38.5515466786,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.8108303885,47.9472569297,33.3988,17.4647734588
 12/21  21:00:00,38.5318902922,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.4558257446,47.9586914087,33.3988,15.0983343359
 12/21  22:00:00,38.459484169,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.7559903513,54.4301361171,25.0491,16.2767542343
 12/21  23:00:00,38.3467774609,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.0404541525,58.0026491088,16.6994,13.3384050437
 12/21  24:00:00,39.1383152,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.3652393725,61.5090446397,8.3497,7.50649473278
 12/22  01:00:00,22.3925640966,3.87181105668,0.0,0.0,4.58992532963,8.1892,79.0140576297,69.3289237141,3.33988,6.34525391558
 12/22  02:00:00,14.6904527616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.7166315294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  04:00:00,14.7306978638,0.0,0.0,0.0,1.52997510988,7.4902,3.93197081675,0.0,3.33988,0.592090816752
 12/22  05:00:00,15.3965963935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  06:00:00,23.0211773657,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.2185999375,74.2768161508,8.3497,0.592083786685
 12/22  07:00:00,38.6913811518,3.87181105668,0.0136872245936,0.0,9.17985065927,19.4245,95.0405792868,73.7275941336,16.6994,4.6135851532
 12/22  08:00:00,41.7191730291,3.87181105668,0.0177108488718,0.0,9.17985065927,26.9147,101.330912638,58.8169533131,25.0491,17.4648593246
 12/22  09:00:00,41.7459438608,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.1951182576,46.9343427645,33.3988,16.8619754931
 12/22  10:00:00,34.2671752851,3.87181105668,0.0,0.0,9.17985065927,19.4245,82.3284900504,43.9408289541,25.0491,13.3385610962
 12/22  11:00:00,41.7712676435,3.87181105668,0.00578267566103,0.0,9.17985065927,26.9147,93.9326672067,40.599103834,41.7485,11.5850633727
 12/22  12:00:00,42.5081111096,3.87181105668,0.0,0.0,9.17985065927,26.9147,85.2887942514,30.2020719227,41.7485,13.3382223287
 12/22  13:00:00,41.833589626,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.0119914055,23.101200347,41.7485,12.1622910585
 12/22  14:00:00,34.3097191346,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.9810509097,26.1687399846,33.3988,10.4135109251
 12/22  15:00:00,34.3024147177,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.6096546891,35.3139359613,25.0491,9.24661872788
 12/22  16:00:00,34.2869820213,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.4964680606,42.4278354322,33.3988,8.66983262841
 12/22  17:00:00,45.9479737651,3.87181105668,0.00718764342921,0.0,9.17985065927,26.9147,102.750472646,43.4056849771,50.0982,9.24658766882
 12/22  18:00:00,45.9467751172,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.047064225,39.7843787033,50.0982,12.164485522
 12/22  19:00:00,45.9550323445,3.87181105668,0.00463892381639,0.0,9.17985065927,26.9147,99.6819371654,33.3089655789,50.0982,16.2747715866
 12/22  20:00:00,38.4538377561,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.5768923313,34.7134330469,33.3988,17.4646592844
 12/22  21:00:00,38.4471361605,3.87181105668,0.0,0.0,9.17985065927,19.4245,83.2354545406,34.7393010257,33.3988,15.0973535149
 12/22  22:00:00,38.4143237579,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.9909142094,38.6652638064,25.0491,16.276550403
 12/22  23:00:00,38.4146928555,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.7227783794,40.6845858028,16.6994,13.3387925766
 12/22  24:00:00,39.1862321563,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.0439043326,44.1888876735,8.3497,7.50531665908
 12/23  01:00:00,22.4558025419,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.2243682107,54.5387813881,3.33988,6.34570682259
 12/23  02:00:00,14.7479166468,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.7728567676,0.0,0.0,0.0,1.52997510988,7.4902,3.93195780602,0.0,3.33988,0.59207780602
 12/23  04:00:00,14.7856294248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.9367253838,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  06:00:00,22.5723594226,3.87181105668,0.0,0.0,4.58992532963,8.1892,65.2338026614,56.2920189611,8.3497,0.592083700302
 12/23  07:00:00,38.5460839469,3.87181105668,0.0184601380803,0.0,9.17985065927,19.4245,71.6579878376,50.3446226283,16.6994,4.61396520931
 12/23  08:00:00,41.7804678002,3.87181105668,0.0163316473707,0.0,9.17985065927,26.9147,68.3720237455,38.7088062933,25.0491,4.61411745219
 12/23  09:00:00,41.7869417669,3.87181105668,0.00233173111981,0.0,9.17985065927,26.9147,72.9186147788,34.9053710639,33.3988,4.61444371493
 12/23  10:00:00,34.3112472624,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.9576816264,33.811252593,25.0491,15.0973290334
 12/23  11:00:00,41.8158309959,3.87181105668,0.0118685294319,0.0,9.17985065927,26.9147,89.6751959155,34.5879435395,41.7485,13.338752376
 12/23  12:00:00,42.5328229322,3.87181105668,0.0,0.0,9.17985065927,26.9147,82.9269803366,26.0800730209,41.7485,15.0984073157
 12/23  13:00:00,41.86605546,3.87181105668,0.0,0.0,9.17985065927,26.9147,78.6632213726,22.397636451,41.7485,14.5170849217
 12/23  14:00:00,34.3425045827,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.3006496593,23.5636764823,33.3988,13.338173177
 12/23  15:00:00,34.3330278916,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.2362521577,32.0221441678,25.0491,12.1650079899
 12/23  16:00:00,34.3143571177,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.9619492144,36.399113725,33.3988,12.1640354894
 12/23  17:00:00,45.9709465982,3.87181105668,0.00604565231944,0.0,9.17985065927,26.9147,98.7827130953,38.2689103802,50.0982,10.4156027151
 12/23  18:00:00,45.967282924,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.243864639,39.9809346389,50.0982,12.1647300003
 12/23  19:00:00,45.9830698157,3.87181105668,0.00539440516862,0.0,9.17985065927,26.9147,95.1976650537,28.8248485709,50.0982,16.2746164827
 12/23  20:00:00,38.6286353428,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.8939771538,24.2177309163,33.3988,16.2774462375
 12/23  21:00:00,38.6046375961,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.9159770343,31.0002862545,33.3988,14.5168907798
 12/23  22:00:00,38.5336487431,3.87181105668,0.0,0.0,9.17985065927,19.4245,73.0380972345,31.1312526248,25.0491,16.8577446096
 12/23  23:00:00,38.4290165144,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.1132637861,31.829798148,16.6994,11.5840656381
 12/23  24:00:00,39.1963113089,3.87181105668,0.0,0.0,9.17985065927,19.4245,55.5083685826,37.9110575647,8.3497,9.24761101793
 12/24  01:00:00,22.466651789,3.87181105668,0.0,0.0,4.58992532963,8.1892,61.6778530248,50.8324109001,3.33988,7.50556212466
 12/24  02:00:00,14.7696647645,0.0,0.0,0.0,1.52997510988,7.4902,3.93194245007,0.0,3.33988,0.592062450073
 12/24  03:00:00,14.7989794273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  04:00:00,14.8133302401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.9663741529,0.0,0.0,0.0,1.52997510988,7.4902,3.93194836876,0.0,3.33988,0.592068368761
 12/24  06:00:00,22.6068078766,3.87181105668,0.0,0.0,4.58992532963,8.1892,55.9788854154,47.6091854154,8.3497,0.02
 12/24  07:00:00,38.5843365881,3.87181105668,0.0214918829068,0.0,9.17985065927,19.4245,62.8723068194,41.5576344812,16.6994,4.61527233825
 12/24  08:00:00,41.8121539499,3.87181105668,0.0111035408392,0.0,9.17985065927,26.9147,57.2699930252,27.0315559855,25.0491,5.18933703971
 12/24  09:00:00,41.8316158839,3.87181105668,0.0,0.0,9.17985065927,26.9147,58.8949733588,20.8814707199,33.3988,4.61470263891
 12/24  10:00:00,34.349158445,3.87181105668,0.0,0.0,9.17985065927,19.4245,56.4598036503,26.7974659919,25.0491,4.61323765841
 12/24  11:00:00,41.8780593212,3.87181105668,0.0217320950807,0.0,9.17985065927,26.9147,76.458937675,20.1931908248,41.7485,14.5172468502
 12/24  12:00:00,42.5662980111,3.87181105668,0.0,0.0,9.17985065927,26.9147,76.4937254546,19.647163668,41.7485,15.0980617866
 12/24  13:00:00,41.9006033591,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.7305219365,15.8165245504,41.7485,12.1654973861
 12/24  14:00:00,34.3799893709,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.8775563178,18.312898145,33.3988,12.1658581729
 12/24  15:00:00,34.3755207836,3.87181105668,0.0,0.0,9.17985065927,19.4245,57.8102573082,24.0897186971,25.0491,8.6714386111
 12/24  16:00:00,34.3591502341,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.0167612452,26.370604834,33.3988,9.24735641118
 12/24  17:00:00,46.0391738729,3.87181105668,0.020616217635,0.0,9.17985065927,26.9147,83.5088822981,24.1657746362,50.0982,9.2449076619
 12/24  18:00:00,46.0349086132,3.87181105668,0.00563136374085,0.0,9.17985065927,26.9147,83.6001713364,21.9177364008,50.0982,11.5842349355
 12/24  19:00:00,46.0348863485,3.87181105668,0.0,0.0,9.17985065927,26.9147,82.7616832628,17.5664278434,50.0982,15.0970554194
 12/24  20:00:00,38.6836078045,3.87181105668,0.0,0.0,9.17985065927,19.4245,65.2398586867,16.7412486848,33.3988,15.0998100018
 12/24  21:00:00,38.6664370512,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5946096132,15.6105770826,33.3988,11.5852325307
 12/24  22:00:00,38.5906337804,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.2381923498,23.0907765297,25.0491,15.09831582
 12/24  23:00:00,38.4617956924,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.8446626382,31.9800741673,16.6994,12.165188471
 12/24  24:00:00,39.2106386189,3.87181105668,0.0,0.0,9.17985065927,19.4245,49.6211422278,35.500472808,8.3497,5.77096941974
 12/25  01:00:00,22.4926857487,3.87181105668,0.0,0.0,4.58992532963,8.1892,54.3753255524,42.9531032227,3.33988,8.08234232967
