Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  02:00:00,14.7954125983,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.8134375461,0.0,0.0,0.0,1.52997510988,7.4902,3.93195710609,0.0,3.33988,0.592077106089
 12/25  04:00:00,14.8181488192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  05:00:00,14.9628631091,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.5868024921,3.87181105668,0.0,0.0,4.58992532963,8.1892,64.4681395323,55.5263479087,8.3497,0.592091623589
 12/25  07:00:00,38.5478923463,3.87181105668,0.0189635481921,0.0,9.17985065927,19.4245,74.0250873768,52.7117994594,16.6994,4.61388791747
 12/25  08:00:00,41.7787895236,3.87181105668,0.0166072232776,0.0,9.17985065927,26.9147,70.3318166861,40.6685581597,25.0491,4.61415852642
 12/25  09:00:00,41.7820812429,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.5181755627,37.5047677965,33.3988,4.61460776612
 12/25  10:00:00,34.297598814,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.2023872403,44.5382605189,25.0491,4.61502672145
 12/25  11:00:00,41.8157686056,3.87181105668,0.0240304530265,0.0,9.17985065927,26.9147,97.5307854893,40.6850833827,41.7485,15.0972021067
 12/25  12:00:00,42.5280959825,3.87181105668,0.0,0.0,9.17985065927,26.9147,93.2846495832,36.4386969497,41.7485,15.0974526334
 12/25  13:00:00,41.8538272565,3.87181105668,0.0,0.0,9.17985065927,26.9147,84.740690325,30.8273854176,41.7485,12.1648049074
 12/25  14:00:00,34.3226690171,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.9582437127,33.97359859,33.3988,11.5858451226
 12/25  15:00:00,34.310573798,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.1118964568,39.8144835639,25.0491,9.24831289294
 12/25  16:00:00,34.2896317801,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.5069361951,44.8607808107,33.3988,9.24735538439
 12/25  17:00:00,45.9441528425,3.87181105668,0.00732258809818,0.0,9.17985065927,26.9147,105.40068499,46.6334044943,50.0982,8.66908049562
 12/25  18:00:00,45.9369506553,3.87181105668,0.0,0.0,9.17985065927,26.9147,109.640831807,47.3770363266,50.0982,12.1655954804
 12/25  19:00:00,45.9350437726,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.185181623,44.990180098,50.0982,15.0968015245
 12/25  20:00:00,38.5731886701,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.2975415824,45.7984904416,33.3988,15.1002511408
 12/25  21:00:00,38.5506853457,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.6954510693,45.7106913863,33.3988,11.585959683
 12/25  22:00:00,38.4714477812,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.3065203747,55.1575153329,25.0491,15.0999050418
 12/25  23:00:00,38.3534488215,3.87181105668,0.0,0.0,9.17985065927,19.4245,89.3804632409,60.5166754087,16.6994,12.1643878322
 12/25  24:00:00,39.1439102787,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.1241321306,61.4287745567,8.3497,6.34565757387
 12/26  01:00:00,22.3918235372,3.87181105668,0.00157114025951,0.0,4.58992532963,8.1892,80.9444802587,71.8339360048,3.33988,5.77066425396
 12/26  02:00:00,14.6861640218,0.0,0.0,0.0,1.52997510988,7.4902,3.93197027975,0.0,3.33988,0.592090279748
 12/26  03:00:00,14.7054053483,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.7141826542,0.0,0.0,0.0,1.52997510988,7.4902,3.93194172536,0.0,3.33988,0.592061725356
 12/26  05:00:00,15.3786110035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.0055795822,3.87181105668,0.0,0.0,4.58992532963,8.1892,89.0003811979,80.0586135545,8.3497,0.592067643409
 12/26  07:00:00,38.6806199032,3.87181105668,0.0129598873253,0.0,9.17985065927,19.4245,96.6968700445,75.3844181798,16.6994,4.61305186473
 12/26  08:00:00,41.6942052263,3.87181105668,0.0136418354076,0.0,9.17985065927,26.9147,106.50288657,63.987089934,25.0491,17.4666966356
 12/26  09:00:00,41.7123034721,3.87181105668,0.0,0.0,9.17985065927,26.9147,107.610407445,57.3480594237,33.3988,16.8635480212
 12/26  10:00:00,34.237201032,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.1038240956,53.7136029378,25.0491,13.3411211578
 12/26  11:00:00,41.7311926195,3.87181105668,0.00421449408273,0.0,9.17985065927,26.9147,108.451793468,54.5382361725,41.7485,12.1650572954
 12/26  12:00:00,42.480632043,3.87181105668,0.0,0.0,9.17985065927,26.9147,102.474718369,47.3869393672,41.7485,13.3392790019
 12/26  13:00:00,41.7822024753,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.3358499261,40.4226329494,41.7485,12.1647169767
 12/26  14:00:00,34.2499506231,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.1470459737,47.3335211266,33.3988,10.4147248471
 12/26  15:00:00,34.2413782796,3.87181105668,0.0,0.0,9.17985065927,19.4245,92.7834848537,58.4870264504,25.0491,9.24735840337
 12/26  16:00:00,34.2333358881,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.543086083,61.8982558345,33.3988,9.2460302483
 12/26  17:00:00,45.899884493,3.87181105668,0.00994576825286,0.0,9.17985065927,26.9147,117.175221482,58.4094611707,50.0982,8.66756031103
 12/26  18:00:00,45.9014051107,3.87181105668,0.0,0.0,9.17985065927,26.9147,115.358540184,53.0959756218,50.0982,12.1643645619
 12/26  19:00:00,45.9118064064,3.87181105668,0.00411321772186,0.0,9.17985065927,26.9147,113.510777017,46.5450795276,50.0982,16.8674974897
 12/26  20:00:00,38.4119218252,3.87181105668,0.0,0.0,9.17985065927,19.4245,98.7400900192,47.873973013,33.3988,17.4673170062
 12/26  21:00:00,38.4032026009,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.337369804,47.8394980647,33.3988,15.0990717393
 12/26  22:00:00,38.3615932729,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.6880899648,54.3540493564,25.0491,16.2849406084
 12/26  23:00:00,38.3519502281,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.5436919198,57.9232157864,16.6994,13.9210761333
 12/26  24:00:00,39.1396252225,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.993613196,64.1376728009,8.3497,7.50624039509
 12/27  01:00:00,22.3846808057,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.2477068776,73.5622113635,3.33988,6.34561551409
 12/27  02:00:00,14.6733867615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  03:00:00,14.6945812786,0.0,0.0,0.0,1.52997510988,7.4902,3.93194707374,0.0,3.33988,0.592067073742
 12/27  04:00:00,14.7074331648,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  05:00:00,14.8587796436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.5015765012,3.87181105668,0.0,0.0,4.58992532963,8.1892,83.9430007299,75.0012148248,8.3497,0.592085905108
 12/27  07:00:00,38.4769964612,3.87181105668,0.0141338078366,0.0,9.17985065927,19.4245,88.1897537903,66.8762176053,16.6994,4.61413618508
 12/27  08:00:00,41.7141496724,3.87181105668,0.0146185279514,0.0,9.17985065927,26.9147,101.317326783,58.2173878413,25.0491,18.0508389413
 12/27  09:00:00,41.7251678723,3.87181105668,0.0,0.0,9.17985065927,26.9147,103.167799262,53.4869367051,33.3988,16.2820625567
 12/27  10:00:00,34.2440964212,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.1291840868,52.1606739219,25.0491,13.9194101649
 12/27  11:00:00,41.7347576218,3.87181105668,0.00435993901319,0.0,9.17985065927,26.9147,107.606335577,54.2710199913,41.7485,11.5868155859
 12/27  12:00:00,42.4864663522,3.87181105668,0.0,0.0,9.17985065927,26.9147,100.056363404,44.3869201368,41.7485,13.9209432671
 12/27  13:00:00,41.7937350671,3.87181105668,0.0,0.0,9.17985065927,26.9147,89.4763828669,35.5612718203,41.7485,12.1666110466
 12/27  14:00:00,34.2734138511,3.87181105668,0.0,0.0,9.17985065927,19.4245,79.8290523742,36.0148830799,33.3988,10.4153692943
 12/27  15:00:00,34.2769416584,3.87181105668,0.0,0.0,9.17985065927,19.4245,74.8056285968,40.5100377454,25.0491,9.24649085136
 12/27  16:00:00,34.2588581663,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.2718778147,48.2026992837,33.3988,8.67037853099
 12/27  17:00:00,45.9133664383,3.87181105668,0.00428839132381,0.0,9.17985065927,26.9147,110.744532397,51.3969170436,50.0982,9.249415353
 12/27  18:00:00,45.9177633863,3.87181105668,0.0,0.0,9.17985065927,26.9147,110.329338019,48.0649725384,50.0982,12.1661654802
 12/27  19:00:00,45.9235963767,3.87181105668,0.00192745437837,0.0,9.17985065927,26.9147,110.832548541,44.4523037053,50.0982,16.2820448359
 12/27  20:00:00,38.5683055524,3.87181105668,0.0,0.0,9.17985065927,19.4245,96.2698321859,44.8213899677,33.3988,18.0496422181
 12/27  21:00:00,38.5485275994,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.8068047408,43.3091163787,33.3988,15.0988883621
 12/27  22:00:00,38.476683589,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.2154921114,49.880863307,25.0491,16.2855288044
 12/27  23:00:00,38.3659169214,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.1121576847,53.4906643818,16.6994,13.9220933029
 12/27  24:00:00,39.1538370155,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.9317186476,57.0750819253,8.3497,7.50693672226
 12/28  01:00:00,22.4066109258,3.87181105668,0.0,0.0,4.58992532963,8.1892,77.2239793449,67.537793751,3.33988,6.34630559384
 12/28  02:00:00,14.6958088249,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.7212580016,0.0,0.0,0.0,1.52997510988,7.4902,3.93195486822,0.0,3.33988,0.592074868224
 12/28  04:00:00,14.711907117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.8530137643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196075879,0.0,3.33988,0.592080758792
 12/28  06:00:00,22.4777753644,3.87181105668,0.0,0.0,4.58992532963,8.1892,103.96005899,95.5903589903,8.3497,0.02
 12/28  07:00:00,38.4396963203,3.87181105668,0.0124356714603,0.0,9.17985065927,19.4245,111.033625187,89.719541358,16.6994,4.61468382855
 12/28  08:00:00,41.6790674802,3.87181105668,0.0132298763613,0.0,9.17985065927,26.9147,122.677247989,79.5780139851,25.0491,18.0501340041
 12/28  09:00:00,41.7088417612,3.87181105668,0.000858942052651,0.0,9.17985065927,26.9147,111.761580569,61.6294161763,33.3988,16.7333643928
 12/28  10:00:00,34.2583271017,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.3548554517,46.8322645182,25.0491,13.4734909335
 12/28  11:00:00,41.7592494432,3.87181105668,0.00174813735654,0.0,9.17985065927,26.9147,94.1127922935,40.1989775734,41.7485,12.1653147201
 12/28  12:00:00,42.5004901756,3.87181105668,0.0,0.0,9.17985065927,26.9147,81.9930001668,26.9022645723,41.7485,13.3422355945
 12/28  13:00:00,41.8288521043,3.87181105668,0.0,0.0,9.17985065927,26.9147,69.3501523222,15.4366834361,41.7485,12.1649688862
 12/28  14:00:00,34.3020054753,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.3188375694,19.5045973086,33.3988,10.4154402608
 12/28  15:00:00,34.2923729243,3.87181105668,0.0,0.0,9.17985065927,19.4245,64.3566334448,30.05950321,25.0491,9.24803023482
 12/28  16:00:00,34.2654931803,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.6479753985,42.001207384,33.3988,9.24796801442
 12/28  17:00:00,45.9041139274,3.87181105668,0.00221984550707,0.0,9.17985065927,26.9147,111.508763841,52.1631059912,50.0982,9.24745784966
 12/28  18:00:00,45.9079393337,3.87181105668,0.0,0.0,9.17985065927,26.9147,111.65709109,49.3934490634,50.0982,12.1654420265
 12/28  19:00:00,45.9167171711,3.87181105668,0.00179215968414,0.0,9.17985065927,26.9147,110.588723738,44.2078748017,50.0982,16.282648936
 12/28  20:00:00,38.5451397729,3.87181105668,0.0,0.0,9.17985065927,19.4245,104.191482827,52.7422572927,33.3988,18.0504255344
 12/28  21:00:00,38.5265933785,3.87181105668,0.0,0.0,9.17985065927,19.4245,101.934512747,53.4334458551,33.3988,15.1022668916
 12/28  22:00:00,38.4507418092,3.87181105668,0.0,0.0,9.17985065927,19.4245,102.400294861,61.0680745001,25.0491,16.2831203608
 12/28  23:00:00,38.3403123452,3.87181105668,0.0,0.0,9.17985065927,19.4245,94.2184552615,63.5984246066,16.6994,13.9206306549
 12/28  24:00:00,39.1379602173,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.1047524763,68.2487388412,8.3497,7.50631363511
 12/29  01:00:00,22.3872440593,3.87181105668,0.0,0.0,4.58992532963,8.1892,84.8091123814,75.1233375063,3.33988,6.34589487509
 12/29  02:00:00,14.6881713638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.7141461462,0.0,0.0,0.0,1.52997510988,7.4902,3.93197004581,0.0,3.33988,0.59209004581
 12/29  04:00:00,14.7393636178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  05:00:00,15.4071492824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.0400187518,3.87181105668,0.0,0.0,4.58992532963,8.1892,80.5584793364,71.6166834181,8.3497,0.592095918265
 12/29  07:00:00,38.730772179,3.87181105668,0.0166949251503,0.0,9.17985065927,19.4245,85.5190087424,64.2051612899,16.6994,4.61444745258
 12/29  08:00:00,41.7445152177,3.87181105668,0.019271051603,0.0,9.17985065927,26.9147,97.0238921896,53.9229086196,25.0491,18.05188357
 12/29  09:00:00,41.7633005582,3.87181105668,0.00137373250118,0.0,9.17985065927,26.9147,94.1705612681,43.9062501339,33.3988,16.8655111342
 12/29  10:00:00,34.3021342855,3.87181105668,0.0,0.0,9.17985065927,19.4245,72.495261572,34.1055197874,25.0491,13.3406417847
 12/29  11:00:00,41.8033825851,3.87181105668,0.00373609767723,0.0,9.17985065927,26.9147,83.9681994302,30.0532812828,41.7485,12.1664181474
 12/29  12:00:00,42.5468247004,3.87181105668,0.0,0.0,9.17985065927,26.9147,70.8286477644,15.74023621,41.7485,13.3399115543
 12/29  13:00:00,41.8835421299,3.87181105668,0.0,0.0,9.17985065927,26.9147,59.3809206391,5.46762356848,41.7485,12.1647970706
 12/29  14:00:00,34.3411144291,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.0116859955,14.6184217959,33.3988,10.9944641996
 12/29  15:00:00,34.3264854164,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.3638506192,26.6471110467,25.0491,8.66763957249
 12/29  16:00:00,34.3031868267,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.3822043311,35.7347610075,33.3988,9.24864332362
 12/29  17:00:00,45.958713327,3.87181105668,0.00507344442531,0.0,9.17985065927,26.9147,98.0722629699,38.7257160243,50.0982,9.24834694562
 12/29  18:00:00,45.9622552057,3.87181105668,0.0,0.0,9.17985065927,26.9147,97.5306965039,35.2662694945,50.0982,12.1662270094
 12/29  19:00:00,45.9720931368,3.87181105668,0.00485258568987,0.0,9.17985065927,26.9147,95.792870388,28.8274412462,50.0982,16.8672291419
 12/29  20:00:00,38.470056614,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.6106122304,30.3166649851,33.3988,17.8951472453
 12/29  21:00:00,38.4639429177,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.4767604466,30.4016976378,33.3988,14.6762628087
 12/29  22:00:00,38.423975407,3.87181105668,0.0,0.0,9.17985065927,19.4245,78.8686822368,36.957350219,25.0491,16.8622320177
 12/29  23:00:00,38.4165001072,3.87181105668,0.0,0.0,9.17985065927,19.4245,70.5747756151,40.5375901856,16.6994,13.3377854295
 12/29  24:00:00,39.1888747831,3.87181105668,0.0,0.0,9.17985065927,19.4245,60.5387231528,44.1055109002,8.3497,8.08351225264
 12/30  01:00:00,22.4629815737,3.87181105668,0.0,0.0,4.58992532963,8.1892,60.9196294251,51.8085165725,3.33988,5.77123285257
 12/30  02:00:00,14.7549338594,0.0,0.0,0.0,1.52997510988,7.4902,3.93197147594,0.0,3.33988,0.592091475944
 12/30  03:00:00,14.7767381848,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  04:00:00,14.7901499012,0.0,0.0,0.0,1.52997510988,7.4902,3.93194293034,0.0,3.33988,0.592062930336
 12/30  05:00:00,14.9479149302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  06:00:00,22.5849843579,3.87181105668,0.0,0.0,4.58992532963,8.1892,63.6966291162,54.7548602708,8.3497,0.592068845489
 12/30  07:00:00,38.5548886427,3.87181105668,0.0197956732366,0.0,9.17985065927,19.4245,71.6975280268,50.3843793484,16.6994,4.61374867839
 12/30  08:00:00,41.7926245612,3.87181105668,0.0176491198301,0.0,9.17985065927,26.9147,65.7566585616,36.0935602975,25.0491,4.61399826414
 12/30  09:00:00,41.7993168013,3.87181105668,0.0,0.0,9.17985065927,26.9147,68.9138836566,30.9003324138,33.3988,4.61475124276
 12/30  10:00:00,34.3343266794,3.87181105668,0.00384070225652,0.0,9.17985065927,19.4245,69.7695868641,29.6192859371,25.0491,15.101200927
 12/30  11:00:00,41.8489289063,3.87181105668,0.0139330941113,0.0,9.17985065927,26.9147,83.4901394718,27.8211201188,41.7485,13.920519353
 12/30  12:00:00,42.5574900605,3.87181105668,0.0,0.0,9.17985065927,26.9147,77.4692303887,20.6206195178,41.7485,15.1001108709
 12/30  13:00:00,41.8975540088,3.87181105668,0.0,0.0,9.17985065927,26.9147,75.8215757653,18.9724223409,41.7485,15.1006534244
 12/30  14:00:00,34.3708255928,3.87181105668,0.0,0.0,9.17985065927,19.4245,66.3664150063,19.6260444886,33.3988,13.3415705177
 12/30  15:00:00,34.3680444788,3.87181105668,0.0,0.0,9.17985065927,19.4245,59.9352999055,22.7201518592,25.0491,12.1660480463
 12/30  16:00:00,34.3513624165,3.87181105668,0.0,0.0,9.17985065927,19.4245,69.2521224076,23.6869923372,33.3988,12.1663300704
 12/30  17:00:00,45.9916274514,3.87181105668,0.00626379522155,0.0,9.17985065927,26.9147,89.085308717,27.9933774451,50.0982,10.9937312718
 12/30  18:00:00,45.9585925007,3.87181105668,0.0,0.0,9.17985065927,26.9147,98.1889165065,36.5035068537,50.0982,11.5872096528
 12/30  19:00:00,45.9533895331,3.87181105668,0.00195901329574,0.0,9.17985065927,26.9147,98.1702427047,31.2062217645,50.0982,16.8658209402
 12/30  20:00:00,38.5885383091,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.2104878565,30.9474334267,33.3988,16.8642544298
 12/30  21:00:00,38.5653733656,3.87181105668,0.0,0.0,9.17985065927,19.4245,85.2366063565,36.7402639506,33.3988,15.097542406
 12/30  22:00:00,38.4863771478,3.87181105668,0.0,0.0,9.17985065927,19.4245,81.9980137714,40.669294142,25.0491,16.2796196294
 12/30  23:00:00,38.3656275083,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.16572184,47.3014839473,16.6994,12.1648378927
 12/30  24:00:00,39.150854995,3.87181105668,0.0,0.0,9.17985065927,19.4245,71.0281306604,53.4311933164,8.3497,9.24723734399
 12/31  01:00:00,22.4056148564,3.87181105668,0.0,0.0,4.58992532963,8.1892,75.3239066775,64.477640055,3.33988,7.50638662252
 12/31  02:00:00,14.7056746799,0.0,0.0,0.0,1.52997510988,7.4902,3.93194773511,0.0,3.33988,0.592067735111
 12/31  03:00:00,14.7317886418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  04:00:00,14.7451529614,0.0,0.0,0.0,1.52997510988,7.4902,3.93195364539,0.0,3.33988,0.592073645393
 12/31  05:00:00,14.8964187633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  06:00:00,22.5224488383,3.87181105668,0.0,0.0,4.58992532963,8.1892,76.0391126024,67.6694126024,8.3497,0.02
 12/31  07:00:00,38.4790103479,3.87181105668,0.0134910334288,0.0,9.17985065927,19.4245,87.7891018118,65.9021833009,16.6994,5.18751851089
 12/31  08:00:00,41.7067874065,3.87181105668,0.0118613857496,0.0,9.17985065927,26.9147,85.56814028,55.9057128726,25.0491,4.61332740737
 12/31  09:00:00,41.715344127,3.87181105668,0.0,0.0,9.17985065927,26.9147,90.1852918642,52.1723463974,33.3988,4.61414546685
 12/31  10:00:00,34.2380449028,3.87181105668,0.0,0.0,9.17985065927,19.4245,84.7729816344,55.1094348372,25.0491,4.6144467972
 12/31  11:00:00,41.7495651587,3.87181105668,0.00966783279521,0.0,9.17985065927,26.9147,105.932076389,49.0819856691,41.7485,15.1015907194
 12/31  12:00:00,42.4885035067,3.87181105668,0.0,0.0,9.17985065927,26.9147,101.649320982,44.800453167,41.7485,15.100367815
 12/31  13:00:00,41.7957347614,3.87181105668,0.0,0.0,9.17985065927,26.9147,94.248907857,40.3342990549,41.7485,12.1661088021
 12/31  14:00:00,34.2734696126,3.87181105668,0.0,0.0,9.17985065927,19.4245,87.1367776196,41.5716114476,33.3988,12.166366172
 12/31  15:00:00,34.2796101112,3.87181105668,0.0,0.0,9.17985065927,19.4245,76.3707274437,42.0719097167,25.0491,9.24971772702
 12/31  16:00:00,34.2610921048,3.87181105668,0.0,0.0,9.17985065927,19.4245,90.6163043452,47.9685891794,33.3988,9.2489151658
 12/31  17:00:00,45.9211440035,3.87181105668,0.00660540001305,0.0,9.17985065927,26.9147,111.738683588,52.3912705033,50.0982,9.24921308432
 12/31  18:00:00,45.9215086909,3.87181105668,0.0,0.0,9.17985065927,26.9147,114.286440306,52.0229459207,50.0982,12.1652943855
 12/31  19:00:00,45.9250840213,3.87181105668,0.0,0.0,9.17985065927,26.9147,113.026351102,47.8295667902,50.0982,15.0985843119
 12/31  20:00:00,38.5699455849,3.87181105668,0.0,0.0,9.17985065927,19.4245,95.7675040964,47.2689280521,33.3988,15.0997760444
 12/31  21:00:00,38.5537878077,3.87181105668,0.0,0.0,9.17985065927,19.4245,91.7916253178,46.2264972517,33.3988,12.1663280661
 12/31  22:00:00,38.4942004028,3.87181105668,0.0,0.0,9.17985065927,19.4245,88.574891996,48.4259542728,25.0491,15.0998377232
 12/31  23:00:00,38.392257971,3.87181105668,0.0,0.0,9.17985065927,19.4245,77.6216908225,48.7555246737,16.6994,12.1667661488
 12/31  24:00:00,39.1675378689,3.87181105668,0.0,0.0,9.17985065927,19.4245,63.7406260684,49.0447058914,8.3497,6.34622017692
